Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,97.0382526029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,96.0483773807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,95.1459763142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557493112,0.0,1.75125,1.16432493112
 01/01  04:00:00,93.6152555647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,98.6784350501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,97.2789010514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556064275,0.0,1.75125,1.16431064275
 01/01  07:00:00,137.49881294,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,229.68953308,226.16703308,3.5025,0.02
 01/01  08:00:00,146.182277787,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,227.432423974,223.909923974,3.5025,0.02
 01/01  09:00:00,172.022326182,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,184.30798354,179.641076264,3.5025,1.16440727629
 01/01  10:00:00,151.458097601,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,162.3281361,158.8056361,3.5025,0.02
 01/01  11:00:00,188.02772566,28.9609736265,0.104586048426,0.0,27.9495200658,27.7759469175,139.428274421,131.258474771,7.005,1.16479964934
 01/01  12:00:00,219.068045452,28.9609736265,0.167667073186,0.0,27.9495200658,27.7759469175,117.134284067,108.964474135,7.005,1.16480993183
 01/01  13:00:00,233.100056616,28.9609736265,1.02278855346,0.0,41.9242800987,36.8599292233,87.9733203572,77.4683420046,9.34,1.16497835259
 01/01  14:00:00,233.521877741,28.9609736265,1.44203240842,0.0,41.9242800987,36.8599292233,73.0842410685,62.5793701318,9.34,1.16487093675
 01/01  15:00:00,230.427577217,28.9609736265,1.89375683758,0.0,41.9242800987,36.8599292233,60.2742000391,50.9142000391,9.34,0.02
 01/01  16:00:00,227.381659843,28.9609736265,2.17414236652,0.0,41.9242800987,36.8599292233,56.272166244,45.7672549934,9.34,1.16491125051
 01/01  17:00:00,226.451162403,28.9609736265,2.19356984743,0.0,41.9242800987,36.8599292233,61.2066736968,50.7018411953,9.34,1.16483250152
 01/01  18:00:00,201.088153116,28.9609736265,0.586329555651,0.0,27.9495200658,27.7759469175,106.492088877,98.3223281521,7.005,1.16476072452
 01/01  19:00:00,205.262064392,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,136.461177917,130.626534829,4.67,1.16464308807
 01/01  20:00:00,187.014993052,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,140.971991733,136.281991733,4.67,0.02
 01/01  21:00:00,176.19422778,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,145.919386302,140.084778067,4.67,1.16460823493
 01/01  22:00:00,158.453712499,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,112.148697687,106.31420553,4.67,1.16449215772
 01/01  23:00:00,99.0295058688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,132.352551521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,105.460578287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923848636,0.0,2.335,1.16423848636
 01/02  02:00:00,96.479924134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,94.8506495486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,93.9868066104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924436543,0.0,2.335,1.16424436543
 01/02  05:00:00,99.7599936171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,98.6339871231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,151.345233081,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,229.587240046,224.897240046,4.67,0.02
 01/02  08:00:00,159.794441109,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,230.882736632,225.048269501,4.67,1.16446713109
 01/02  09:00:00,224.900076406,28.9609736265,0.0551722294669,0.0,34.9369000822,32.3179380704,206.924261378,197.587124991,8.1725,1.16463638768
 01/02  10:00:00,254.349954195,28.9609736265,0.465187918304,0.0,62.886420148,41.4019203762,158.774496202,148.246996202,10.5075,0.02
 01/02  11:00:00,249.88366917,28.9609736265,0.856741853961,0.0,62.886420148,41.4019203762,136.10915856,124.436636654,10.5075,1.16502190688
 01/02  12:00:00,284.221418545,28.9609736265,1.41192362338,0.0,62.886420148,41.4019203762,104.558939804,91.7407554188,10.5075,2.31068438542
 01/02  13:00:00,272.984824916,28.9609736265,1.95050277804,0.0,62.886420148,41.4019203762,79.6237208963,67.9507890597,10.5075,1.16543183662
 01/02  14:00:00,270.954036971,28.9609736265,2.16887941252,0.0,62.886420148,41.4019203762,76.1827755367,64.5098514681,10.5075,1.16542406862
 01/02  15:00:00,263.916317844,28.9609736265,2.32724325756,0.0,62.886420148,41.4019203762,75.1831988764,63.5105184632,10.5075,1.16518041327
 01/02  16:00:00,256.462355944,28.9609736265,2.23449157172,0.0,62.886420148,41.4019203762,81.8653871852,69.0476891367,10.5075,2.31019804851
 01/02  17:00:00,255.196529739,28.9609736265,1.98613046576,0.0,62.886420148,41.4019203762,91.0569019614,79.3843197219,10.5075,1.1650822395
 01/02  18:00:00,267.227665302,28.9609736265,1.87755337775,0.0,62.886420148,41.4019203762,95.38255002,83.7098693068,10.5075,1.16518071317
 01/02  19:00:00,267.324349105,28.9609736265,1.2548607521,0.0,41.9242800987,36.8599292233,103.544468521,93.0393852824,9.34,1.16508323879
 01/02  20:00:00,253.364273064,28.9609736265,0.987486957285,0.0,41.9242800987,36.8599292233,114.788897279,104.284102679,9.34,1.16479459992
 01/02  21:00:00,224.612671031,28.9609736265,0.618762368046,0.0,34.9369000822,32.3179380704,125.362904113,117.170404113,8.1725,0.02
 01/02  22:00:00,161.721308872,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,96.2804028093,90.4457444195,4.67,1.1646583898
 01/02  23:00:00,106.015956202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,139.252258298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934206279,0.0,2.335,1.16434206279
 01/03  01:00:00,110.858521271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,101.856192385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,100.640361239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926164243,0.0,2.335,1.16426164243
 01/03  04:00:00,99.7372387712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,121.820949704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,121.336144569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922826105,0.0,2.335,1.16422826105
 01/03  07:00:00,174.328007684,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,187.184121371,182.494121371,4.67,0.02
 01/03  08:00:00,179.241589718,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,176.205943494,171.515943494,4.67,0.02
 01/03  09:00:00,235.389928153,28.9609736265,0.0969239984794,0.0,34.9369000822,32.3179380704,154.500850758,145.163665005,8.1725,1.16468575296
 01/03  10:00:00,265.437575655,28.9609736265,0.889519166039,0.0,62.886420148,41.4019203762,124.467434568,112.795181999,10.5075,1.16475256871
 01/03  11:00:00,262.395845817,28.9609736265,1.5347453619,0.0,62.886420148,41.4019203762,93.9933199031,82.3207707339,10.5075,1.16504916926
 01/03  12:00:00,290.288466438,28.9609736265,2.0531029381,0.0,62.886420148,41.4019203762,75.0647107478,63.3919750586,10.5075,1.16523568924
 01/03  13:00:00,276.668351364,28.9609736265,2.3468683566,0.0,62.886420148,41.4019203762,69.9580055464,57.1398719496,10.5075,2.31063359682
 01/03  14:00:00,276.892333966,28.9609736265,2.72349513394,0.0,62.886420148,41.4019203762,58.0326006416,46.3597842076,10.5075,1.16531643397
 01/03  15:00:00,271.160834421,28.9609736265,2.79601042138,0.0,62.886420148,41.4019203762,57.0560976732,45.3833066779,10.5075,1.16529099522
 01/03  16:00:00,265.481928902,28.9609736265,2.71867049024,0.0,62.886420148,41.4019203762,60.6349052225,48.9623814155,10.5075,1.16502380698
 01/03  17:00:00,264.725220808,28.9609736265,2.68242889508,0.0,62.886420148,41.4019203762,64.3618562235,52.6892579808,10.5075,1.16509824262
 01/03  18:00:00,272.286126999,28.9609736265,2.3887166223,0.0,62.886420148,41.4019203762,77.7702178669,66.0975282632,10.5075,1.16518960371
 01/03  19:00:00,269.349196383,28.9609736265,1.53409734983,0.0,41.9242800987,36.8599292233,94.0099756182,83.5048400808,9.34,1.16513553748
 01/03  20:00:00,247.677603964,28.9609736265,1.15765947426,0.0,41.9242800987,36.8599292233,109.180663544,98.6757481275,9.34,1.1649154162
 01/03  21:00:00,221.241263675,28.9609736265,0.773778052,0.0,34.9369000822,32.3179380704,112.229513432,102.89207231,8.1725,1.16494112162
 01/03  22:00:00,161.923977923,28.9609736265,0.121762580918,0.0,13.9747600329,18.6919646116,74.3076847443,68.4730637275,4.67,1.16462101687
 01/03  23:00:00,109.46574259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,140.347767613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,113.501732817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925328605,0.0,2.335,1.16425328605
 01/04  02:00:00,105.54342514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,104.414356172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,104.302668737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926016317,0.0,2.335,1.16426016317
 01/04  05:00:00,110.970421542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,110.095838321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,163.408738432,28.9609736265,0.0321048669873,0.0,13.9747600329,18.6919646116,157.90966595,152.075432741,4.67,1.16423320996
 01/04  08:00:00,176.511665144,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,155.039415001,150.349415001,4.67,0.02
 01/04  09:00:00,241.332088998,28.9609736265,0.225962871209,0.0,34.9369000822,32.3179380704,138.893310499,129.556235133,8.1725,1.16457536627
 01/04  10:00:00,269.794195554,28.9609736265,1.01068776484,0.0,62.886420148,41.4019203762,114.882556198,104.355056198,10.5075,0.02
 01/04  11:00:00,264.244051267,28.9609736265,1.28096217464,0.0,62.886420148,41.4019203762,108.693044888,97.0204306483,10.5075,1.16511423977
 01/04  12:00:00,291.153488795,28.9609736265,1.68071774729,0.0,62.886420148,41.4019203762,95.1653988109,82.3470208889,10.5075,2.31087792195
 01/04  13:00:00,276.824630669,28.9609736265,1.90732999806,0.0,62.886420148,41.4019203762,87.978767332,76.3057345552,10.5075,1.16553277687
 01/04  14:00:00,276.67571599,28.9609736265,2.15233849567,0.0,62.886420148,41.4019203762,81.3910764964,69.7180490282,10.5075,1.16552746823
 01/04  15:00:00,271.707969273,28.9609736265,2.27962733605,0.0,62.886420148,41.4019203762,79.6855664176,66.8676263577,10.5075,2.31044005988
 01/04  16:00:00,267.97285688,28.9609736265,2.32497080163,0.0,62.886420148,41.4019203762,78.3155921157,66.6429819083,10.5075,1.16511020732
 01/04  17:00:00,268.566455778,28.9609736265,2.33555322659,0.0,62.886420148,41.4019203762,80.1337232523,68.4610288925,10.5075,1.16519435981
 01/04  18:00:00,278.852337052,28.9609736265,2.30301021313,0.0,62.886420148,41.4019203762,83.2867088089,71.6141649703,10.5075,1.16504383861
 01/04  19:00:00,277.872529933,28.9609736265,1.67819735399,0.0,41.9242800987,36.8599292233,87.9195543698,77.4145847103,9.34,1.16496965957
 01/04  20:00:00,265.741443259,28.9609736265,1.49537225477,0.0,41.9242800987,36.8599292233,93.9223421102,83.4174291377,9.34,1.16491297248
 01/04  21:00:00,240.587287392,28.9609736265,0.931071467811,0.0,34.9369000822,32.3179380704,96.2662657363,88.0737657363,8.1725,0.02
 01/04  22:00:00,175.514113917,28.9609736265,0.19402438384,0.0,13.9747600329,18.6919646116,62.1799178334,56.3452141374,4.67,1.16470369607
 01/04  23:00:00,116.340949031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947015058,0.0,2.335,1.16447015058
 01/04  24:00:00,146.915464705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,120.454483972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,111.559699975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652556,0.0,2.335,1.16423652556
 01/05  03:00:00,110.174885563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,108.880679546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,114.892643284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,112.946036144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928107355,0.0,2.335,1.16428107355
 01/05  07:00:00,164.110119383,28.9609736265,0.0232485487105,0.0,13.9747600329,18.6919646116,163.142826946,158.452826946,4.67,0.02
 01/05  08:00:00,175.687550549,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,164.560434397,158.725924254,4.67,1.16451014279
 01/05  09:00:00,239.745319445,28.9609736265,0.110561261809,0.0,34.9369000822,32.3179380704,146.856802679,138.664302679,8.1725,0.02
 01/05  10:00:00,268.663948945,28.9609736265,0.912517179605,0.0,62.886420148,41.4019203762,119.945623498,108.273242549,10.5075,1.16488094853
 01/05  11:00:00,264.571530472,28.9609736265,1.4579862144,0.0,62.886420148,41.4019203762,98.2673150858,86.5948622909,10.5075,1.16495279486
 01/05  12:00:00,291.015084042,28.9609736265,1.87497946721,0.0,62.886420148,41.4019203762,79.1071852987,67.4343165542,10.5075,1.16536874446
 01/05  13:00:00,277.143183196,28.9609736265,2.16994429223,0.0,62.886420148,41.4019203762,72.6870173038,59.8686094584,10.5075,2.31090784539
 01/05  14:00:00,276.30262218,28.9609736265,2.39989848588,0.0,62.886420148,41.4019203762,66.66297485,54.9900176596,10.5075,1.16545719042
 01/05  15:00:00,272.188617754,28.9609736265,2.67129037138,0.0,62.886420148,41.4019203762,59.9521281481,48.2794589334,10.5075,1.16516921463
 01/05  16:00:00,267.963981342,28.9609736265,2.79142702793,0.0,62.886420148,41.4019203762,55.704195773,44.0315273837,10.5075,1.16516838926
 01/05  17:00:00,265.873227752,28.9609736265,2.61575869329,0.0,62.886420148,41.4019203762,65.1934653777,53.5207201062,10.5075,1.16524527151
 01/05  18:00:00,272.626142475,28.9609736265,2.33911439079,0.0,62.886420148,41.4019203762,78.3996393086,66.727052247,10.5075,1.16508706164
 01/05  19:00:00,269.66515345,28.9609736265,1.54343909423,0.0,41.9242800987,36.8599292233,92.4055024969,81.9004457979,9.34,1.16505669897
 01/05  20:00:00,256.320140971,28.9609736265,1.2829514838,0.0,41.9242800987,36.8599292233,102.292499852,91.7876273468,9.34,1.16487250534
 01/05  21:00:00,229.659620415,28.9609736265,0.806144732647,0.0,34.9369000822,32.3179380704,107.068007589,97.7306028503,8.1725,1.16490473847
 01/05  22:00:00,166.71515882,28.9609736265,0.0606139685361,0.0,13.9747600329,18.6919646116,78.2412410402,72.4066126879,4.67,1.16462835228
 01/05  23:00:00,109.338745462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,141.977245042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934700982,0.0,2.335,1.16434700982
 01/06  01:00:00,113.165529427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,102.580246713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,100.931499352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,99.2589148146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928007818,0.0,2.335,1.16428007818
 01/06  05:00:00,121.616375609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,121.899868543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,176.065461663,28.9609736265,0.0258542773261,0.0,13.9747600329,18.6919646116,171.920042803,166.085788918,4.67,1.16425388513
 01/06  08:00:00,177.713505901,28.9609736265,0.0177798986961,0.0,13.9747600329,18.6919646116,174.987605998,170.297605998,4.67,0.02
 01/06  09:00:00,235.088487537,28.9609736265,0.227468487593,0.0,34.9369000822,32.3179380704,146.238609006,136.901445015,8.1725,1.1646639908
 01/06  10:00:00,269.049970819,28.9609736265,1.19087301519,0.0,62.886420148,41.4019203762,106.577624941,94.9052386135,10.5075,1.16488632712
 01/06  11:00:00,262.919028929,28.9609736265,1.34198256476,0.0,62.886420148,41.4019203762,104.727524342,93.0549870748,10.5075,1.16503726713
 01/06  12:00:00,286.690358689,28.9609736265,1.32902633713,0.0,62.886420148,41.4019203762,106.567473674,94.8946774179,10.5075,1.16529625594
 01/06  13:00:00,270.023787891,28.9609736265,1.40099397167,0.0,62.886420148,41.4019203762,107.456871316,95.7839787076,10.5075,1.165392608
 01/06  14:00:00,268.111551205,28.9609736265,1.50686075756,0.0,62.886420148,41.4019203762,106.55206077,93.7337609812,10.5075,2.31079978877
 01/06  15:00:00,261.510597222,28.9609736265,1.5650092267,0.0,62.886420148,41.4019203762,103.817137741,92.1443008964,10.5075,1.16533684491
 01/06  16:00:00,255.900735437,28.9609736265,1.66946940428,0.0,62.886420148,41.4019203762,101.554495131,89.8819446156,10.5075,1.16505051574
 01/06  17:00:00,252.763010465,28.9609736265,1.58212138389,0.0,62.886420148,41.4019203762,108.212106567,96.5394734528,10.5075,1.1651331142
 01/06  18:00:00,260.691630321,28.9609736265,1.48057399057,0.0,62.886420148,41.4019203762,117.450656584,105.777923949,10.5075,1.1652326347
 01/06  19:00:00,258.217342906,28.9609736265,0.811784204026,0.0,41.9242800987,36.8599292233,130.401681455,119.896752042,9.34,1.16492941299
 01/06  20:00:00,236.182273757,28.9609736265,0.632736020806,0.0,41.9242800987,36.8599292233,146.546374731,136.041466033,9.34,1.16490869824
 01/06  21:00:00,209.516554104,28.9609736265,0.292312128553,0.0,34.9369000822,32.3179380704,160.018284183,150.680850636,8.1725,1.16493354651
 01/06  22:00:00,150.996042713,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,124.703689117,120.013689117,4.67,0.02
 01/06  23:00:00,99.3812062294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945061259,0.0,2.335,1.16445061259
 01/06  24:00:00,132.099328085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,99.3008767797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156939399,0.0,1.75125,1.1644439399
 01/07  02:00:00,90.0548973783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,87.6506837116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,85.8805815139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555470656,0.0,1.75125,1.16430470656
 01/07  05:00:00,91.3477860411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,90.2160008308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  07:00:00,131.112223826,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,295.698992237,291.032152854,3.5025,1.16433938247
 01/07  08:00:00,138.527976706,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,281.875504687,278.353004687,3.5025,0.02
 01/07  09:00:00,190.826477305,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,254.289144255,247.287041893,5.8375,1.16460236253
 01/07  10:00:00,210.982287379,28.9609736265,0.0798002427644,0.0,41.9242800987,36.8599292233,215.558994187,205.05420959,9.34,1.16478459662
 01/07  11:00:00,236.776744967,28.9609736265,0.149087367425,0.0,62.886420148,41.4019203762,186.229701997,174.557052957,10.5075,1.16514903979
 01/07  12:00:00,267.542790547,28.9609736265,0.452162971172,0.0,62.886420148,41.4019203762,169.659402123,157.986605754,10.5075,1.16529636896
 01/07  13:00:00,249.666755772,28.9609736265,0.59231127942,0.0,62.886420148,41.4019203762,158.045425623,146.372569856,10.5075,1.16535576665
 01/07  14:00:00,247.670177424,28.9609736265,0.766135156305,0.0,62.886420148,41.4019203762,146.391903483,133.57367168,10.5075,2.31073180262
 01/07  15:00:00,244.038740949,28.9609736265,0.846736472919,0.0,62.886420148,41.4019203762,138.491619643,126.818838686,10.5075,1.165280957
 01/07  16:00:00,241.160344394,28.9609736265,0.823906313772,0.0,62.886420148,41.4019203762,141.153144118,129.480535466,10.5075,1.16510865196
 01/07  17:00:00,241.656625832,28.9609736265,0.821144524447,0.0,62.886420148,41.4019203762,142.306124259,130.633443675,10.5075,1.16518058386
 01/07  18:00:00,252.572274051,28.9609736265,0.809111893438,0.0,62.886420148,41.4019203762,145.081354194,133.408618787,10.5075,1.16523540746
 01/07  19:00:00,238.25354027,28.9609736265,0.259870601759,0.0,34.9369000822,32.3179380704,162.449448138,153.11194636,8.1725,1.16500177809
 01/07  20:00:00,193.404529198,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,172.010926565,165.008607526,5.8375,1.16481903865
 01/07  21:00:00,182.366982765,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,175.683135287,168.680932572,5.8375,1.16470271562
 01/07  22:00:00,138.447757195,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,130.618236453,127.095736453,3.5025,0.02
 01/07  23:00:00,93.129598263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578594751,0.0,1.75125,1.16453594751
 01/07  24:00:00,127.512838836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,99.2290214952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915527037,0.0,1.75125,1.164277037
 01/08  02:00:00,92.6212478255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,93.7430058591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,94.8854552172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555880715,0.0,1.75125,1.16430880715
 01/08  05:00:00,102.240245861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  06:00:00,103.727958716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,147.938547233,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,199.076883875,194.410039901,3.5025,1.16434397462
 01/08  08:00:00,164.980138814,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,177.403337222,173.880837222,3.5025,0.02
 01/08  09:00:00,188.647284976,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,160.751361185,156.084494126,3.5025,1.16436705922
 01/08  10:00:00,162.345693454,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,166.159262512,162.636762512,3.5025,0.02
 01/08  11:00:00,189.942184974,28.9609736265,0.0729155266736,0.0,27.9495200658,27.7759469175,158.242273007,150.072431572,7.005,1.1648414351
 01/08  12:00:00,217.521552004,28.9609736265,0.0344947066837,0.0,27.9495200658,27.7759469175,145.419006151,137.249137169,7.005,1.1648689822
 01/08  13:00:00,226.456159698,28.9609736265,0.372417296848,0.0,41.9242800987,36.8599292233,127.536421639,117.031559435,9.34,1.1648622042
 01/08  14:00:00,222.856200244,28.9609736265,0.620029291727,0.0,41.9242800987,36.8599292233,120.992331557,111.632331557,9.34,0.02
 01/08  15:00:00,216.535573361,28.9609736265,0.683244222119,0.0,41.9242800987,36.8599292233,120.685046488,110.180124705,9.34,1.16492178306
 01/08  16:00:00,210.787515598,28.9609736265,0.739830946248,0.0,41.9242800987,36.8599292233,119.734773152,109.229963043,9.34,1.16481010907
 01/08  17:00:00,208.359558986,28.9609736265,0.765163754495,0.0,41.9242800987,36.8599292233,124.922825616,114.417876741,9.34,1.16494887538
 01/08  18:00:00,185.826449194,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,171.967914994,163.798131323,7.005,1.16478367102
 01/08  19:00:00,193.042154302,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,200.124853199,194.290132098,4.67,1.16472110061
 01/08  20:00:00,172.893927672,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,220.054151909,215.364151909,4.67,0.02
 01/08  21:00:00,162.721352482,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,248.707014794,242.87233936,4.67,1.16467543381
 01/08  22:00:00,146.493335508,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,218.430509487,213.740509487,4.67,0.02
 01/08  23:00:00,85.7864227723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566871614,0.0,1.75125,1.16441871614
 01/08  24:00:00,120.620800306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,92.0433909397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992393788,0.0,2.335,1.1642393788
 01/09  02:00:00,84.7344555728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,83.8493824861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,82.962181662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,88.7544673849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924800635,0.0,2.335,1.16424800635
 01/09  06:00:00,96.263925814,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,13.8786823764,11.5236823764,2.335,0.02
 01/09  07:00:00,141.507068369,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,355.19707145,350.50707145,4.67,0.02
 01/09  08:00:00,148.363769329,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,337.39060416,331.556080679,4.67,1.16452348095
 01/09  09:00:00,214.170034294,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,292.184994575,282.847910097,8.1725,1.16458447718
 01/09  10:00:00,241.891011424,28.9609736265,0.0807514367497,0.0,62.886420148,41.4019203762,226.202423774,215.674923774,10.5075,0.02
 01/09  11:00:00,234.936661932,28.9609736265,0.121956707537,0.0,62.886420148,41.4019203762,181.196725772,169.524128306,10.5075,1.1650974661
 01/09  12:00:00,268.311283068,28.9609736265,0.621673810517,0.0,62.886420148,41.4019203762,143.391868266,130.573732894,10.5075,2.31063537181
 01/09  13:00:00,254.917615071,28.9609736265,1.043102378,0.0,62.886420148,41.4019203762,114.053903451,102.380982369,10.5075,1.16542108154
 01/09  14:00:00,256.706051187,28.9609736265,1.6919114616,0.0,62.886420148,41.4019203762,87.6056212294,75.9326994705,10.5075,1.16542175895
 01/09  15:00:00,253.56373281,28.9609736265,2.10805000785,0.0,62.886420148,41.4019203762,75.4566434321,63.7839595068,10.5075,1.16518392528
 01/09  16:00:00,247.850455171,28.9609736265,2.40055508445,0.0,62.886420148,41.4019203762,76.1442856355,63.3265579936,10.5075,2.310227642
 01/09  17:00:00,244.74806459,28.9609736265,2.24748999278,0.0,62.886420148,41.4019203762,86.9897543281,75.3171453197,10.5075,1.16510900845
 01/09  18:00:00,251.082365757,28.9609736265,1.81384041424,0.0,62.886420148,41.4019203762,109.558021992,97.8853054968,10.5075,1.16521649532
 01/09  19:00:00,249.727926505,28.9609736265,0.954481960494,0.0,41.9242800987,36.8599292233,129.140186783,118.635060979,9.34,1.16512580373
 01/09  20:00:00,234.405086836,28.9609736265,0.679874342351,0.0,41.9242800987,36.8599292233,151.376707434,140.871865604,9.34,1.16484183049
 01/09  21:00:00,208.196951097,28.9609736265,0.270668353962,0.0,34.9369000822,32.3179380704,168.315524567,160.123024567,8.1725,0.02
 01/09  22:00:00,148.999024977,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,147.65903844,141.824327258,4.67,1.16471118117
 01/09  23:00:00,90.1351060013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940489595,0.0,2.335,1.16440489595
 01/09  24:00:00,123.969084213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,93.501556905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,85.7035392471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924582553,0.0,2.335,1.16424582553
 01/10  03:00:00,84.7780922781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,83.8613116379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,105.96331902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,106.006040931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921902916,0.0,2.335,1.16421902916
 01/10  07:00:00,160.59469234,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,303.841770241,299.151770241,4.67,0.02
 01/10  08:00:00,162.7249398,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,270.84067151,265.00621913,4.67,1.16445238023
 01/10  09:00:00,219.986201836,28.9609736265,0.0298559481991,0.0,34.9369000822,32.3179380704,234.557680855,226.365180855,8.1725,0.02
 01/10  10:00:00,247.799471903,28.9609736265,0.134601770293,0.0,62.886420148,41.4019203762,195.401123744,183.728698801,10.5075,1.16492494364
 01/10  11:00:00,239.438130309,28.9609736265,0.403884363753,0.0,62.886420148,41.4019203762,172.102272052,160.429636177,10.5075,1.16513587547
 01/10  12:00:00,270.788551269,28.9609736265,0.774943094463,0.0,62.886420148,41.4019203762,142.735897439,131.063065151,10.5075,1.1653322881
 01/10  13:00:00,254.915879186,28.9609736265,0.915435348282,0.0,62.886420148,41.4019203762,130.694459844,117.876106257,10.5075,2.31085358764
 01/10  14:00:00,252.627554482,28.9609736265,1.06399433167,0.0,62.886420148,41.4019203762,124.114999099,112.442060377,10.5075,1.16543872189
 01/10  15:00:00,249.042992824,28.9609736265,1.36217448594,0.0,62.886420148,41.4019203762,114.582266737,102.90961237,10.5075,1.16515436703
 01/10  16:00:00,245.931608734,28.9609736265,1.50313280568,0.0,62.886420148,41.4019203762,109.523599804,97.8509409263,10.5075,1.16515887785
 01/10  17:00:00,245.519830401,28.9609736265,1.50495941318,0.0,62.886420148,41.4019203762,113.494633653,101.821891933,10.5075,1.16524171975
 01/10  18:00:00,252.831997564,28.9609736265,1.24346798217,0.0,62.886420148,41.4019203762,129.84562241,118.173034358,10.5075,1.1650880526
 01/10  19:00:00,252.073411243,28.9609736265,0.587115175766,0.0,41.9242800987,36.8599292233,154.652868982,144.147806203,9.34,1.16506277915
 01/10  20:00:00,230.879279628,28.9609736265,0.423268029128,0.0,41.9242800987,36.8599292233,169.459150495,158.954267938,9.34,1.16488255762
 01/10  21:00:00,204.711433566,28.9609736265,0.0915407030887,0.0,34.9369000822,32.3179380704,180.540903085,171.203483106,8.1725,1.16491997828
 01/10  22:00:00,146.705629689,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,153.541506539,147.706860048,4.67,1.16464649022
 01/10  23:00:00,93.8334826572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,127.926203093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936639117,0.0,2.335,1.16436639117
 01/11  01:00:00,98.0114826143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,90.0026559339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,88.5840721822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925056395,0.0,2.335,1.16425056395
 01/11  04:00:00,87.2563960737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,93.1569646723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,92.5815096195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,147.309616941,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,283.79474781,277.96047171,4.67,1.16427610022
 01/11  08:00:00,157.128039261,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,255.128778228,250.438778228,4.67,0.02
 01/11  09:00:00,222.758036133,28.9609736265,0.0280242064477,0.0,34.9369000822,32.3179380704,222.802426032,213.465309468,8.1725,1.16461656341
 01/11  10:00:00,250.090326678,28.9609736265,0.190016236261,0.0,62.886420148,41.4019203762,183.347754757,171.675333427,10.5075,1.16492133067
 01/11  11:00:00,242.92207245,28.9609736265,0.571720576133,0.0,62.886420148,41.4019203762,156.147430248,144.47485176,10.5075,1.16507848857
 01/11  12:00:00,274.50225993,28.9609736265,0.809396645076,0.0,62.886420148,41.4019203762,133.839457052,122.166612204,10.5075,1.16534484832
 01/11  13:00:00,259.306191179,28.9609736265,1.0089543888,0.0,62.886420148,41.4019203762,120.712194565,109.039247117,10.5075,1.16544744783
 01/11  14:00:00,259.39924829,28.9609736265,1.24791284919,0.0,62.886420148,41.4019203762,111.820777499,99.002351352,10.5075,2.31092614744
 01/11  15:00:00,257.293094118,28.9609736265,1.40079720959,0.0,62.886420148,41.4019203762,103.988497208,92.3158563598,10.5075,1.16514084793
 01/11  16:00:00,256.388350507,28.9609736265,1.59600779546,0.0,62.886420148,41.4019203762,96.3207637207,84.6481389282,10.5075,1.16512479248
 01/11  17:00:00,258.621405779,28.9609736265,1.68819639779,0.0,62.886420148,41.4019203762,95.8899903141,84.2172772494,10.5075,1.16521306469
 01/11  18:00:00,269.088681939,28.9609736265,1.67113793309,0.0,62.886420148,41.4019203762,99.9961302104,88.3235655807,10.5075,1.16506462973
 01/11  19:00:00,267.95459132,28.9609736265,1.0809743679,0.0,41.9242800987,36.8599292233,107.774079218,97.2690605807,9.34,1.16501863689
 01/11  20:00:00,255.658341421,28.9609736265,0.879381592282,0.0,41.9242800987,36.8599292233,115.054740146,104.549935528,9.34,1.16480461794
 01/11  21:00:00,230.572884575,28.9609736265,0.638877772274,0.0,34.9369000822,32.3179380704,119.214225086,109.876886275,8.1725,1.16483881106
 01/11  22:00:00,168.306672963,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,83.4701976781,78.7801976781,4.67,0.02
 01/11  23:00:00,110.802030796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947910806,0.0,2.335,1.16447910806
 01/11  24:00:00,142.211343424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,114.488013795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922510698,0.0,2.335,1.16422510698
 01/12  02:00:00,105.219723226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,103.603633759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,102.40638421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923488585,0.0,2.335,1.16423488585
 01/12  05:00:00,108.254788085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,107.178683244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  07:00:00,159.525196243,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,187.176351436,182.486351436,4.67,0.02
 01/12  08:00:00,169.080078314,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,194.697680842,188.863215993,4.67,1.16446484909
 01/12  09:00:00,232.339436269,28.9609736265,0.0884234657187,0.0,34.9369000822,32.3179380704,173.239918566,163.902773405,8.1725,1.1646451608
 01/12  10:00:00,264.581232176,28.9609736265,0.754602720773,0.0,62.886420148,41.4019203762,126.536034133,116.008534133,10.5075,0.02
 01/12  11:00:00,264.036198595,28.9609736265,1.4286183017,0.0,62.886420148,41.4019203762,94.6977776226,83.0252310637,10.5075,1.1650465589
 01/12  12:00:00,295.996899411,28.9609736265,2.27718986305,0.0,62.886420148,41.4019203762,64.6063037428,51.7880271777,10.5075,2.31077656508
 01/12  13:00:00,284.109278617,28.9609736265,2.76718144807,0.0,62.886420148,41.4019203762,47.7013488891,36.0283521514,10.5075,1.16549673774
 01/12  14:00:00,282.502932758,28.9609736265,3.01567642772,0.0,62.886420148,41.4019203762,41.6884369426,30.0154364812,10.5075,1.16550046134
 01/12  15:00:00,277.853711261,28.9609736265,3.48834448577,0.0,62.886420148,41.4019203762,29.5938017672,16.7758957725,10.5075,2.31040599467
 01/12  16:00:00,271.508272373,28.9609736265,3.56541000733,0.0,62.886420148,41.4019203762,29.1472825176,17.4746777186,10.5075,1.16510479896
 01/12  17:00:00,265.545837844,28.9609736265,3.34282670962,0.0,62.886420148,41.4019203762,43.5770853255,31.9043869169,10.5075,1.16519840854
 01/12  18:00:00,270.082187595,28.9609736265,3.1442479253,0.0,62.886420148,41.4019203762,58.1867566184,46.5142014993,10.5075,1.16505511904
 01/12  19:00:00,266.816867056,28.9609736265,2.33622843595,0.0,41.9242800987,36.8599292233,73.1709463293,62.6659578359,9.34,1.1649884934
 01/12  20:00:00,250.758306893,28.9609736265,1.78222142035,0.0,41.9242800987,36.8599292233,93.1745037561,82.6695647779,9.34,1.16493897818
 01/12  21:00:00,220.537846602,28.9609736265,0.848560434563,0.0,34.9369000822,32.3179380704,112.932748517,103.595477065,8.1725,1.16477145189
 01/12  22:00:00,159.235675496,28.9609736265,0.0444054862748,0.0,13.9747600329,18.6919646116,84.8974173895,80.2074173895,4.67,0.02
 01/12  23:00:00,101.677904576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939737992,0.0,2.335,1.16439737992
 01/12  24:00:00,135.669559305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,107.991144874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,99.729348642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927292841,0.0,2.335,1.16427292841
 01/13  03:00:00,97.6859000542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,96.3229673064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,120.515444416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925119812,0.0,2.335,1.16425119812
 01/13  06:00:00,122.308365929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,178.390126896,28.9609736265,0.0494912422475,0.0,13.9747600329,18.6919646116,154.32380998,149.63380998,4.67,0.02
 01/13  08:00:00,183.930582623,28.9609736265,0.0280490935136,0.0,13.9747600329,18.6919646116,143.438469376,137.60403007,4.67,1.16443930538
 01/13  09:00:00,243.387117652,28.9609736265,0.648556845065,0.0,34.9369000822,32.3179380704,109.992296492,101.799796492,8.1725,0.02
 01/13  10:00:00,277.534263831,28.9609736265,2.0826965195,0.0,62.886420148,41.4019203762,72.1573759361,60.4850327117,10.5075,1.1648432244
 01/13  11:00:00,274.288393788,28.9609736265,2.87721772375,0.0,62.886420148,41.4019203762,49.6774280054,38.0049092148,10.5075,1.16501879062
 01/13  12:00:00,299.2964858,28.9609736265,3.184326519,0.0,62.886420148,41.4019203762,37.5204980889,25.8475504231,10.5075,1.16544766581
 01/13  13:00:00,285.798248572,28.9609736265,3.43038031111,0.0,62.886420148,41.4019203762,33.2741411178,20.4555476111,10.5075,2.31109350669
 01/13  14:00:00,280.906104284,28.9609736265,3.57757718472,0.0,62.886420148,41.4019203762,30.6933021862,19.0202390973,10.5075,1.16556308888
 01/13  15:00:00,271.571316145,28.9609736265,3.51480250206,0.0,62.886420148,41.4019203762,36.1782155736,24.5054351868,10.5075,1.16528038681
 01/13  16:00:00,268.139494652,28.9609736265,3.59691422697,0.0,62.886420148,41.4019203762,33.1585034595,21.4859613196,10.5075,1.16504213985
 01/13  17:00:00,271.638864012,28.9609736265,3.66389317802,0.0,62.886420148,41.4019203762,31.8904934384,20.2178695805,10.5075,1.16512385782
 01/13  18:00:00,283.175415733,28.9609736265,3.54258368927,0.0,62.886420148,41.4019203762,40.6503307639,27.8325465418,10.5075,2.31028422216
 01/13  19:00:00,284.060102453,28.9609736265,3.02299275837,0.0,41.9242800987,36.8599292233,42.9062019329,32.4012277062,9.34,1.16497422676
 01/13  20:00:00,263.094421832,28.9609736265,2.52149041658,0.0,41.9242800987,36.8599292233,59.7830716485,50.4230716485,9.34,0.02
 01/13  21:00:00,232.55748237,28.9609736265,1.27233661387,0.0,34.9369000822,32.3179380704,88.061438229,78.7240701503,8.1725,1.16486807875
 01/13  22:00:00,165.584505781,28.9609736265,0.165546134536,0.0,13.9747600329,18.6919646116,67.963579236,62.1289398675,4.67,1.16463936851
 01/13  23:00:00,112.056586284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,142.721735937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933822062,0.0,2.335,1.16433822062
 01/14  01:00:00,112.582245824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,103.262321885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565305899,0.0,1.75125,1.16440305899
 01/14  03:00:00,101.402198492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,98.1005500171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,101.387306404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554419916,0.0,1.75125,1.16429419916
 01/14  06:00:00,97.4984039988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,134.070965716,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,258.20550769,254.68300769,3.5025,0.02
 01/14  08:00:00,138.396582663,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,266.934288483,262.267158743,3.5025,1.16462973992
 01/14  09:00:00,188.555444734,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,255.199001977,248.196822273,5.8375,1.16467970435
 01/14  10:00:00,205.65076325,28.9609736265,0.0393226595091,0.0,41.9242800987,36.8599292233,230.386201432,221.026201432,9.34,0.02
 01/14  11:00:00,230.121330364,28.9609736265,0.0393863148833,0.0,62.886420148,41.4019203762,214.277146084,202.6045255,10.5075,1.16512058373
 01/14  12:00:00,259.585160293,28.9609736265,0.0664957436097,0.0,62.886420148,41.4019203762,204.784802295,191.966797077,10.5075,2.31050521761
 01/14  13:00:00,238.665081571,28.9609736265,0.161365423737,0.0,62.886420148,41.4019203762,200.075132841,188.402326671,10.5075,1.16530616982
 01/14  14:00:00,236.228475675,28.9609736265,0.291637348826,0.0,62.886420148,41.4019203762,190.746468604,179.073640547,10.5075,1.1653280571
 01/14  15:00:00,233.305290276,28.9609736265,0.460170288803,0.0,62.886420148,41.4019203762,179.23799644,167.565415676,10.5075,1.16508076455
 01/14  16:00:00,230.142594317,28.9609736265,0.560198587945,0.0,62.886420148,41.4019203762,173.750173284,162.077487212,10.5075,1.16518607185
 01/14  17:00:00,229.045211492,28.9609736265,0.47959255441,0.0,62.886420148,41.4019203762,185.477195863,172.659308227,10.5075,2.31038763607
 01/14  18:00:00,237.675836723,28.9609736265,0.317031012061,0.0,62.886420148,41.4019203762,202.707615352,191.034943952,10.5075,1.16517139992
 01/14  19:00:00,225.007000568,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,227.057837771,217.72016183,8.1725,1.16517594098
 01/14  20:00:00,178.612394681,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,242.810414612,235.807985353,5.8375,1.16492925932
 01/14  21:00:00,168.136487607,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,262.770714857,256.913214857,5.8375,0.02
 01/14  22:00:00,125.230409416,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,252.484019306,247.816849624,3.5025,1.16466968139
 01/14  23:00:00,78.4164184499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573210479,0.0,1.75125,1.16448210479
 01/14  24:00:00,114.031755017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,82.7137971424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,75.8643258275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556277996,0.0,1.75125,1.16431277996
 01/15  03:00:00,84.1907483794,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,16.810080757,15.038830757,1.75125,0.02
 01/15  04:00:00,88.3502988608,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,27.9489660178,26.1777160178,1.75125,0.02
 01/15  05:00:00,94.9651987612,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,31.0716642752,28.1560840536,1.75125,1.1643302216
 01/15  06:00:00,90.3065907469,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,22.1990258009,20.4277758009,1.75125,0.02
 01/15  07:00:00,124.144299014,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,459.57022906,456.04772906,3.5025,0.02
 01/15  08:00:00,126.553734752,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,424.511707414,419.844834031,3.5025,1.16437338266
 01/15  09:00:00,155.081873428,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,365.924948484,362.402448484,3.5025,0.02
 01/15  10:00:00,127.857702942,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,342.507194596,337.840243829,3.5025,1.1644507664
 01/15  11:00:00,163.322910969,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,293.142227134,284.972482534,7.005,1.16474459969
 01/15  12:00:00,194.741108068,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,264.726940897,257.701940897,7.005,0.02
 01/15  13:00:00,202.221616498,28.9609736265,0.0540558244074,0.0,41.9242800987,36.8599292233,230.696342155,220.191333688,9.34,1.16500846683
 01/15  14:00:00,200.036872621,28.9609736265,0.0409070949644,0.0,41.9242800987,36.8599292233,209.396455195,198.891439437,9.34,1.16501575783
 01/15  15:00:00,196.329443201,28.9609736265,0.0167279179015,0.0,41.9242800987,36.8599292233,193.87446732,183.369601518,9.34,1.16486580221
 01/15  16:00:00,192.933287423,28.9609736265,0.0161391673396,0.0,41.9242800987,36.8599292233,185.109753624,174.604786464,9.34,1.16496715978
 01/15  17:00:00,192.817369466,28.9609736265,0.0727769576081,0.0,41.9242800987,36.8599292233,187.701031656,177.19611289,9.34,1.1649187659
 01/15  18:00:00,174.118156757,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,230.436959017,222.267014596,7.005,1.16494442063
 01/15  19:00:00,183.673322079,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,248.339221928,243.649221928,4.67,0.02
 01/15  20:00:00,163.619646857,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,262.628393038,256.79369725,4.67,1.1646957886
 01/15  21:00:00,154.709888489,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,278.593730399,272.759138914,4.67,1.16459148546
 01/15  22:00:00,140.057836517,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,249.070527819,244.380527819,4.67,0.02
 01/15  23:00:00,79.4601643418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566876489,0.0,1.75125,1.16441876489
 01/15  24:00:00,114.817078661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,83.7978228895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,76.4656538895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554051263,0.0,1.75125,1.16429051263
 01/16  03:00:00,76.2473886256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,84.3948738799,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,13.60398536,11.83273536,1.75125,0.02
 01/16  05:00:00,91.0174579074,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,15.2655811183,12.3500226987,1.75125,1.16430841957
 01/16  06:00:00,94.7258017512,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,23.2302999319,21.4590499319,1.75125,0.02
 01/16  07:00:00,124.32681442,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,420.724438085,417.201938085,3.5025,0.02
 01/16  08:00:00,126.62965064,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,396.21593985,391.54908781,3.5025,1.16435203981
 01/16  09:00:00,155.264556533,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,341.595089892,338.072589892,3.5025,0.02
 01/16  10:00:00,128.350243215,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,317.841433081,313.174503036,3.5025,1.16443004532
 01/16  11:00:00,163.651512014,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,268.724821229,260.55509636,7.005,1.16472486847
 01/16  12:00:00,195.091047886,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,234.901921312,227.876921312,7.005,0.02
 01/16  13:00:00,202.829479787,28.9609736265,0.0767900981922,0.0,41.9242800987,36.8599292233,209.447022743,198.942032874,9.34,1.16498986878
 01/16  14:00:00,200.346032717,28.9609736265,0.037315623569,0.0,41.9242800987,36.8599292233,194.419832686,183.914834782,9.34,1.1649979039
 01/16  15:00:00,196.22980955,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,195.505428326,185.000579724,9.34,1.16484860178
 01/16  16:00:00,192.410710046,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,215.053984565,204.549033734,9.34,1.16495083085
 01/16  17:00:00,192.169145959,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,239.850195441,229.345292231,9.34,1.16490320981
 01/16  18:00:00,169.575478697,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,300.75054816,292.580618502,7.005,1.16492965776
 01/16  19:00:00,182.337134116,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,334.300454125,329.610454125,4.67,0.02
 01/16  20:00:00,162.121674844,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,346.803025909,340.968344392,4.67,1.16468151659
 01/16  21:00:00,153.431279528,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,359.236060051,353.401482264,4.67,1.16457778749
 01/16  22:00:00,139.158109532,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,337.677988522,332.987988522,4.67,0.02
 01/16  23:00:00,77.007023723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565547861,0.0,1.75125,1.16440547861
 01/16  24:00:00,112.873147798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,92.0798203765,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,21.8540994744,19.4990994744,2.335,0.02
 01/17  02:00:00,85.9640902543,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,25.9143385495,22.4150948106,2.335,1.16424373886
