Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  03:00:00,90.2776650465,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,42.1645977664,39.8095977664,2.335,0.02
 01/17  04:00:00,90.3341932914,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,43.8880045844,41.5330045844,2.335,0.02
 01/17  05:00:00,112.320722829,12.439105508,0.0,0.0,3.49369000822,9.08398230582,38.6255872786,35.1263123319,2.335,1.16427494668
 01/17  06:00:00,117.499734754,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,61.3423167373,58.9873167373,2.335,0.02
 01/17  07:00:00,154.605435222,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,508.768173444,504.078173444,4.67,0.02
 01/17  08:00:00,149.219941668,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,482.879774129,477.045243495,4.67,1.16453063376
 01/17  09:00:00,209.681437933,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,433.866660068,425.674160068,8.1725,0.02
 01/17  10:00:00,233.563615635,28.9609736265,0.0,0.0,62.886420148,41.4019203762,381.814479446,370.142063661,10.5075,1.16491578442
 01/17  11:00:00,223.799086164,28.9609736265,0.0,0.0,62.886420148,41.4019203762,355.067077531,343.394575987,10.5075,1.16500154368
 01/17  12:00:00,254.779962555,28.9609736265,0.0,0.0,62.886420148,41.4019203762,327.13212111,315.459185427,10.5075,1.1654356829
 01/17  13:00:00,234.478347601,28.9609736265,0.0,0.0,62.886420148,41.4019203762,313.986041745,301.16746058,10.5075,2.31108116467
 01/17  14:00:00,231.072506079,28.9609736265,0.0,0.0,62.886420148,41.4019203762,299.393412026,287.720349709,10.5075,1.16556231711
 01/17  15:00:00,227.27661156,28.9609736265,0.0,0.0,62.886420148,41.4019203762,279.004215267,267.331433415,10.5075,1.16528185258
 01/17  16:00:00,223.840853168,28.9609736265,0.0,0.0,62.886420148,41.4019203762,271.652287233,259.979741209,10.5075,1.16504602417
 01/17  17:00:00,223.807003256,28.9609736265,0.0,0.0,62.886420148,41.4019203762,283.040058429,271.367427015,10.5075,1.165131414
 01/17  18:00:00,230.560021401,28.9609736265,0.0,0.0,62.886420148,41.4019203762,301.212632446,288.394822848,10.5075,2.31030959768
 01/17  19:00:00,236.921287248,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,312.472876096,301.96788489,9.34,1.16499120596
 01/17  20:00:00,214.037758005,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,327.803222078,318.443222078,9.34,0.02
 01/17  21:00:00,189.493538234,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,349.928211076,340.59082348,8.1725,1.16488759663
 01/17  22:00:00,134.207537087,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,333.382460568,327.547799662,4.67,1.1646609064
 01/17  23:00:00,78.9541628256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.021749352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936067272,0.0,2.335,1.16436067272
 01/18  01:00:00,96.5682210139,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,39.9974605886,37.6424605886,2.335,0.02
 01/18  02:00:00,91.7182658383,14.4502686153,0.0,0.0,3.49369000822,9.08398230582,47.1579047231,44.8029047231,2.335,0.02
 01/18  03:00:00,90.4447816925,13.2068794339,0.0,0.0,3.49369000822,9.08398230582,45.2778726334,41.778564001,2.335,1.16430863241
 01/18  04:00:00,94.8381654865,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,60.3570588321,58.0020588321,2.335,0.02
 01/18  05:00:00,99.6906850323,16.0807704102,0.0,0.0,3.49369000822,9.08398230582,74.3656144194,72.0106144194,2.335,0.02
 01/18  06:00:00,96.7409198863,13.6145048826,0.0,0.0,3.49369000822,9.08398230582,56.708744872,53.2094601677,2.335,1.16428470432
 01/18  07:00:00,137.751907841,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,562.374209265,557.684209265,4.67,0.02
 01/18  08:00:00,139.993271829,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,519.638818094,514.948818094,4.67,0.02
 01/18  09:00:00,209.573948332,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,476.384949091,467.047806647,8.1725,1.16464244366
 01/18  10:00:00,233.587895261,28.9609736265,0.0,0.0,62.886420148,41.4019203762,418.109230292,406.436814506,10.5075,1.16491578545
 01/18  11:00:00,223.733673389,28.9609736265,0.0,0.0,62.886420148,41.4019203762,379.403232425,367.730691118,10.5075,1.16504130691
 01/18  12:00:00,254.736064787,28.9609736265,0.0,0.0,62.886420148,41.4019203762,345.533648303,333.860901029,10.5075,1.16524727451
 01/18  13:00:00,234.476489122,28.9609736265,0.0,0.0,62.886420148,41.4019203762,322.958518501,310.14031149,10.5075,2.31070701133
 01/18  14:00:00,230.954906884,28.9609736265,0.0,0.0,62.886420148,41.4019203762,301.712433416,290.0395567,10.5075,1.165376716
 01/18  15:00:00,227.17537938,28.9609736265,0.0,0.0,62.886420148,41.4019203762,279.838800784,268.166203626,10.5075,1.16509715763
 01/18  16:00:00,223.768791162,28.9609736265,0.0,0.0,62.886420148,41.4019203762,265.896117751,254.223509161,10.5075,1.16510859008
 01/18  17:00:00,223.776381514,28.9609736265,0.0,0.0,62.886420148,41.4019203762,269.13107973,257.458380462,10.5075,1.16519926755
 01/18  18:00:00,230.550324161,28.9609736265,0.0,0.0,62.886420148,41.4019203762,281.559441095,269.886889453,10.5075,1.16505164235
 01/18  19:00:00,236.922343671,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,298.217239559,287.712087774,9.34,1.16515178563
 01/18  20:00:00,220.689661833,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,317.494651457,306.989793709,9.34,1.16485774848
 01/18  21:00:00,195.734911479,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,334.437748791,325.100346788,8.1725,1.16490200306
 01/18  22:00:00,138.98845938,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,319.453358599,313.618726319,4.67,1.16463228029
 01/18  23:00:00,79.090553039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.087868269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935397577,0.0,2.335,1.16435397577
 01/19  01:00:00,92.5110503249,8.63537549942,0.0,0.0,3.49369000822,9.08398230582,22.8282687542,20.4732687542,2.335,0.02
 01/19  02:00:00,86.8919344824,9.47983439635,0.0,0.0,3.49369000822,9.08398230582,26.6660363363,24.3110363363,2.335,0.02
 01/19  03:00:00,92.6085372232,15.3714124833,0.0,0.0,3.49369000822,9.08398230582,46.279677746,42.7804010851,2.335,1.16427666083
 01/19  04:00:00,93.1701611656,15.8265149036,0.0,0.0,3.49369000822,9.08398230582,47.0071605356,44.6521605356,2.335,0.02
 01/19  05:00:00,96.5900386934,12.6458840429,0.0,0.0,3.49369000822,9.08398230582,39.1158609797,36.7608609797,2.335,0.02
 01/19  06:00:00,101.150656583,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,58.9243792879,56.5693792879,2.335,0.02
 01/19  07:00:00,138.07640159,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,481.965478069,476.131210568,4.67,1.16426750104
 01/19  08:00:00,140.162204628,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,436.039166995,431.349166995,4.67,0.02
 01/19  09:00:00,209.680625331,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,382.313955262,372.976839541,8.1725,1.164615721
 01/19  10:00:00,233.870163402,28.9609736265,0.0,0.0,62.886420148,41.4019203762,335.471749222,323.799320263,10.5075,1.16492895882
 01/19  11:00:00,224.042695844,28.9609736265,0.0,0.0,62.886420148,41.4019203762,315.380606919,303.708012741,10.5075,1.16509417817
 01/19  12:00:00,254.9149349,28.9609736265,0.0,0.0,62.886420148,41.4019203762,298.910967951,287.238097903,10.5075,1.16537004791
 01/19  13:00:00,234.814945911,28.9609736265,0.0,0.0,62.886420148,41.4019203762,286.412535896,274.739555224,10.5075,1.16548067176
 01/19  14:00:00,231.463931044,28.9609736265,0.0,0.0,62.886420148,41.4019203762,273.176347422,260.357833307,10.5075,2.31101411485
 01/19  15:00:00,227.798254946,28.9609736265,0.0,0.0,62.886420148,41.4019203762,258.696781044,247.024088726,10.5075,1.1651923189
 01/19  16:00:00,224.523634325,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.953132236,237.280449436,10.5075,1.16518280082
 01/19  17:00:00,224.551607036,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.42618106,236.753653931,10.5075,1.16502712937
 01/19  18:00:00,231.335459643,28.9609736265,0.0,0.0,62.886420148,41.4019203762,250.921804217,239.249168465,10.5075,1.16513575212
 01/19  19:00:00,237.507899394,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,256.550292587,246.045196523,9.34,1.16509606396
 01/19  20:00:00,221.589534156,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,256.886342181,246.381455544,9.34,1.16488663699
 01/19  21:00:00,196.608697448,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,263.023020155,253.685592957,8.1725,1.16492719831
 01/19  22:00:00,139.545493031,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,237.416733578,231.582119104,4.67,1.16461447353
 01/19  23:00:00,79.8967726771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,115.496586321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,84.8647565574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924762505,0.0,2.335,1.16424762505
 01/20  02:00:00,78.0721638235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,77.9191884107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,86.407433296,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.0416681958,11.5424083525,2.335,1.16425984329
 01/20  05:00:00,108.881738843,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,14.7695429986,12.4145429986,2.335,0.02
 01/20  06:00:00,113.11223836,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,22.6861043032,20.3311043032,2.335,0.02
 01/20  07:00:00,155.256855952,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,381.996467068,376.162229591,4.67,1.16423747705
 01/20  08:00:00,150.273876964,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,348.485450397,343.795450397,4.67,0.02
 01/20  09:00:00,210.434243844,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,314.155020812,304.817922444,8.1725,1.16459836769
 01/20  10:00:00,235.44337245,28.9609736265,0.036569192373,0.0,62.886420148,41.4019203762,274.83281278,263.160552194,10.5075,1.16476058592
 01/20  11:00:00,226.46909392,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.781545541,249.109118889,10.5075,1.16492665218
 01/20  12:00:00,257.364621589,28.9609736265,0.0,0.0,62.886420148,41.4019203762,249.042092403,237.369089673,10.5075,1.16550272919
 01/20  13:00:00,237.84933993,28.9609736265,0.0,0.0,62.886420148,41.4019203762,243.351470506,231.678334742,10.5075,1.16563576418
 01/20  14:00:00,235.025093907,28.9609736265,0.0,0.0,62.886420148,41.4019203762,233.518836883,220.700652757,10.5075,2.31068412662
 01/20  15:00:00,231.210999229,28.9609736265,0.0,0.0,62.886420148,41.4019203762,225.419152712,213.746355272,10.5075,1.1652974399
 01/20  16:00:00,228.058451146,28.9609736265,0.0,0.0,62.886420148,41.4019203762,219.769634791,208.097115027,10.5075,1.16501976334
 01/20  17:00:00,228.762921126,28.9609736265,0.0,0.0,62.886420148,41.4019203762,218.414991647,206.742375447,10.5075,1.16511620001
 01/20  18:00:00,235.607921474,28.9609736265,0.0,0.0,62.886420148,41.4019203762,221.470862146,209.79813208,10.5075,1.16523006578
 01/20  19:00:00,241.1941467,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,239.319566047,228.814396927,9.34,1.16516912028
 01/20  20:00:00,220.096555494,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,251.785455812,241.280530503,9.34,1.16492530902
 01/20  21:00:00,195.749826127,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,255.88414656,246.546684362,8.1725,1.16496219834
 01/20  22:00:00,139.640466648,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,227.387600399,222.697600399,4.67,0.02
 01/20  23:00:00,86.0137039306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948169243,0.0,2.335,1.16448169243
 01/20  24:00:00,121.133236799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,88.2345914094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563201902,0.0,1.75125,1.16438201902
 01/21  02:00:00,80.8303369106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,80.0984035636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,79.5483122567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551905186,0.0,1.75125,1.16426905186
 01/21  05:00:00,94.4123323466,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,13.2865064766,11.5152564766,1.75125,0.02
 01/21  06:00:00,94.4978766942,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,13.2119297543,11.4406797543,1.75125,0.02
 01/21  07:00:00,127.942678818,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,376.275143252,371.608296977,3.5025,1.16434627515
 01/21  08:00:00,131.598741134,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,339.785312022,336.262812022,3.5025,0.02
 01/21  09:00:00,187.365792893,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,310.728569633,303.726405273,5.8375,1.16466435923
 01/21  10:00:00,205.726855798,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,275.621285815,265.116512026,9.34,1.16477378957
 01/21  11:00:00,230.098149234,28.9609736265,0.0391615637508,0.0,62.886420148,41.4019203762,255.405139964,243.732632615,10.5075,1.16500734895
 01/21  12:00:00,260.532139531,28.9609736265,0.0167744273218,0.0,62.886420148,41.4019203762,241.44063137,229.767726756,10.5075,1.16540461396
 01/21  13:00:00,241.748701142,28.9609736265,0.0,0.0,62.886420148,41.4019203762,228.572270279,216.899292653,10.5075,1.16547762695
 01/21  14:00:00,239.235397733,28.9609736265,0.0,0.0,62.886420148,41.4019203762,218.898931818,206.080417362,10.5075,2.31101445607
 01/21  15:00:00,234.74356518,28.9609736265,0.0,0.0,62.886420148,41.4019203762,214.908386314,203.235711859,10.5075,1.16517445504
 01/21  16:00:00,231.030523435,28.9609736265,0.0,0.0,62.886420148,41.4019203762,210.052622615,198.37984562,10.5075,1.16527699469
 01/21  17:00:00,231.10779071,28.9609736265,0.0,0.0,62.886420148,41.4019203762,207.092170832,195.419564842,10.5075,1.1651059906
 01/21  18:00:00,238.008172686,28.9609736265,0.0,0.0,62.886420148,41.4019203762,216.213414066,204.540735843,10.5075,1.16517822274
 01/21  19:00:00,228.575965526,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,244.274916056,234.937210637,8.1725,1.16520541973
 01/21  20:00:00,183.109642557,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,251.995898858,244.993365794,5.8375,1.1650330639
 01/21  21:00:00,172.705875342,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,254.509335256,247.507088758,5.8375,1.16474649873
 01/21  22:00:00,129.692538735,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,231.017045566,226.349910639,3.5025,1.16463492702
 01/21  23:00:00,83.1660494745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,118.142398011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570896101,0.0,1.75125,1.16445896101
 01/22  01:00:00,87.1330220582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,79.7478189013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,78.707363974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557720684,0.0,1.75125,1.16432720684
 01/22  04:00:00,77.86188327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,92.6138845474,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,13.3558762195,11.5846262195,1.75125,0.02
 01/22  06:00:00,96.4513627447,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,22.1068936988,19.1913183699,1.75125,1.16432532891
 01/22  07:00:00,125.377182859,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,404.910791369,401.388291369,3.5025,0.02
 01/22  08:00:00,128.606572987,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,375.575555079,372.053055079,3.5025,0.02
 01/22  09:00:00,157.215720483,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,336.076975454,331.410065604,3.5025,1.16440985029
 01/22  10:00:00,130.433200815,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,322.202272555,318.679772555,3.5025,0.02
 01/22  11:00:00,165.625558238,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,293.611413113,285.441661519,7.005,1.16475159328
 01/22  12:00:00,197.968080074,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,283.636280133,275.466506951,7.005,1.16477318186
 01/22  13:00:00,207.438552249,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,256.891256129,246.386313035,9.34,1.16494309419
 01/22  14:00:00,207.06904871,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,240.53216795,230.027315368,9.34,1.16485258235
 01/22  15:00:00,204.543826381,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,232.531725026,222.026827252,9.34,1.16489777396
 01/22  16:00:00,201.672412357,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,229.424137825,218.91932889,9.34,1.16480893564
 01/22  17:00:00,200.963702077,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,237.429398067,228.069398067,9.34,0.02
 01/22  18:00:00,176.406194079,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,280.293767802,272.123782547,7.005,1.16498525455
 01/22  19:00:00,186.103447854,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,306.015791802,300.181050142,4.67,1.16474165963
 01/22  20:00:00,164.000383788,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,330.575758231,324.741073338,4.67,1.16468489331
 01/22  21:00:00,153.774136401,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,355.64689321,350.95689321,4.67,0.02
 01/22  22:00:00,139.282083475,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,345.248564283,339.414027724,4.67,1.16453655893
 01/22  23:00:00,77.0375940008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.842291877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553037235,0.0,1.75125,1.16428037235
 01/23  01:00:00,91.703025969,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,23.370634921,21.015634921,2.335,0.02
 01/23  02:00:00,90.3425978479,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,41.9083884367,39.5533884367,2.335,0.02
 01/23  03:00:00,92.4945383664,15.0570718424,0.0,0.0,3.49369000822,9.08398230582,50.1858257824,46.6865183335,2.335,1.1643074489
 01/23  04:00:00,90.1857428258,12.7992539851,0.0,0.0,3.49369000822,9.08398230582,40.5353241046,38.1803241046,2.335,0.02
 01/23  05:00:00,100.783532644,17.0493912498,0.0,0.0,3.49369000822,9.08398230582,67.9793712794,65.6243712794,2.335,0.02
 01/23  06:00:00,101.140821995,17.6637952335,0.0,0.0,3.49369000822,9.08398230582,70.9332318974,68.5782318974,2.335,0.02
 01/23  07:00:00,138.062608045,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,533.986977067,528.152695465,4.67,1.16428160175
 01/23  08:00:00,140.050534077,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,500.580036569,495.890036569,4.67,0.02
 01/23  09:00:00,209.589441581,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,462.310847495,452.973684752,8.1725,1.16466274299
 01/23  10:00:00,233.468321762,28.9609736265,0.0,0.0,62.886420148,41.4019203762,422.169639812,410.497351846,10.5075,1.16478796551
 01/23  11:00:00,223.783599808,28.9609736265,0.0,0.0,62.886420148,41.4019203762,405.662740645,393.990093011,10.5075,1.16514763328
 01/23  12:00:00,254.766154469,28.9609736265,0.0,0.0,62.886420148,41.4019203762,384.528163714,372.855236658,10.5075,1.16542705647
 01/23  13:00:00,234.470941182,28.9609736265,0.0,0.0,62.886420148,41.4019203762,370.680050037,359.00700929,10.5075,1.16554074767
 01/23  14:00:00,231.07459121,28.9609736265,0.0,0.0,62.886420148,41.4019203762,353.257776491,340.439134118,10.5075,2.31114237284
 01/23  15:00:00,227.29607419,28.9609736265,0.0,0.0,62.886420148,41.4019203762,337.666155245,325.993396145,10.5075,1.16525910047
 01/23  16:00:00,223.890580074,28.9609736265,0.0,0.0,62.886420148,41.4019203762,324.302588613,312.630084123,10.5075,1.1650044901
 01/23  17:00:00,223.898704388,28.9609736265,0.0,0.0,62.886420148,41.4019203762,319.871836138,308.199237518,10.5075,1.16509862077
 01/23  18:00:00,230.662332288,28.9609736265,0.0,0.0,62.886420148,41.4019203762,331.573593299,319.900883016,10.5075,1.16521028297
 01/23  19:00:00,236.964664095,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,353.866860303,343.361687456,9.34,1.16517284645
 01/23  20:00:00,220.700125912,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,374.640959298,364.135994188,9.34,1.16496511026
 01/23  21:00:00,195.709022626,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,388.753664521,379.416352,8.1725,1.16481252103
 01/23  22:00:00,138.971108874,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,374.630260631,368.795563878,4.67,1.16469675367
 01/23  23:00:00,78.8681485297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,123.551986769,8.55869052833,0.0,0.0,3.49369000822,9.08398230582,27.2932114222,24.9382114222,2.335,0.02
 01/24  01:00:00,94.5243981846,10.8323421989,0.0,0.0,3.49369000822,9.08398230582,37.9457052988,34.4464217641,2.335,1.1642835347
 01/24  02:00:00,94.8058086991,17.6637952335,0.0,0.0,3.49369000822,9.08398230582,69.5775319702,67.2225319702,2.335,0.02
 01/24  03:00:00,94.2643701399,17.0019142782,0.0,0.0,3.49369000822,9.08398230582,75.9496932759,73.5946932759,2.335,0.02
 01/24  04:00:00,90.0547962922,12.8467309568,0.0,0.0,3.49369000822,9.08398230582,65.5037990643,62.0045154795,2.335,1.16428358484
 01/24  05:00:00,117.107448575,17.6637952335,0.0,0.0,3.49369000822,9.08398230582,101.321986057,98.9669860567,2.335,0.02
 01/24  06:00:00,117.876688835,18.2298690119,0.0,0.0,3.49369000822,9.08398230582,106.574818486,104.219818486,2.335,0.02
 01/24  07:00:00,154.53182902,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,587.54749495,581.713242812,4.67,1.16425213728
 01/24  08:00:00,149.168404477,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,543.918889678,539.228889678,4.67,0.02
 01/24  09:00:00,209.674426404,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,483.002288327,473.665102069,8.1725,1.16468625745
 01/24  10:00:00,233.683305639,28.9609736265,0.0,0.0,62.886420148,41.4019203762,410.802071938,399.129720756,10.5075,1.16485118222
 01/24  11:00:00,223.883877156,28.9609736265,0.0,0.0,62.886420148,41.4019203762,371.394548855,359.72202868,10.5075,1.16502017457
 01/24  12:00:00,254.83759289,28.9609736265,0.0,0.0,62.886420148,41.4019203762,325.497872636,313.825072142,10.5075,1.16530049388
 01/24  13:00:00,234.697771986,28.9609736265,0.0,0.0,62.886420148,41.4019203762,302.402761061,290.729846236,10.5075,1.16541482534
 01/24  14:00:00,231.261386745,28.9609736265,0.0,0.0,62.886420148,41.4019203762,297.643029583,284.824636952,10.5075,2.31089263123
 01/24  15:00:00,227.450851066,28.9609736265,0.0,0.0,62.886420148,41.4019203762,284.979111939,273.306476525,10.5075,1.1651354137
 01/24  16:00:00,224.074149567,28.9609736265,0.0,0.0,62.886420148,41.4019203762,274.638157397,262.965528571,10.5075,1.16512882583
 01/24  17:00:00,224.09835002,28.9609736265,0.0,0.0,62.886420148,41.4019203762,273.395467811,261.722739792,10.5075,1.1652280189
 01/24  18:00:00,230.872521133,28.9609736265,0.0,0.0,62.886420148,41.4019203762,277.639758011,265.967170122,10.5075,1.16508788889
 01/24  19:00:00,237.099717259,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,284.676565712,274.171514719,9.34,1.16505099349
 01/24  20:00:00,214.299018003,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,297.204334901,286.699491137,9.34,1.16484376454
 01/24  21:00:00,189.729392454,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,307.5248101,298.187422713,8.1725,1.16488738717
 01/24  22:00:00,134.3338289,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,296.263543827,291.573543827,4.67,0.02
 01/24  23:00:00,79.2222057028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949476258,0.0,2.335,1.16449476258
 01/24  24:00:00,115.126017068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,92.3180556911,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,21.7278920631,18.2286129569,2.335,1.16427910626
 01/25  02:00:00,86.3928603402,8.8654304127,0.0,0.0,3.49369000822,9.08398230582,23.937140626,21.582140626,2.335,0.02
 01/25  03:00:00,91.8477923114,14.4994147223,0.0,0.0,3.49369000822,9.08398230582,41.5297837686,39.1747837686,2.335,0.02
 01/25  04:00:00,95.1164352674,17.6637952335,0.0,0.0,3.49369000822,9.08398230582,51.4357727608,47.9365034846,2.335,1.16426927616
 01/25  05:00:00,96.8257077109,12.7992539851,0.0,0.0,3.49369000822,9.08398230582,41.3908800858,39.0358800858,2.335,0.02
 01/25  06:00:00,100.447380755,17.0493912498,0.0,0.0,3.49369000822,9.08398230582,62.1144138666,59.7594138666,2.335,0.02
 01/25  07:00:00,138.136726296,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,487.245206717,482.555206717,4.67,0.02
 01/25  08:00:00,140.227975218,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,454.861510399,449.02698215,4.67,1.16452824941
 01/25  09:00:00,209.706944156,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,390.05288382,380.715665762,8.1725,1.16471805848
 01/25  10:00:00,234.076200405,28.9609736265,0.0,0.0,62.886420148,41.4019203762,298.475770335,287.948270335,10.5075,0.02
 01/25  11:00:00,224.977432276,28.9609736265,0.0466813770903,0.0,62.886420148,41.4019203762,254.113205597,242.440572478,10.5075,1.16513311902
 01/25  12:00:00,255.902206506,28.9609736265,0.0473752346142,0.0,62.886420148,41.4019203762,223.336347807,210.517861438,10.5075,2.31098636929
 01/25  13:00:00,236.50935527,28.9609736265,0.0439393390431,0.0,62.886420148,41.4019203762,194.760759995,183.087642101,10.5075,1.16561789368
 01/25  14:00:00,233.841934937,28.9609736265,0.236347414036,0.0,62.886420148,41.4019203762,174.147690956,161.329535115,10.5075,2.31065584164
 01/25  15:00:00,230.69661592,28.9609736265,0.574430674949,0.0,62.886420148,41.4019203762,155.93013233,144.25734486,10.5075,1.16528747036
 01/25  16:00:00,227.679495195,28.9609736265,0.77046987605,0.0,62.886420148,41.4019203762,144.386816941,132.714305117,10.5075,1.16501182476
 01/25  17:00:00,227.815533782,28.9609736265,0.85080110453,0.0,62.886420148,41.4019203762,144.411513979,132.738902479,10.5075,1.16511150029
 01/25  18:00:00,234.175875457,28.9609736265,0.745019011284,0.0,62.886420148,41.4019203762,161.413589422,149.740860697,10.5075,1.16522872542
 01/25  19:00:00,238.956036696,28.9609736265,0.166262208063,0.0,41.9242800987,36.8599292233,192.603019093,182.09784866,9.34,1.16517043252
 01/25  20:00:00,222.472356573,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,216.331959479,205.827030962,9.34,1.16492851641
 01/25  21:00:00,197.215382097,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,231.701837964,222.364565534,8.1725,1.16477243051
 01/25  22:00:00,139.852131281,28.9609736265,0.00813514392609,0.0,13.9747600329,18.6919646116,208.634994224,203.944994224,4.67,0.02
 01/25  23:00:00,81.0556086014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948837151,0.0,2.335,1.16448837151
 01/25  24:00:00,116.80448175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,86.3496468323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923379874,0.0,2.335,1.16423379874
 01/26  02:00:00,78.973433413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,78.7337859524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,78.7312754675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,85.4799276567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924701468,0.0,2.335,1.16424701468
 01/26  06:00:00,93.5891830911,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,11.4847629964,9.12976299636,2.335,0.02
 01/26  07:00:00,139.69841461,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,338.926696811,334.236696811,4.67,0.02
 01/26  08:00:00,144.476015742,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,308.989715879,303.155184104,4.67,1.16453177533
 01/26  09:00:00,215.020833479,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,271.162670625,261.825565964,8.1725,1.16460466051
 01/26  10:00:00,242.648256568,28.9609736265,0.0859427620882,0.0,62.886420148,41.4019203762,230.120826159,219.593326159,10.5075,0.02
 01/26  11:00:00,235.313634891,28.9609736265,0.0378926723717,0.0,62.886420148,41.4019203762,206.518430455,194.845909886,10.5075,1.16502056848
 01/26  12:00:00,267.090681046,28.9609736265,0.298224526527,0.0,62.886420148,41.4019203762,185.028873102,172.210609249,10.5075,2.3107638531
 01/26  13:00:00,250.532322252,28.9609736265,0.483427927227,0.0,62.886420148,41.4019203762,168.371091908,156.698084411,10.5075,1.16550749755
 01/26  14:00:00,248.664380341,28.9609736265,0.668355862113,0.0,62.886420148,41.4019203762,154.144933395,142.471911666,10.5075,1.16552172909
 01/26  15:00:00,245.913838027,28.9609736265,0.822808662791,0.0,62.886420148,41.4019203762,142.247761156,129.429789506,10.5075,2.31047165028
 01/26  16:00:00,244.322015578,28.9609736265,1.09192568614,0.0,62.886420148,41.4019203762,124.402667235,112.730016003,10.5075,1.16515123163
 01/26  17:00:00,243.754916282,28.9609736265,1.13544501182,0.0,62.886420148,41.4019203762,125.084625069,113.411869254,10.5075,1.1652558148
 01/26  18:00:00,246.636778686,28.9609736265,0.854729112399,0.0,62.886420148,41.4019203762,144.598909895,132.926289105,10.5075,1.16512079001
 01/26  19:00:00,249.550157737,28.9609736265,0.467585444036,0.0,41.9242800987,36.8599292233,162.384003718,151.878940614,9.34,1.16506310361
 01/26  20:00:00,233.095863945,28.9609736265,0.238907963477,0.0,41.9242800987,36.8599292233,183.212997106,172.708175466,9.34,1.16482164024
 01/26  21:00:00,205.205204337,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,206.065425305,196.728063411,8.1725,1.16486189319
 01/26  22:00:00,145.781402201,28.9609736265,0.00905989602346,0.0,13.9747600329,18.6919646116,185.369081225,180.679081225,4.67,0.02
 01/26  23:00:00,86.4671317835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994904793,0.0,2.335,1.1644904793
 01/26  24:00:00,120.885499502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,89.5494344711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,81.8362511832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929404599,0.0,2.335,1.16429404599
 01/27  03:00:00,80.3384306481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,78.7326011269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,108.848117731,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.6771528285,13.1778732458,2.335,1.1642795827
 01/27  06:00:00,108.832505675,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.6525863383,14.2975863383,2.335,0.02
 01/27  07:00:00,155.022497767,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,380.497055356,375.807055356,4.67,0.02
 01/27  08:00:00,149.861440779,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,361.101628971,355.267085109,4.67,1.16454386214
 01/27  09:00:00,209.992637831,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,326.381132309,318.188632309,8.1725,0.02
 01/27  10:00:00,233.786867592,28.9609736265,0.0,0.0,62.886420148,41.4019203762,282.78292402,271.110560944,10.5075,1.16486307668
 01/27  11:00:00,224.210293762,28.9609736265,0.0,0.0,62.886420148,41.4019203762,265.419852248,253.747205193,10.5075,1.16514705526
 01/27  12:00:00,255.114710742,28.9609736265,0.0363748140292,0.0,62.886420148,41.4019203762,240.625380025,227.807323038,10.5075,2.31055698663
 01/27  13:00:00,235.009007765,28.9609736265,0.0347081600702,0.0,62.886420148,41.4019203762,218.667227788,206.994322961,10.5075,1.16540482731
 01/27  14:00:00,232.197704819,28.9609736265,0.0395631887423,0.0,62.886420148,41.4019203762,201.464335986,189.791416311,10.5075,1.16541967541
 01/27  15:00:00,228.564429026,28.9609736265,0.176981085426,0.0,62.886420148,41.4019203762,191.328066397,179.655374776,10.5075,1.16519162038
 01/27  16:00:00,225.090743272,28.9609736265,0.259397985698,0.0,62.886420148,41.4019203762,191.817991654,179.000210785,10.5075,2.31028086951
 01/27  17:00:00,225.058596477,28.9609736265,0.307129558222,0.0,62.886420148,41.4019203762,196.303856161,184.631200474,10.5075,1.16515568641
 01/27  18:00:00,231.225944705,28.9609736265,0.121166608741,0.0,62.886420148,41.4019203762,220.972584258,209.299805989,10.5075,1.1652782698
 01/27  19:00:00,237.187040427,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,242.462946625,231.957982884,9.34,1.16496374017
 01/27  20:00:00,214.389401743,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,257.623031392,247.11810837,9.34,1.16492302253
 01/27  21:00:00,189.906170693,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,266.603757947,258.411257947,8.1725,0.02
 01/27  22:00:00,134.421187949,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,240.294349752,234.45962379,4.67,1.16472596215
 01/27  23:00:00,79.5325234404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944669684,0.0,2.335,1.16444669684
 01/27  24:00:00,115.290576482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.2136022565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.2869395819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561284475,0.0,1.75125,1.16436284475
 01/28  03:00:00,83.6456555431,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,17.5060736058,15.7348236058,1.75125,0.02
 01/28  04:00:00,87.7747682784,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,30.4182322391,27.5026729862,1.75125,1.16430925288
 01/28  05:00:00,94.406567047,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,32.3535594341,30.5823094341,1.75125,0.02
 01/28  06:00:00,90.2079303684,8.8654304127,0.0,0.0,3.49369000822,6.81298672936,25.9540238279,24.1827738279,1.75125,0.02
 01/28  07:00:00,123.747807253,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,455.40360388,450.736826293,3.5025,1.16427758672
 01/28  08:00:00,125.95734596,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,417.179878063,413.657378063,3.5025,0.02
 01/28  09:00:00,182.181564334,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,379.174705609,372.172573542,5.8375,1.16463206723
 01/28  10:00:00,199.199973298,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,330.594373202,320.089614932,9.34,1.16475827017
 01/28  11:00:00,223.927215339,28.9609736265,0.0,0.0,62.886420148,41.4019203762,289.002030832,277.329469158,10.5075,1.16506167393
 01/28  12:00:00,254.970897912,28.9609736265,0.038538194773,0.0,62.886420148,41.4019203762,251.826267557,240.153538389,10.5075,1.16522916778
 01/28  13:00:00,235.025187233,28.9609736265,0.0408504907798,0.0,62.886420148,41.4019203762,230.375315149,218.70250857,10.5075,1.1653065793
 01/28  14:00:00,232.075688483,28.9609736265,0.0350913982279,0.0,62.886420148,41.4019203762,211.979028045,199.160843748,10.5075,2.31068429756
 01/28  15:00:00,228.549887193,28.9609736265,0.115235423512,0.0,62.886420148,41.4019203762,200.627821839,188.955042183,10.5075,1.16527965569
 01/28  16:00:00,224.979554211,28.9609736265,0.147840672226,0.0,62.886420148,41.4019203762,202.694147772,191.021527348,10.5075,1.16512042454
 01/28  17:00:00,224.876682359,28.9609736265,0.16997860561,0.0,62.886420148,41.4019203762,204.425285973,192.75257636,10.5075,1.16520961321
 01/28  18:00:00,231.171488531,28.9609736265,0.0429740621166,0.0,62.886420148,41.4019203762,220.5405606,208.868031925,10.5075,1.16502867472
 01/28  19:00:00,223.313140766,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,252.550561698,243.213002188,8.1725,1.16505950955
 01/28  20:00:00,177.447143955,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,272.238103226,265.235608453,5.8375,1.16499477329
 01/28  21:00:00,167.253721973,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,283.363387124,276.36110295,5.8375,1.1647841738
 01/28  22:00:00,124.742132958,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,251.703148516,248.180648516,3.5025,0.02
 01/28  23:00:00,76.9524676384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580656411,0.0,1.75125,1.16455656411
 01/28  24:00:00,112.904256516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,81.9465289931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554016437,0.0,1.75125,1.16429016437
 01/29  02:00:00,75.024299476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,83.4418707744,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,16.1982808497,14.4270308497,1.75125,0.02
 01/29  04:00:00,87.6010057275,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,27.3265279669,24.410944554,1.75125,1.16433341291
 01/29  05:00:00,94.251275435,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,28.9859598222,27.2147098222,1.75125,0.02
 01/29  06:00:00,90.097642027,8.8654304127,0.0,0.0,3.49369000822,6.81298672936,24.1668603478,21.2512885392,1.75125,1.16432180867
 01/29  07:00:00,123.733553113,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,474.384149459,470.861649459,3.5025,0.02
 01/29  08:00:00,126.114695113,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,435.397142529,431.874642529,3.5025,0.02
 01/29  09:00:00,154.878653881,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,384.193174704,379.526292067,3.5025,1.16438263681
 01/29  10:00:00,127.725357416,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,370.524915919,367.002415919,3.5025,0.02
 01/29  11:00:00,162.452599032,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,340.174566319,332.00476322,7.005,1.16480309859
 01/29  12:00:00,193.918091912,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,326.103574426,317.933737963,7.005,1.16483646224
 01/29  13:00:00,203.173246159,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,288.226548097,277.721516163,9.34,1.16503193394
 01/29  14:00:00,202.075936933,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,273.518345288,263.013401086,9.34,1.16494420257
 01/29  15:00:00,198.858281734,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,267.557296699,258.197296699,9.34,0.02
 01/29  16:00:00,196.424370775,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,259.070197206,248.565189817,9.34,1.16500738935
 01/29  17:00:00,196.906981784,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,252.813269937,242.308320785,9.34,1.16494915212
 01/29  18:00:00,175.44165104,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,286.91686948,278.746924991,7.005,1.16494448915
 01/29  19:00:00,188.447167454,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,302.647779601,296.813143893,4.67,1.16463570805
 01/29  20:00:00,169.86762009,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,306.002498766,300.16774689,4.67,1.16475187538
 01/29  21:00:00,160.696905839,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,306.460419216,301.770419216,4.67,0.02
 01/29  22:00:00,145.709032437,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,264.594483221,258.759925908,4.67,1.16455731288
 01/29  23:00:00,85.2125719008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,120.115808462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550842122,0.0,1.75125,1.16425842122
 01/30  01:00:00,91.8405486587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,84.6067014663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,83.7880676388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,83.1875821891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992343983,0.0,2.335,1.1642343983
 01/30  05:00:00,93.5114522482,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,8.03167692758,5.67667692758,2.335,0.02
 01/30  06:00:00,97.3896402198,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,14.4915174801,12.1365174801,2.335,0.02
 01/30  07:00:00,141.777259208,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,378.998702082,373.164419214,4.67,1.16428286729
 01/30  08:00:00,145.066223341,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,344.482745398,339.792745398,4.67,0.02
 01/30  09:00:00,214.419085131,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,306.722555753,297.385335171,8.1725,1.16472058239
 01/30  10:00:00,240.105442657,28.9609736265,0.0261378554703,0.0,62.886420148,41.4019203762,274.295405344,262.623016908,10.5075,1.16488843537
 01/30  11:00:00,230.835486838,28.9609736265,0.0,0.0,62.886420148,41.4019203762,258.199529976,246.526969422,10.5075,1.16506055415
 01/30  12:00:00,262.092549206,28.9609736265,0.0,0.0,62.886420148,41.4019203762,237.086774587,225.413930019,10.5075,1.16534456834
 01/30  13:00:00,243.185397618,28.9609736265,0.0,0.0,62.886420148,41.4019203762,228.165458695,216.492496655,10.5075,1.16546203965
 01/30  14:00:00,240.547085818,28.9609736265,0.0,0.0,62.886420148,41.4019203762,225.073600368,212.255105001,10.5075,2.31099536713
 01/30  15:00:00,236.597771653,28.9609736265,0.0,0.0,62.886420148,41.4019203762,220.312192144,208.639502595,10.5075,1.16518954918
 01/30  16:00:00,233.09726168,28.9609736265,0.0,0.0,62.886420148,41.4019203762,214.575134113,202.902448561,10.5075,1.16518555193
 01/30  17:00:00,232.511776642,28.9609736265,0.0,0.0,62.886420148,41.4019203762,214.616066927,202.943532281,10.5075,1.16503464524
 01/30  18:00:00,235.163272919,28.9609736265,0.0,0.0,62.886420148,41.4019203762,224.203573359,212.53092364,10.5075,1.16514971969
 01/30  19:00:00,243.464024489,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,234.5810964,224.07598107,9.34,1.16511532983
 01/30  20:00:00,227.860809049,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,241.348907915,230.843998061,9.34,1.16490985413
 01/30  21:00:00,201.759448202,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,246.143849994,236.806394088,8.1725,1.1649559056
 01/30  22:00:00,143.924280499,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,215.201158607,209.366512689,4.67,1.16464591855
 01/30  23:00:00,85.548032753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,120.577687602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,89.6041531141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927918081,0.0,2.335,1.16427918081
 01/31  02:00:00,82.2249905468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,81.5728810698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,80.6833240076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922412548,0.0,2.335,1.16422412548
 01/31  05:00:00,106.708114483,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,8.03995112188,5.68495112188,2.335,0.02
 01/31  06:00:00,111.023496854,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,13.6814258759,11.3264258759,2.335,0.02
 01/31  07:00:00,156.270491683,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,362.530279315,356.696006584,4.67,1.16427273055
 01/31  08:00:00,152.305283237,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,330.896158483,326.206158483,4.67,0.02
 01/31  09:00:00,213.348630096,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,295.954514826,286.617374036,8.1725,1.1646407892
 01/31  10:00:00,239.307523044,28.9609736265,0.0524295607072,0.0,62.886420148,41.4019203762,258.079716918,246.407407904,10.5075,1.16480901476
 01/31  11:00:00,230.751769071,28.9609736265,0.0382038705193,0.0,62.886420148,41.4019203762,237.734163395,226.061681893,10.5075,1.16498150209
 01/31  12:00:00,261.771948054,28.9609736265,0.0292450152701,0.0,62.886420148,41.4019203762,209.153323011,197.480556967,10.5075,1.16526604469
 01/31  13:00:00,242.873308387,28.9609736265,0.0659265630436,0.0,62.886420148,41.4019203762,193.424779888,181.751896102,10.5075,1.16538378624
 01/31  14:00:00,240.150745172,28.9609736265,0.188475227391,0.0,62.886420148,41.4019203762,190.960235649,178.141895593,10.5075,2.31084005599
 01/31  15:00:00,236.664006541,28.9609736265,0.348181960677,0.0,62.886420148,41.4019203762,179.746237368,168.073624766,10.5075,1.16511260155
 01/31  16:00:00,234.193368255,28.9609736265,0.468626658407,0.0,62.886420148,41.4019203762,171.133769811,159.461160999,10.5075,1.16510881156
 01/31  17:00:00,234.351968602,28.9609736265,0.42329651978,0.0,62.886420148,41.4019203762,176.496680648,164.823969343,10.5075,1.1652113048
 01/31  18:00:00,237.168200027,28.9609736265,0.325480018687,0.0,62.886420148,41.4019203762,187.533326888,175.860753159,10.5075,1.16507372923
 01/31  19:00:00,244.801035282,28.9609736265,0.0149947931585,0.0,41.9242800987,36.8599292233,197.056575422,186.551535932,9.34,1.16503949011
 01/31  20:00:00,222.353120776,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,210.738992204,200.234157903,9.34,1.16483430117
 01/31  21:00:00,196.614453785,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,219.599323718,210.261942965,8.1725,1.16488075285
 01/31  22:00:00,138.693445574,28.9609736265,0.00894921346932,0.0,13.9747600329,18.6919646116,193.545825621,188.855825621,4.67,0.02
 01/31  23:00:00,83.4341125693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948901762,0.0,2.335,1.16448901762
 01/31  24:00:00,117.848290587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,85.9273031662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927408365,0.0,2.335,1.16427408365
 02/01  02:00:00,78.2501966183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,77.8629674108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,86.1600926083,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.6165087193,16.1172897269,2.335,1.16421899239
 02/01  05:00:00,96.8245582366,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,31.3177448262,28.9627448262,2.335,0.02
 02/01  06:00:00,96.4270101108,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,31.754693261,29.399693261,2.335,0.02
 02/01  07:00:00,138.249457159,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,413.75648714,409.06648714,4.67,0.02
 02/01  08:00:00,140.403338286,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,383.947242149,378.11271613,4.67,1.16452601914
 02/01  09:00:00,209.803447575,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,346.762117765,337.424899206,8.1725,1.1647185594
 02/01  10:00:00,233.830233559,28.9609736265,0.0,0.0,62.886420148,41.4019203762,298.70401108,288.17651108,10.5075,0.02
 02/01  11:00:00,224.313401976,28.9609736265,0.0,0.0,62.886420148,41.4019203762,277.652576618,265.979939076,10.5075,1.16513754227
 02/01  12:00:00,255.277353793,28.9609736265,0.0,0.0,62.886420148,41.4019203762,257.381453434,244.562947606,10.5075,2.3110058275
 02/01  13:00:00,235.243645214,28.9609736265,0.0,0.0,62.886420148,41.4019203762,246.496781644,234.823649375,10.5075,1.16563226877
 02/01  14:00:00,232.265671236,28.9609736265,0.0,0.0,62.886420148,41.4019203762,238.982375683,226.164184614,10.5075,2.31069106861
 02/01  15:00:00,228.497114764,28.9609736265,0.0,0.0,62.886420148,41.4019203762,231.310200033,219.637391032,10.5075,1.16530900119
 02/01  16:00:00,225.084506131,28.9609736265,0.0,0.0,62.886420148,41.4019203762,225.332158043,213.659622998,10.5075,1.16503504508
 02/01  17:00:00,225.014430158,28.9609736265,0.0,0.0,62.886420148,41.4019203762,228.319484086,216.646846346,10.5075,1.16513774001
 02/01  18:00:00,228.344959653,28.9609736265,0.0,0.0,62.886420148,41.4019203762,233.541353939,221.868595965,10.5075,1.16525797386
 02/01  19:00:00,237.724356366,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,242.79367578,232.28870938,9.34,1.16496639989
 02/01  20:00:00,221.55161215,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,254.704770896,244.199808836,9.34,1.16496206024
 02/01  21:00:00,196.587669568,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,261.511509972,252.174201992,8.1725,1.16480797992
 02/01  22:00:00,139.553151604,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,231.675173267,226.985173267,4.67,0.02
 02/01  23:00:00,80.521484568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949397824,0.0,2.335,1.16449397824
 02/01  24:00:00,116.039720316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,84.9946397556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927082384,0.0,2.335,1.16427082384
 02/02  02:00:00,78.0764127874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,86.3295638676,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.7358996909,15.3808996909,2.335,0.02
 02/02  04:00:00,90.3925396209,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,29.3532202661,26.9982202661,2.335,0.02
