Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  05:00:00,96.9786091621,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,33.8086711091,30.3093861817,2.335,1.16428492733
 02/02  06:00:00,92.7223609477,8.8654304127,0.0,0.0,3.49369000822,9.08398230582,26.1358784272,23.7808784272,2.335,0.02
 02/02  07:00:00,138.128777263,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,445.511969023,440.821969023,4.67,0.02
 02/02  08:00:00,140.371777264,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,408.90733428,403.072880499,4.67,1.16445378051
 02/02  09:00:00,209.758886749,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,376.793958016,367.456811367,8.1725,1.16464664978
 02/02  10:00:00,233.784992805,28.9609736265,0.0,0.0,62.886420148,41.4019203762,340.699220086,330.171720086,10.5075,0.02
 02/02  11:00:00,224.116493237,28.9609736265,0.0,0.0,62.886420148,41.4019203762,326.879640811,315.207074755,10.5075,1.16506605605
 02/02  12:00:00,254.933495311,28.9609736265,0.0,0.0,62.886420148,41.4019203762,310.666762144,297.848397826,10.5075,2.31086431867
 02/02  13:00:00,234.610891485,28.9609736265,0.0,0.0,62.886420148,41.4019203762,301.950135791,290.277073836,10.5075,1.16556195424
 02/02  14:00:00,231.460933548,28.9609736265,0.0,0.0,62.886420148,41.4019203762,300.732804035,289.059725321,10.5075,1.16557871348
 02/02  15:00:00,227.633886912,28.9609736265,0.0,0.0,62.886420148,41.4019203762,300.242700304,287.424609239,10.5075,2.31059106453
 02/02  16:00:00,224.205425096,28.9609736265,0.0,0.0,62.886420148,41.4019203762,294.023175535,282.350461241,10.5075,1.16521429378
 02/02  17:00:00,224.202622639,28.9609736265,0.0,0.0,62.886420148,41.4019203762,297.484766774,285.812198444,10.5075,1.16506832924
 02/02  18:00:00,227.566868254,28.9609736265,0.0,0.0,62.886420148,41.4019203762,306.452912509,294.780223714,10.5075,1.16518879483
 02/02  19:00:00,237.135760206,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,323.29109453,312.785961288,9.34,1.16513324205
 02/02  20:00:00,220.871655697,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,336.555736764,326.050843534,9.34,1.16489323049
 02/02  21:00:00,195.944915932,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,344.995199578,335.65776382,8.1725,1.1649357578
 02/02  22:00:00,139.106852458,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,320.869317879,316.179317879,4.67,0.02
 02/02  23:00:00,79.1608098156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948350489,0.0,2.335,1.16448350489
 02/02  24:00:00,115.082499114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,96.4856103245,12.7613508214,0.0,0.0,3.49369000822,9.08398230582,35.4711048577,33.1161048577,2.335,0.02
 02/03  02:00:00,90.5225118951,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,42.5952949114,39.0959998016,2.335,1.16429510977
 02/03  03:00:00,90.4775756018,13.0772479775,0.0,0.0,3.49369000822,9.08398230582,38.4747130818,36.1197130818,2.335,0.02
 02/03  04:00:00,94.9903626136,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,63.1028296763,60.7478296763,2.335,0.02
 02/03  05:00:00,115.863675594,16.2341403524,0.0,0.0,3.49369000822,9.08398230582,58.2538484633,54.7545627544,2.335,1.16428570889
 02/03  06:00:00,113.170535294,13.4611349404,0.0,0.0,3.49369000822,9.08398230582,57.7212957022,55.3662957022,2.335,0.02
 02/03  07:00:00,154.342394763,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,543.611412171,538.921412171,4.67,0.02
 02/03  08:00:00,149.150553999,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,501.279627395,495.445124155,4.67,1.16450324003
 02/03  09:00:00,209.666266374,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,456.282164945,448.089664945,8.1725,0.02
 02/03  10:00:00,233.536139893,28.9609736265,0.0,0.0,62.886420148,41.4019203762,409.314828259,397.642385547,10.5075,1.1649427118
 02/03  11:00:00,223.748478913,28.9609736265,0.0,0.0,62.886420148,41.4019203762,392.183494799,380.510996843,10.5075,1.16499795613
 02/03  12:00:00,254.749090354,28.9609736265,0.0,0.0,62.886420148,41.4019203762,382.46321358,369.644984196,10.5075,2.31072938402
 02/03  13:00:00,234.448977216,28.9609736265,0.0,0.0,62.886420148,41.4019203762,372.138674033,360.465679169,10.5075,1.16549486434
 02/03  14:00:00,231.025776887,28.9609736265,0.0,0.0,62.886420148,41.4019203762,356.493228796,344.820216861,10.5075,1.16551193491
 02/03  15:00:00,227.244955743,28.9609736265,0.0,0.0,62.886420148,41.4019203762,344.264571915,331.446613574,10.5075,2.31045834096
 02/03  16:00:00,223.837523518,28.9609736265,0.0,0.0,62.886420148,41.4019203762,347.878693522,336.206045298,10.5075,1.16514822394
 02/03  17:00:00,223.82810384,28.9609736265,0.0,0.0,62.886420148,41.4019203762,359.519975023,347.847219251,10.5075,1.16525577242
 02/03  18:00:00,227.186774077,28.9609736265,0.0,0.0,62.886420148,41.4019203762,372.385717751,360.713094733,10.5075,1.16512301801
 02/03  19:00:00,236.922502823,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,391.075443399,380.570375706,9.34,1.16506769256
 02/03  20:00:00,214.054607589,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,406.122385208,395.617557276,9.34,1.16482793214
 02/03  21:00:00,189.486041628,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,427.749338187,418.411967471,8.1725,1.1648707159
 02/03  22:00:00,134.203654825,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,411.383998984,406.693998984,4.67,0.02
 02/03  23:00:00,78.6561555499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947298647,0.0,2.335,1.16447298647
 02/03  24:00:00,123.951176326,9.01926246234,0.0,0.0,3.49369000822,9.08398230582,32.1801414972,29.8251414972,2.335,0.02
 02/04  01:00:00,98.9255341466,17.8171651757,0.0,0.0,3.49369000822,6.81298672936,55.9887166706,53.0730718734,1.75125,1.16439479722
 02/04  02:00:00,91.6176213772,17.0493912498,0.0,0.0,3.49369000822,6.81298672936,69.599122587,67.827872587,1.75125,0.02
 02/04  03:00:00,87.7838067808,12.9292582123,0.0,0.0,3.49369000822,6.81298672936,65.7092423083,63.9379923083,1.75125,0.02
 02/04  04:00:00,94.1103903819,19.8007843609,0.0,0.0,3.49369000822,6.81298672936,102.357036026,99.4414613513,1.75125,1.16432467495
 02/04  05:00:00,100.383921127,19.011785993,0.0,0.0,3.49369000822,6.81298672936,115.508928969,113.737678969,1.75125,0.02
 02/04  06:00:00,97.4795600786,16.5494490871,0.0,0.0,3.49369000822,6.81298672936,114.167764722,112.396514722,1.75125,0.02
 02/04  07:00:00,123.295332457,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,656.299726645,651.632880252,3.5025,1.1643463924
 02/04  08:00:00,125.687775707,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,634.783639436,631.261139436,3.5025,0.02
 02/04  09:00:00,182.057459271,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,592.427000501,585.42475534,5.8375,1.16474516093
 02/04  10:00:00,198.942969744,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,514.269152777,503.764449822,9.34,1.16470295519
 02/04  11:00:00,223.649437311,28.9609736265,0.0,0.0,62.886420148,41.4019203762,451.286794235,439.614114751,10.5075,1.16517948389
 02/04  12:00:00,254.695535757,28.9609736265,0.0,0.0,62.886420148,41.4019203762,418.546204165,406.873354939,10.5075,1.16534922593
 02/04  13:00:00,234.46261635,28.9609736265,0.0,0.0,62.886420148,41.4019203762,390.382807794,378.70987891,10.5075,1.16542888485
 02/04  14:00:00,230.938115531,28.9609736265,0.0,0.0,62.886420148,41.4019203762,373.178658846,360.360223765,10.5075,2.3109350806
 02/04  15:00:00,227.151159289,28.9609736265,0.0,0.0,62.886420148,41.4019203762,353.55502364,341.882382478,10.5075,1.16514116192
 02/04  16:00:00,223.730529499,28.9609736265,0.0,0.0,62.886420148,41.4019203762,342.442219119,330.769469237,10.5075,1.16524988257
 02/04  17:00:00,223.731393121,28.9609736265,0.0,0.0,62.886420148,41.4019203762,347.391704097,335.719120557,10.5075,1.16508353914
 02/04  18:00:00,227.113929971,28.9609736265,0.0,0.0,62.886420148,41.4019203762,377.730194321,366.057532596,10.5075,1.16516172525
 02/04  19:00:00,223.151154811,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,428.274110283,418.936415687,8.1725,1.16519459627
 02/04  20:00:00,177.422143963,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,457.497072355,450.49454742,5.8375,1.16502493561
 02/04  21:00:00,167.116866428,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,480.05032868,473.048085594,5.8375,1.16474308549
 02/04  22:00:00,124.69280655,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,464.974730593,460.30759524,3.5025,1.16463535252
 02/04  23:00:00,78.4474648375,2.25470008872,0.0,0.0,3.49369000822,6.81298672936,9.17700687804,7.40575687804,1.75125,0.02
 02/04  24:00:00,129.059416198,16.4549771358,0.0,0.0,3.49369000822,6.81298672936,76.6825448848,73.7668053744,1.75125,1.16448951039
 02/05  01:00:00,95.261499934,14.1223413355,0.0,0.0,3.49369000822,6.81298672936,77.6582217766,75.8869717766,1.75125,0.02
 02/05  02:00:00,94.4709494372,19.9472703679,0.0,0.0,3.49369000822,6.81298672936,136.391964391,134.620714391,1.75125,0.02
 02/05  03:00:00,94.3376968982,19.6042909743,0.0,0.0,3.49369000822,6.81298672936,147.586494966,144.670889606,1.75125,1.16435535987
 02/05  04:00:00,92.0396536183,17.3646999846,0.0,0.0,3.49369000822,6.81298672936,141.1593807,139.3881307,1.75125,0.02
 02/05  05:00:00,101.841802888,20.952956294,0.0,0.0,3.49369000822,6.81298672936,182.079861031,180.308611031,1.75125,0.02
 02/05  06:00:00,100.410421443,19.6042909743,0.0,0.0,3.49369000822,6.81298672936,175.236491901,172.320909954,1.75125,1.16433194701
 02/05  07:00:00,123.085565771,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,742.594877875,739.072377875,3.5025,0.02
 02/05  08:00:00,124.775215085,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,714.329042379,710.806542379,3.5025,0.02
 02/05  09:00:00,154.378011335,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,636.33807991,631.67112494,3.5025,1.16445497009
 02/05  10:00:00,126.862044312,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,579.839598828,576.317098828,3.5025,0.02
 02/05  11:00:00,161.58730186,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,507.799943251,499.630175789,7.005,1.16476746224
 02/05  12:00:00,193.148684423,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,463.293934015,455.124140197,7.005,1.16479381769
 02/05  13:00:00,200.336277439,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,425.86860199,415.363632478,9.34,1.16496951213
 02/05  14:00:00,197.29830071,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,392.653993208,382.149109894,9.34,1.164883314
 02/05  15:00:00,193.535157438,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,377.229740152,366.724806718,9.34,1.16493343353
 02/05  16:00:00,190.118666271,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,368.002380187,357.497531276,9.34,1.16484891054
 02/05  17:00:00,190.130110849,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,364.391933205,355.031933205,9.34,0.02
 02/05  18:00:00,165.079103836,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,433.531342654,425.361380598,7.005,1.1649620559
 02/05  19:00:00,181.924263041,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,464.80404207,458.969413175,4.67,1.16462889542
 02/05  20:00:00,161.837407585,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,474.104215358,468.269477389,4.67,1.16473796891
 02/05  21:00:00,152.947948607,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,480.887266355,476.197266355,4.67,0.02
 02/05  22:00:00,138.938163173,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,452.389404951,446.554934536,4.67,1.16447041457
 02/05  23:00:00,76.3720944218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,124.483834228,11.8497929954,0.0,0.0,3.49369000822,6.81298672936,40.7515055648,37.8359568872,1.75125,1.16429867758
 02/06  01:00:00,100.580064219,17.0493912498,0.0,0.0,3.49369000822,9.08398230582,58.6834565041,56.3284565041,2.335,0.02
 02/06  02:00:00,90.6768355207,13.4611349404,0.0,0.0,3.49369000822,9.08398230582,48.8952310769,46.5402310769,2.335,0.02
 02/06  03:00:00,94.0130083922,17.0019142782,0.0,0.0,3.49369000822,9.08398230582,72.5111058124,69.0117955865,2.335,1.16431022588
 02/06  04:00:00,94.2195645828,17.0493912498,0.0,0.0,3.49369000822,9.08398230582,72.5869839898,70.2319839898,2.335,0.02
 02/06  05:00:00,97.2281492307,13.4611349404,0.0,0.0,3.49369000822,9.08398230582,59.9876339645,57.6326339645,2.335,0.02
 02/06  06:00:00,101.34372397,18.2298690119,0.0,0.0,3.49369000822,9.08398230582,92.0581490174,88.5588641572,2.335,1.16428486018
 02/06  07:00:00,138.005877631,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,547.416957799,542.726957799,4.67,0.02
 02/06  08:00:00,140.01747991,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,522.520388637,517.830388637,4.67,0.02
 02/06  09:00:00,209.578483646,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,455.615950454,446.278721808,8.1725,1.1647286456
 02/06  10:00:00,233.654608299,28.9609736265,0.0,0.0,62.886420148,41.4019203762,377.136560274,365.464201493,10.5075,1.16485878068
 02/06  11:00:00,223.829205563,28.9609736265,0.0,0.0,62.886420148,41.4019203762,339.950343081,328.277849649,10.5075,1.16499343238
 02/06  12:00:00,254.81084798,28.9609736265,0.0,0.0,62.886420148,41.4019203762,309.360234746,297.687223538,10.5075,1.16551120874
 02/06  13:00:00,234.686389892,28.9609736265,0.0,0.0,62.886420148,41.4019203762,286.874700426,274.056218309,10.5075,2.31098211758
 02/06  14:00:00,231.243628107,28.9609736265,0.0,0.0,62.886420148,41.4019203762,272.564614506,260.891749467,10.5075,1.16536503914
 02/06  15:00:00,227.519079736,28.9609736265,0.0,0.0,62.886420148,41.4019203762,263.539005497,251.866143877,10.5075,1.16536162001
 02/06  16:00:00,224.0976919,28.9609736265,0.0,0.0,62.886420148,41.4019203762,257.788922683,246.116312764,10.5075,1.16510991918
 02/06  17:00:00,224.081507364,28.9609736265,0.0,0.0,62.886420148,41.4019203762,261.660379897,249.987670568,10.5075,1.16520932892
 02/06  18:00:00,227.507565669,28.9609736265,0.0,0.0,62.886420148,41.4019203762,265.935083636,254.262515282,10.5075,1.16506835367
 02/06  19:00:00,237.144515111,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,275.350927244,264.845870105,9.34,1.16505713873
 02/06  20:00:00,221.036770326,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,283.825519713,273.32063176,9.34,1.16488795289
 02/06  21:00:00,196.034825034,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,292.131524103,282.794084297,8.1725,1.16493980621
 02/06  22:00:00,139.178644496,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,270.470383406,264.63570908,4.67,1.16467432622
 02/06  23:00:00,79.4454591135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,115.214350042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931093701,0.0,2.335,1.16431093701
 02/07  01:00:00,84.3072555209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,81.728401749,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,10.1191426828,7.76414268279,2.335,0.02
 02/07  03:00:00,90.60162701,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,25.4518677897,21.9525822528,2.335,1.16428553687
 02/07  04:00:00,86.5245113435,8.8654304127,0.0,0.0,3.49369000822,9.08398230582,19.0238143982,16.6688143982,2.335,0.02
 02/07  05:00:00,113.061979684,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,30.5233212469,28.1683212469,2.335,0.02
 02/07  06:00:00,113.007694904,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,30.6048215642,28.2498215642,2.335,0.02
 02/07  07:00:00,154.833559049,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,425.148838081,419.314552477,4.67,1.16428560385
 02/07  08:00:00,149.704978768,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,385.383363446,380.693363446,4.67,0.02
 02/07  09:00:00,210.163651397,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,328.735320779,319.398148453,8.1725,1.16467232562
 02/07  10:00:00,234.962292089,28.9609736265,0.0313422236018,0.0,62.886420148,41.4019203762,271.299103627,259.626703593,10.5075,1.16490003405
 02/07  11:00:00,225.570469021,28.9609736265,0.0393775515465,0.0,62.886420148,41.4019203762,248.458675635,236.786238368,10.5075,1.16493726747
 02/07  12:00:00,256.173128331,28.9609736265,0.0354731460366,0.0,62.886420148,41.4019203762,228.164594528,216.491639449,10.5075,1.16545507931
 02/07  13:00:00,237.025857284,28.9609736265,0.0,0.0,62.886420148,41.4019203762,221.179211119,209.506136765,10.5075,1.16557435337
 02/07  14:00:00,234.310948331,28.9609736265,0.0,0.0,62.886420148,41.4019203762,220.834158237,208.015467091,10.5075,2.31119114621
 02/07  15:00:00,230.849387059,28.9609736265,0.0,0.0,62.886420148,41.4019203762,218.916943967,207.24413856,10.5075,1.16530540757
 02/07  16:00:00,227.909749809,28.9609736265,0.0,0.0,62.886420148,41.4019203762,220.007531426,208.334977395,10.5075,1.16505403117
 02/07  17:00:00,228.064113796,28.9609736265,0.0,0.0,62.886420148,41.4019203762,226.807227231,215.134573803,10.5075,1.16515342853
 02/07  18:00:00,231.485077761,28.9609736265,0.0,0.0,62.886420148,41.4019203762,234.912652372,223.239882062,10.5075,1.16527030952
 02/07  19:00:00,240.498476392,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,242.613632487,232.108631241,9.34,1.16500124539
 02/07  20:00:00,218.318393642,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,249.597756517,239.092924476,9.34,1.16483204054
 02/07  21:00:00,193.70722277,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,251.841104589,242.503720553,8.1725,1.16488403583
 02/07  22:00:00,137.629948913,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,220.459089522,214.624470902,4.67,1.16461862072
 02/07  23:00:00,83.9465941499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,119.284368634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993423614,0.0,2.335,1.1643423614
 02/08  01:00:00,88.6013779209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,81.275148203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,80.7271935415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,80.3984094542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928031679,0.0,2.335,1.16428031679
 02/08  05:00:00,86.7602401948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,95.1038143228,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,12.8136561823,10.4586561823,2.335,0.02
 02/08  07:00:00,140.129486761,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,363.554531717,357.720271644,4.67,1.16426007287
 02/08  08:00:00,140.818839725,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,324.72194702,320.03194702,4.67,0.02
 02/08  09:00:00,214.562871916,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,286.009394014,276.672277255,8.1725,1.16461675874
 02/08  10:00:00,240.985273662,28.9609736265,0.0731245305695,0.0,62.886420148,41.4019203762,243.249965077,231.577525884,10.5075,1.16493919306
 02/08  11:00:00,231.712692868,28.9609736265,0.0382958118122,0.0,62.886420148,41.4019203762,223.315032837,211.642419693,10.5075,1.16511314455
 02/08  12:00:00,261.90869045,28.9609736265,0.0,0.0,62.886420148,41.4019203762,209.20034588,197.527446531,10.5075,1.16539934845
 02/08  13:00:00,242.843325519,28.9609736265,0.0,0.0,62.886420148,41.4019203762,204.724152612,193.051133915,10.5075,1.16551869723
 02/08  14:00:00,240.728315081,28.9609736265,0.0893595796692,0.0,62.886420148,41.4019203762,198.971396265,186.152782712,10.5075,2.31111355291
 02/08  15:00:00,237.816504797,28.9609736265,0.199416861394,0.0,62.886420148,41.4019203762,191.463990549,179.791240389,10.5075,1.16525015914
 02/08  16:00:00,235.083934981,28.9609736265,0.277215944084,0.0,62.886420148,41.4019203762,185.85721903,174.184471293,10.5075,1.1652477374
 02/08  17:00:00,235.758029248,28.9609736265,0.296880668762,0.0,62.886420148,41.4019203762,185.683176007,174.01057811,10.5075,1.1650978968
 02/08  18:00:00,239.17823508,28.9609736265,0.286270455911,0.0,62.886420148,41.4019203762,188.821724412,177.14900953,10.5075,1.16521488194
 02/08  19:00:00,247.582339231,28.9609736265,0.0795057400138,0.0,41.9242800987,36.8599292233,190.593526321,180.088344499,9.34,1.16518182199
 02/08  20:00:00,234.679535868,28.9609736265,0.172798176984,0.0,41.9242800987,36.8599292233,182.455773209,171.950795865,9.34,1.16497734376
 02/08  21:00:00,210.956293983,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,177.931908068,168.594579714,8.1725,1.16482835436
 02/08  22:00:00,152.818750173,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,145.59393728,139.759221508,4.67,1.16471577157
 02/08  23:00:00,95.630110367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,129.544508516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,99.84982288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927954527,0.0,2.335,1.16427954527
 02/09  02:00:00,91.1316993089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,89.666208607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,88.4541997611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922505264,0.0,2.335,1.16422505264
 02/09  05:00:00,93.9751764531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,92.8302491484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,145.744020433,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,292.857194668,287.022920537,4.67,1.16427413061
 02/09  08:00:00,146.47230532,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,274.255732206,269.565732206,4.67,0.02
 02/09  09:00:00,218.118340877,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,247.905921846,238.568708037,8.1725,1.1647138085
 02/09  10:00:00,244.260382303,28.9609736265,0.0943335598322,0.0,62.886420148,41.4019203762,209.814559426,198.142176024,10.5075,1.1648834012
 02/09  11:00:00,234.945678653,28.9609736265,0.165350695616,0.0,62.886420148,41.4019203762,179.717502614,168.044945235,10.5075,1.16505737937
 02/09  12:00:00,263.935188917,28.9609736265,0.502913733763,0.0,62.886420148,41.4019203762,156.677291626,145.00444803,10.5075,1.16534359634
 02/09  13:00:00,244.008342683,28.9609736265,0.738655537237,0.0,62.886420148,41.4019203762,140.975097477,129.302134552,10.5075,1.16546292508
 02/09  14:00:00,241.12894907,28.9609736265,1.0137846916,0.0,62.886420148,41.4019203762,123.727910133,110.90940799,10.5075,2.31100214274
 02/09  15:00:00,237.031666777,28.9609736265,1.33301229629,0.0,62.886420148,41.4019203762,113.313017727,101.640323026,10.5075,1.1651947012
 02/09  16:00:00,232.875195589,28.9609736265,1.52901377375,0.0,62.886420148,41.4019203762,111.868931801,100.196239594,10.5075,1.16519220775
 02/09  17:00:00,232.518729984,28.9609736265,1.61721727202,0.0,62.886420148,41.4019203762,115.276873387,103.604330817,10.5075,1.16504257031
 02/09  18:00:00,233.792015512,28.9609736265,1.25614729642,0.0,62.886420148,41.4019203762,136.597936145,124.925276737,10.5075,1.16515940817
 02/09  19:00:00,241.08576246,28.9609736265,0.623843432505,0.0,41.9242800987,36.8599292233,161.461881771,150.956755328,9.34,1.16512644322
 02/09  20:00:00,223.65688757,28.9609736265,0.396519106659,0.0,41.9242800987,36.8599292233,180.705857609,170.200935578,9.34,1.16492203033
 02/09  21:00:00,197.728611102,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,200.656109355,191.318639795,8.1725,1.16496956077
 02/09  22:00:00,140.251647488,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,182.18071776,176.346057444,4.67,1.16466031542
 02/09  23:00:00,81.0185404596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,116.105216425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,85.8567414486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922430918,0.0,2.335,1.16422430918
 02/10  02:00:00,79.0026071747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,78.7716300316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,78.4550384877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499239062,0.0,2.335,1.164239062
 02/10  05:00:00,100.495050529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,108.721681029,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,14.7030458984,12.3480458984,2.335,0.02
 02/10  07:00:00,155.038480905,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,361.847696085,356.013477312,4.67,1.16421877282
 02/10  08:00:00,146.625485513,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,336.579902567,331.889902567,4.67,0.02
 02/10  09:00:00,210.761564021,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,281.230011469,271.892853586,8.1725,1.16465788319
 02/10  10:00:00,237.407525491,28.9609736265,0.130832454302,0.0,62.886420148,41.4019203762,211.203331053,199.530906214,10.5075,1.16492483887
 02/10  11:00:00,231.909905549,28.9609736265,0.489801139837,0.0,62.886420148,41.4019203762,168.86807319,157.19557187,10.5075,1.1650013199
 02/10  12:00:00,264.987735806,28.9609736265,0.939827022558,0.0,62.886420148,41.4019203762,141.842567095,130.169779576,10.5075,1.16528751919
 02/10  13:00:00,246.974314683,28.9609736265,1.22152162923,0.0,62.886420148,41.4019203762,129.377066528,117.704159737,10.5075,1.16540679026
 02/10  14:00:00,243.080495549,28.9609736265,1.3949027204,0.0,62.886420148,41.4019203762,127.547744968,114.729355071,10.5075,2.3108898966
 02/10  15:00:00,239.766578487,28.9609736265,1.38809759559,0.0,62.886420148,41.4019203762,126.529456727,114.85681794,10.5075,1.16513878717
 02/10  16:00:00,236.764111539,28.9609736265,1.3423929775,0.0,62.886420148,41.4019203762,127.94625966,116.273623472,10.5075,1.16513618801
 02/10  17:00:00,236.426792933,28.9609736265,1.23896311645,0.0,62.886420148,41.4019203762,133.609619055,121.936879096,10.5075,1.165239959
 02/10  18:00:00,239.600893567,28.9609736265,1.18490513188,0.0,62.886420148,41.4019203762,138.353315792,126.680712494,10.5075,1.16510329815
 02/10  19:00:00,247.736242774,28.9609736265,0.658765524753,0.0,41.9242800987,36.8599292233,153.018724414,142.513654175,9.34,1.16507023901
 02/10  20:00:00,226.595981433,28.9609736265,0.516404011483,0.0,41.9242800987,36.8599292233,164.741756507,154.236890652,9.34,1.16486585541
 02/10  21:00:00,201.024440122,28.9609736265,0.264452128385,0.0,34.9369000822,32.3179380704,168.748599986,159.411186563,8.1725,1.16491342231
 02/10  22:00:00,146.255057675,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,117.018328863,111.183724679,4.67,1.16460418393
 02/10  23:00:00,97.6195864425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,132.478975738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,103.476543699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568354527,0.0,1.75125,1.16443354527
 02/11  02:00:00,95.9103582147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,95.6596784576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554613749,0.0,1.75125,1.16429613749
 02/11  04:00:00,95.5100077383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,101.717067812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,98.9242863632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553164007,0.0,1.75125,1.16428164007
 02/11  07:00:00,135.576940183,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,218.29705564,214.77455564,3.5025,0.02
 02/11  08:00:00,133.326180563,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,225.59167977,220.92458536,3.5025,1.16459441053
 02/11  09:00:00,190.017406316,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,209.483519353,203.626019353,5.8375,0.02
 02/11  10:00:00,205.749421809,28.9609736265,0.0955595843082,0.0,41.9242800987,36.8599292233,190.268695041,179.763920873,9.34,1.1647741686
 02/11  11:00:00,228.852297079,28.9609736265,0.355698567414,0.0,62.886420148,41.4019203762,179.120490234,167.448041598,10.5075,1.16494863604
 02/11  12:00:00,257.546550085,28.9609736265,0.500350722776,0.0,62.886420148,41.4019203762,172.573349988,160.900547777,10.5075,1.16530221085
 02/11  13:00:00,236.440349624,28.9609736265,0.448084157829,0.0,62.886420148,41.4019203762,176.572165101,163.753938597,10.5075,2.31072650434
 02/11  14:00:00,233.440259392,28.9609736265,0.416543963684,0.0,62.886420148,41.4019203762,184.620241651,172.947337168,10.5075,1.16540448226
 02/11  15:00:00,229.42366947,28.9609736265,0.421385434836,0.0,62.886420148,41.4019203762,188.468170361,176.795553403,10.5075,1.16511695771
 02/11  16:00:00,225.829241021,28.9609736265,0.417026780848,0.0,62.886420148,41.4019203762,192.141537177,180.468806817,10.5075,1.16523035948
 02/11  17:00:00,225.437871436,28.9609736265,0.313084075068,0.0,62.886420148,41.4019203762,203.384199344,191.711630676,10.5075,1.16506866798
 02/11  18:00:00,228.546646044,28.9609736265,0.181463692934,0.0,62.886420148,41.4019203762,217.109040003,205.436388549,10.5075,1.16515145405
 02/11  19:00:00,223.822270269,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,246.456783101,235.974084916,8.1725,2.31019818485
 02/11  20:00:00,178.178309375,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,254.405892454,248.548392454,5.8375,0.02
 02/11  21:00:00,167.897185045,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,262.714664085,255.71235572,5.8375,1.16480836462
 02/11  22:00:00,125.058982913,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,246.135006614,241.467923627,3.5025,1.16458298754
 02/11  23:00:00,77.4221012398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.070625994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573840249,0.0,1.75125,1.16448840249
 02/12  01:00:00,82.2945496507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.6127175568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557755023,0.0,1.75125,1.16432755023
 02/12  03:00:00,75.4116963652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,88.0226276058,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,24.4270693993,22.6558193993,1.75125,0.02
 02/12  05:00:00,94.6214934779,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,26.8749906066,23.9594389,1.75125,1.16430170666
 02/12  06:00:00,89.9448109392,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,20.0396237579,18.2683737579,1.75125,0.02
 02/12  07:00:00,123.877719328,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,448.475846781,444.953346781,3.5025,0.02
 02/12  08:00:00,122.710861461,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,420.055043344,415.388118742,3.5025,1.16442460172
 02/12  09:00:00,154.782273307,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,370.667867788,367.145367788,3.5025,0.02
 02/12  10:00:00,127.265079309,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,359.724575363,355.057644159,3.5025,1.16443120459
 02/12  11:00:00,162.106301497,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,323.490977902,316.465977902,7.005,0.02
 02/12  12:00:00,193.389081835,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,315.043709825,306.873859869,7.005,1.1648499558
 02/12  13:00:00,200.468173324,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,290.87800105,280.372997451,9.34,1.16500359908
 02/12  14:00:00,197.745320908,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,281.362681401,270.857764056,9.34,1.16491734533
 02/12  15:00:00,193.936014965,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,282.082717896,271.577741736,9.34,1.16497615978
 02/12  16:00:00,190.487538332,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,283.638887738,273.134000536,9.34,1.16488720212
 02/12  17:00:00,190.43413299,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,285.279062018,274.773999909,9.34,1.16506210877
 02/12  18:00:00,165.337310835,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,336.660178045,328.490294761,7.005,1.16488328391
 02/12  19:00:00,182.046810106,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,359.461674911,354.771674911,4.67,0.02
 02/12  20:00:00,161.912804135,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,368.370896786,362.536085911,4.67,1.1648108753
 02/12  21:00:00,153.133094666,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,371.905444401,366.070757184,4.67,1.16468721707
 02/12  22:00:00,139.039643553,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,329.605926507,324.915926507,4.67,0.02
 02/12  23:00:00,76.9114333291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567257338,0.0,1.75125,1.16442257338
 02/12  24:00:00,112.851176615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,88.074956527,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,11.6117936333,9.25679363333,2.335,0.02
 02/13  02:00:00,90.1490735633,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,29.2372151514,25.7379262397,2.335,1.1642889117
 02/13  03:00:00,85.8916737284,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,22.7329817964,20.3779817964,2.335,0.02
 02/13  04:00:00,90.2920565512,12.9914057347,0.0,0.0,3.49369000822,9.08398230582,39.0023452422,36.6473452422,2.335,0.02
 02/13  05:00:00,98.2617115203,14.290967052,0.0,0.0,3.49369000822,9.08398230582,41.1673988732,38.8123988732,2.335,0.02
 02/13  06:00:00,95.0072154188,11.4704846684,0.0,0.0,3.49369000822,9.08398230582,34.1506882144,30.6514043239,2.335,1.16428389057
 02/13  07:00:00,137.919621963,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,472.900701919,468.210701919,4.67,0.02
 02/13  08:00:00,136.79256111,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,431.984886541,426.150374713,4.67,1.16451182809
 02/13  09:00:00,209.684838806,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,374.124805631,365.932305631,8.1725,0.02
 02/13  10:00:00,233.831423955,28.9609736265,0.0,0.0,62.886420148,41.4019203762,318.897673147,307.225264759,10.5075,1.1649083875
 02/13  11:00:00,224.039204991,28.9609736265,0.0,0.0,62.886420148,41.4019203762,303.289431322,291.616927996,10.5075,1.16500332533
 02/13  12:00:00,254.925669507,28.9609736265,0.0,0.0,62.886420148,41.4019203762,284.322870883,272.649920229,10.5075,1.16545065444
 02/13  13:00:00,234.856962626,28.9609736265,0.0,0.0,62.886420148,41.4019203762,271.23752588,258.418885935,10.5075,2.31113994518
 02/13  14:00:00,231.771193609,28.9609736265,0.0,0.0,62.886420148,41.4019203762,254.406405005,242.733299846,10.5075,1.16560515929
 02/13  15:00:00,228.234834974,28.9609736265,0.0,0.0,62.886420148,41.4019203762,233.832006416,222.159176216,10.5075,1.16533019993
 02/13  16:00:00,224.948258106,28.9609736265,0.0,0.0,62.886420148,41.4019203762,224.039507496,212.366907097,10.5075,1.16510039918
 02/13  17:00:00,224.998960804,28.9609736265,0.0,0.0,62.886420148,41.4019203762,225.137698227,212.319972814,10.5075,2.31022541298
 02/13  18:00:00,224.860126593,28.9609736265,0.0,0.0,62.886420148,41.4019203762,230.681643051,219.008987572,10.5075,1.16515547851
 02/13  19:00:00,237.706052051,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,237.769029227,227.263950722,9.34,1.16507850515
 02/13  20:00:00,221.527408483,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,247.032084753,236.527280842,9.34,1.16480391185
 02/13  21:00:00,196.612634667,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,249.796442208,241.603942208,8.1725,0.02
 02/13  22:00:00,139.698109937,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,219.638488944,213.803778989,4.67,1.1647099553
 02/13  23:00:00,80.1462716808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.592825361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937518154,0.0,2.335,1.16437518154
 02/14  01:00:00,85.2603232869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,78.5495579017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,78.5620652518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930164153,0.0,2.335,1.16430164153
 02/14  04:00:00,78.8510328072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,101.494451483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,101.586096532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992749058,0.0,2.335,1.1642749058
 02/14  07:00:00,156.289129832,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,324.673826514,319.983826514,4.67,0.02
 02/14  08:00:00,148.004770066,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,287.917186064,282.08273547,4.67,1.16445059409
 02/14  09:00:00,211.861597774,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,246.196788686,238.004288686,8.1725,0.02
 02/14  10:00:00,236.34113854,28.9609736265,0.0921948018643,0.0,62.886420148,41.4019203762,212.714637627,201.042290732,10.5075,1.16484689557
 02/14  11:00:00,226.723336522,28.9609736265,0.0603748965281,0.0,62.886420148,41.4019203762,195.593769194,183.921327458,10.5075,1.16494173586
 02/14  12:00:00,257.211247102,28.9609736265,0.135593275274,0.0,62.886420148,41.4019203762,193.99005155,182.31716283,10.5075,1.16538871944
 02/14  13:00:00,238.836029261,28.9609736265,0.131426721358,0.0,62.886420148,41.4019203762,198.794478285,185.97596246,10.5075,2.31101582492
 02/14  14:00:00,237.038643135,28.9609736265,0.168247494054,0.0,62.886420148,41.4019203762,196.941197332,185.268154417,10.5075,1.16554291479
 02/14  15:00:00,234.065128438,28.9609736265,0.215346502263,0.0,62.886420148,41.4019203762,194.610868349,182.938100369,10.5075,1.16526798055
 02/14  16:00:00,230.904148991,28.9609736265,0.202064159954,0.0,62.886420148,41.4019203762,196.495570017,184.823031924,10.5075,1.16503809267
 02/14  17:00:00,231.05799796,28.9609736265,0.207931792873,0.0,62.886420148,41.4019203762,197.746340768,186.073708314,10.5075,1.16513245448
 02/14  18:00:00,230.781307387,28.9609736265,0.180124863898,0.0,62.886420148,41.4019203762,203.810250888,190.992413945,10.5075,2.31033694226
 02/14  19:00:00,242.643354584,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,211.008334528,200.503319159,9.34,1.16501536948
 02/14  20:00:00,220.655947237,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,217.135992085,207.775992085,9.34,0.02
 02/14  21:00:00,195.83635573,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,226.049505649,216.712087575,8.1725,1.16491807443
 02/14  22:00:00,139.895791959,28.9609736265,0.00852831976255,0.0,13.9747600329,18.6919646116,192.525237077,186.690539978,4.67,1.16469709874
 02/14  23:00:00,86.4442261115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,121.310385154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931161395,0.0,2.335,1.16431161395
 02/15  01:00:00,91.2605028732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,83.8780361544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,83.2051130878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992381935,0.0,2.335,1.1642381935
 02/15  04:00:00,82.6807079242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,88.4019952495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,87.076918336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928077171,0.0,2.335,1.16428077171
 02/15  07:00:00,139.795215411,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,348.283905549,343.593905549,4.67,0.02
 02/15  08:00:00,139.146065479,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,315.514981426,310.824981426,4.67,0.02
 02/15  09:00:00,212.324412573,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,278.334643339,268.997450687,8.1725,1.16469265157
 02/15  10:00:00,237.334799586,28.9609736265,0.0607385470845,0.0,62.886420148,41.4019203762,245.39578428,233.723501588,10.5075,1.164782692
 02/15  11:00:00,227.214506839,28.9609736265,0.0405499523991,0.0,62.886420148,41.4019203762,231.027210543,219.354601927,10.5075,1.16510861571
 02/15  12:00:00,258.042922458,28.9609736265,0.0334319699387,0.0,62.886420148,41.4019203762,210.937970506,199.265146552,10.5075,1.16532395435
 02/15  13:00:00,238.17902614,28.9609736265,0.0897565235607,0.0,62.886420148,41.4019203762,201.304918315,188.486532845,10.5075,2.31088546972
 02/15  14:00:00,235.98270896,28.9609736265,0.415585992619,0.0,62.886420148,41.4019203762,180.189774545,168.51679706,10.5075,1.16547748521
 02/15  15:00:00,232.628149364,28.9609736265,0.591117246752,0.0,62.886420148,41.4019203762,166.033578764,154.360876204,10.5075,1.16520255972
 02/15  16:00:00,228.388634329,28.9609736265,0.517102444198,0.0,62.886420148,41.4019203762,173.485557663,161.81283641,10.5075,1.16522125368
 02/15  17:00:00,226.467940891,28.9609736265,0.226278337086,0.0,62.886420148,41.4019203762,199.895669247,188.223102751,10.5075,1.16506649677
 02/15  18:00:00,225.512184258,28.9609736265,0.0840789365793,0.0,62.886420148,41.4019203762,214.742458357,203.069780199,10.5075,1.16517815806
 02/15  19:00:00,237.960030924,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,228.753162901,217.103047631,9.34,2.31011527024
 02/15  20:00:00,221.521705213,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,239.981072041,230.621072041,9.34,0.02
 02/15  21:00:00,196.688694239,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,248.145006947,238.807655495,8.1725,1.16485145233
 02/15  22:00:00,139.543363521,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,221.226975582,215.392268933,4.67,1.16470664905
 02/15  23:00:00,79.9246019927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.404312779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933171868,0.0,2.335,1.16433171868
 02/16  01:00:00,84.6126539351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,77.9017069803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,77.6901084691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924516834,0.0,2.335,1.16424516834
 02/16  04:00:00,90.333059533,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,25.1565754143,22.8015754143,2.335,0.02
 02/16  05:00:00,96.9379300741,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,26.5506848268,24.1956848268,2.335,0.02
 02/16  06:00:00,92.2765491716,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,22.4612288739,18.9619455273,2.335,1.16428334663
 02/16  07:00:00,138.165520537,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,417.71552144,413.02552144,4.67,0.02
 02/16  08:00:00,137.067679763,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,379.635880541,374.945880541,4.67,0.02
 02/16  09:00:00,209.824878231,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,340.7166472,331.379521625,8.1725,1.16462557519
 02/16  10:00:00,233.908150013,28.9609736265,0.0,0.0,62.886420148,41.4019203762,307.04402729,295.371619895,10.5075,1.16490739546
 02/16  11:00:00,224.162068718,28.9609736265,0.0,0.0,62.886420148,41.4019203762,298.681421877,287.008880941,10.5075,1.16504093654
 02/16  12:00:00,254.94264242,28.9609736265,0.0,0.0,62.886420148,41.4019203762,287.144111962,275.471355818,10.5075,1.16525614427
 02/16  13:00:00,234.659983312,28.9609736265,0.0,0.0,62.886420148,41.4019203762,282.259680195,269.441431488,10.5075,2.31074870725
 02/16  14:00:00,231.531052056,28.9609736265,0.0,0.0,62.886420148,41.4019203762,276.320401147,264.647492354,10.5075,1.16540879384
 02/16  15:00:00,227.693209015,28.9609736265,0.0,0.0,62.886420148,41.4019203762,272.537490923,260.864857062,10.5075,1.16513386099
 02/16  16:00:00,224.214999799,28.9609736265,0.0,0.0,62.886420148,41.4019203762,273.639056477,261.966404188,10.5075,1.16515228917
 02/16  17:00:00,224.25619064,28.9609736265,0.0,0.0,62.886420148,41.4019203762,277.130587806,265.457837206,10.5075,1.16525060027
 02/16  18:00:00,224.164772736,28.9609736265,0.0,0.0,62.886420148,41.4019203762,284.26908903,272.596480341,10.5075,1.16510868924
 02/16  19:00:00,237.125617207,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,299.519330195,289.014231175,9.34,1.16509902003
 02/16  20:00:00,220.832025949,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,311.633374287,301.128447404,9.34,1.1649268825
 02/16  21:00:00,195.89651976,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,323.040984293,313.703702796,8.1725,1.16478149653
 02/16  22:00:00,139.049152988,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,306.796896126,300.962184094,4.67,1.16471203166
 02/16  23:00:00,79.1531438969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.100372013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934839872,0.0,2.335,1.16434839872
 02/17  01:00:00,92.1027639089,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,22.1294729556,19.7744729556,2.335,0.02
 02/17  02:00:00,85.9889300876,8.55869052833,0.0,0.0,3.49369000822,9.08398230582,25.0140024975,22.6590024975,2.335,0.02
 02/17  03:00:00,90.2896522166,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,45.1818999888,41.6825959454,2.335,1.16430404337
 02/17  04:00:00,94.4597837576,17.1519459496,0.0,0.0,3.49369000822,9.08398230582,51.1126820236,48.7576820236,2.335,0.02
 02/17  05:00:00,113.397320449,13.6145048826,0.0,0.0,3.49369000822,9.08398230582,43.1897850112,40.8347850112,2.335,0.02
 02/17  06:00:00,115.814662922,16.2341403524,0.0,0.0,3.49369000822,9.08398230582,66.2038254076,63.8488254076,2.335,0.02
 02/17  07:00:00,154.556210412,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,519.357819764,513.523537222,4.67,1.16428254152
 02/17  08:00:00,145.800692567,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,475.18605537,470.49605537,4.67,0.02
 02/17  09:00:00,209.688893249,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,407.526143342,398.188935817,8.1725,1.16470752483
 02/17  10:00:00,233.694027613,28.9609736265,0.0,0.0,62.886420148,41.4019203762,346.487104878,334.814768502,10.5075,1.16483637633
 02/17  11:00:00,223.925593253,28.9609736265,0.0,0.0,62.886420148,41.4019203762,317.298684108,305.626214458,10.5075,1.16496964957
 02/17  12:00:00,254.844461832,28.9609736265,0.0,0.0,62.886420148,41.4019203762,291.595973643,279.922988277,10.5075,1.16548536587
 02/17  13:00:00,234.693576094,28.9609736265,0.0,0.0,62.886420148,41.4019203762,278.143232273,266.47012929,10.5075,1.165602983
 02/17  14:00:00,231.331370347,28.9609736265,0.0,0.0,62.886420148,41.4019203762,272.55366271,259.735203809,10.5075,2.31095890151
 02/17  15:00:00,227.516995848,28.9609736265,0.0,0.0,62.886420148,41.4019203762,268.443770176,256.770939365,10.5075,1.16533081095
 02/17  16:00:00,224.086707176,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.431242819,248.758664397,10.5075,1.16507842135
 02/17  17:00:00,224.077639459,28.9609736265,0.0,0.0,62.886420148,41.4019203762,256.044948669,244.372272215,10.5075,1.16517645418
 02/17  18:00:00,224.040596644,28.9609736265,0.0,0.0,62.886420148,41.4019203762,261.336804355,249.664012501,10.5075,1.16529185434
 02/17  19:00:00,237.082314791,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,270.439591343,259.93456947,9.34,1.16502187316
 02/17  20:00:00,214.295596602,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,277.51565781,267.010806018,9.34,1.16485179213
 02/17  21:00:00,189.785239357,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,282.648926189,273.311523668,8.1725,1.16490252079
 02/17  22:00:00,134.383802755,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,253.790085542,247.955449128,4.67,1.16463641467
 02/17  23:00:00,79.4451335713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.286588307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935974996,0.0,2.335,1.16435974996
 02/18  01:00:00,82.2360942041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,75.3335751306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,83.7393111109,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,16.3275454782,13.4119899469,1.75125,1.16430553132
 02/18  04:00:00,87.9010463389,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,25.6289547939,23.8577047939,1.75125,0.02
 02/18  05:00:00,94.7461168434,12.8124741355,0.0,0.0,3.49369000822,6.81298672936,27.2929234927,25.5216734927,1.75125,0.02
