Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  07:00:00,136.882255963,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,357.454937213,351.620717992,4.67,1.16421922137
 03/06  08:00:00,137.195283978,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,326.947681532,322.257681532,4.67,0.02
 03/06  09:00:00,213.852375819,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,292.353757072,283.016613225,8.1725,1.16464384625
 03/06  10:00:00,240.470199139,28.9609736265,0.0706546922981,0.0,62.886420148,41.4019203762,244.208981072,232.536584099,10.5075,1.16489697224
 03/06  11:00:00,231.886743461,28.9609736265,0.0395966104618,0.0,62.886420148,41.4019203762,215.898778256,204.226317404,10.5075,1.16496085155
 03/06  12:00:00,261.344150717,28.9609736265,0.155098836704,0.0,62.886420148,41.4019203762,193.927776015,182.255045099,10.5075,1.16523091601
 03/06  13:00:00,241.178150173,28.9609736265,0.477324035336,0.0,62.886420148,41.4019203762,174.907786252,163.234949704,10.5075,1.16533654763
 03/06  14:00:00,237.460059099,28.9609736265,0.697210502686,0.0,62.886420148,41.4019203762,160.519341623,147.701128765,10.5075,2.31071285753
 03/06  15:00:00,234.024295808,28.9609736265,0.72382577128,0.0,62.886420148,41.4019203762,157.551173204,145.878368425,10.5075,1.16530477874
 03/06  16:00:00,232.262865699,28.9609736265,0.684301369736,0.0,62.886420148,41.4019203762,159.603701831,147.931178006,10.5075,1.16502382496
 03/06  17:00:00,231.479527111,28.9609736265,0.397140266076,0.0,62.886420148,41.4019203762,184.608688708,172.936073768,10.5075,1.16511493973
 03/06  18:00:00,229.569647836,28.9609736265,0.0893878402833,0.0,62.886420148,41.4019203762,212.477792672,200.805069351,10.5075,1.16522332097
 03/06  19:00:00,238.120992417,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,220.060437827,209.555279771,9.34,1.16515805597
 03/06  20:00:00,226.620543339,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,223.342579341,212.837668187,9.34,1.1649111536
 03/06  21:00:00,202.372002456,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,222.445638418,213.108194978,8.1725,1.16494343957
 03/06  22:00:00,145.401011227,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,180.614375022,175.924375022,4.67,0.02
 03/06  23:00:00,87.3473415802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946201324,0.0,2.335,1.16446201324
 03/06  24:00:00,122.354364221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,92.4931563007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,85.0603507754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929796511,0.0,2.335,1.16429796511
 03/07  03:00:00,84.5042009413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,83.9265179534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,106.183307364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928485125,0.0,2.335,1.16428485125
 03/07  06:00:00,105.618246785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,155.836066764,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,339.238759952,334.548759952,4.67,0.02
 03/07  08:00:00,149.959370148,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,307.758201263,301.923706996,4.67,1.16449426746
 03/07  09:00:00,218.598288471,28.9609736265,0.0378297980028,0.0,34.9369000822,32.3179380704,237.344132056,229.151632056,8.1725,0.02
 03/07  10:00:00,248.068686342,28.9609736265,0.247686933598,0.0,62.886420148,41.4019203762,175.574326404,163.901906738,10.5075,1.16491966601
 03/07  11:00:00,241.308204928,28.9609736265,0.626579842484,0.0,62.886420148,41.4019203762,149.496417175,137.823956165,10.5075,1.1649610099
 03/07  12:00:00,273.193784585,28.9609736265,0.919349872892,0.0,62.886420148,41.4019203762,126.637783704,113.819674854,10.5075,2.31060884918
 03/07  13:00:00,259.877255768,28.9609736265,1.34074366851,0.0,62.886420148,41.4019203762,107.147112345,95.4741982076,10.5075,1.16541413706
 03/07  14:00:00,260.072997722,28.9609736265,1.63613603133,0.0,62.886420148,41.4019203762,97.7491792867,86.0762605596,10.5075,1.16541872708
 03/07  15:00:00,256.646929455,28.9609736265,1.82881672016,0.0,62.886420148,41.4019203762,91.126855952,79.4541723592,10.5075,1.1651835928
 03/07  16:00:00,252.974815532,28.9609736265,1.97646232676,0.0,62.886420148,41.4019203762,87.6419819176,74.8242444835,10.5075,2.31023743407
 03/07  17:00:00,251.659262085,28.9609736265,1.74780193897,0.0,62.886420148,41.4019203762,98.0221290952,86.349509652,10.5075,1.16511944315
 03/07  18:00:00,251.22918032,28.9609736265,1.45915625751,0.0,62.886420148,41.4019203762,111.465667752,99.7929366497,10.5075,1.16523110265
 03/07  19:00:00,256.998241759,28.9609736265,0.783792116355,0.0,41.9242800987,36.8599292233,125.313795149,114.808651597,9.34,1.16514355293
 03/07  20:00:00,239.675385429,28.9609736265,0.686084940429,0.0,41.9242800987,36.8599292233,135.325152992,124.820291255,9.34,1.16486173738
 03/07  21:00:00,213.371348515,28.9609736265,0.461754626219,0.0,34.9369000822,32.3179380704,138.276354858,130.083854858,8.1725,0.02
 03/07  22:00:00,154.277051132,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,105.78211223,99.9474539159,4.67,1.16465831445
 03/07  23:00:00,102.070302687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994289243,0.0,2.335,1.1644289243
 03/07  24:00:00,134.40020124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,105.416818027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,96.626259419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927013436,0.0,2.335,1.16427013436
 03/08  03:00:00,94.9194394827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,93.7513953178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,99.6944453237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,98.7402796159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924396908,0.0,2.335,1.16424396908
 03/08  07:00:00,148.281911438,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,228.930709919,224.240709919,4.67,0.02
 03/08  08:00:00,151.90362285,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,208.54649154,202.712012645,4.67,1.16447889471
 03/08  09:00:00,232.186997985,28.9609736265,0.13973465055,0.0,34.9369000822,32.3179380704,164.058474805,155.865974805,8.1725,0.02
 03/08  10:00:00,266.426953577,28.9609736265,0.871927586396,0.0,62.886420148,41.4019203762,118.436455667,106.764097711,10.5075,1.16485795636
 03/08  11:00:00,261.330306489,28.9609736265,1.41447721154,0.0,62.886420148,41.4019203762,98.0025476174,86.3301087148,10.5075,1.16493890262
 03/08  12:00:00,288.721092922,28.9609736265,1.90344822509,0.0,62.886420148,41.4019203762,81.7901832623,70.1173173144,10.5075,1.16536594789
 03/08  13:00:00,274.982620282,28.9609736265,2.24686762312,0.0,62.886420148,41.4019203762,72.4394182719,59.6209915889,10.5075,2.31092668297
 03/08  14:00:00,274.052927411,28.9609736265,2.4864342134,0.0,62.886420148,41.4019203762,64.3845457773,52.7115677798,10.5075,1.1654779975
 03/08  15:00:00,268.645454801,28.9609736265,2.60098852191,0.0,62.886420148,41.4019203762,62.6310965432,50.9584018231,10.5075,1.16519472009
 03/08  16:00:00,264.979008178,28.9609736265,2.85972430255,0.0,62.886420148,41.4019203762,55.0978248743,43.4251238985,10.5075,1.16520097575
 03/08  17:00:00,265.855898508,28.9609736265,3.04878154048,0.0,62.886420148,41.4019203762,51.823497033,40.1509610567,10.5075,1.16503597631
 03/08  18:00:00,265.113171253,28.9609736265,3.01212040497,0.0,62.886420148,41.4019203762,56.5842201067,44.9115864671,10.5075,1.16513363958
 03/08  19:00:00,270.215626181,28.9609736265,2.29801966963,0.0,41.9242800987,36.8599292233,67.0433126197,56.5382025879,9.34,1.16511003183
 03/08  20:00:00,260.600561516,28.9609736265,1.97680707595,0.0,41.9242800987,36.8599292233,79.0561748802,68.551243818,9.34,1.16493106217
 03/08  21:00:00,232.056482296,28.9609736265,1.37878994272,0.0,34.9369000822,32.3179380704,84.5966301905,75.2593539518,8.1725,1.1647762387
 03/08  22:00:00,167.640612166,28.9609736265,0.326612265986,0.0,13.9747600329,18.6919646116,56.2756404317,50.4409426938,4.67,1.16469773792
 03/08  23:00:00,108.353650732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,139.632990187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933171066,0.0,2.335,1.16433171066
 03/09  01:00:00,110.609189777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,100.695417415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,98.367674572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993019608,0.0,2.335,1.1643019608
 03/09  04:00:00,96.1620604637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,101.228126878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,99.4184789552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,147.880192598,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,218.074749776,212.240477446,4.67,1.16427232957
 03/09  08:00:00,149.637068992,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,213.14225734,208.45225734,4.67,0.02
 03/09  09:00:00,224.88363776,28.9609736265,0.0694762496662,0.0,34.9369000822,32.3179380704,195.335734426,185.998566267,8.1725,1.16466815918
 03/09  10:00:00,251.038463048,28.9609736265,0.291861616667,0.0,62.886420148,41.4019203762,176.621241155,164.948957918,10.5075,1.16478323736
 03/09  11:00:00,239.478651046,28.9609736265,0.374352405111,0.0,62.886420148,41.4019203762,180.057052333,168.384422656,10.5075,1.16512967759
 03/09  12:00:00,266.083312114,28.9609736265,0.461365999336,0.0,62.886420148,41.4019203762,174.835930399,163.163034749,10.5075,1.16539565052
 03/09  13:00:00,244.678213227,28.9609736265,0.558106862749,0.0,62.886420148,41.4019203762,170.709657647,159.036659643,10.5075,1.16549800317
 03/09  14:00:00,240.892437435,28.9609736265,0.709260406913,0.0,62.886420148,41.4019203762,162.53916383,149.720637352,10.5075,2.31102647764
 03/09  15:00:00,235.97446495,28.9609736265,0.762989290773,0.0,62.886420148,41.4019203762,159.540909338,147.86821877,10.5075,1.16519056844
 03/09  16:00:00,231.352574493,28.9609736265,0.82008280686,0.0,62.886420148,41.4019203762,156.863781066,145.191106677,10.5075,1.16517438923
 03/09  17:00:00,230.760858014,28.9609736265,0.732442389672,0.0,62.886420148,41.4019203762,165.761581837,154.089068846,10.5075,1.16501299094
 03/09  18:00:00,229.237401071,28.9609736265,0.603329112846,0.0,62.886420148,41.4019203762,179.049976535,167.377362716,10.5075,1.16511381885
 03/09  19:00:00,235.870839557,28.9609736265,0.12714075974,0.0,41.9242800987,36.8599292233,202.883067693,192.377999947,9.34,1.16506774665
 03/09  20:00:00,221.882738286,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,222.57831272,212.073459166,9.34,1.16485355427
 03/09  21:00:00,196.889463673,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,238.696133295,229.358745801,8.1725,1.16488749376
 03/09  22:00:00,139.487710125,28.9609736265,0.00952465586326,0.0,13.9747600329,18.6919646116,217.727140723,213.037140723,4.67,0.02
 03/09  23:00:00,79.8864505047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949182203,0.0,2.335,1.16449182203
 03/09  24:00:00,115.424972292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.5801833936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927350083,0.0,2.335,1.16427350083
 03/10  02:00:00,77.9706189862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,77.7311706979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,90.3151126207,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,28.4447817787,24.9454989601,2.335,1.16428281864
 03/10  05:00:00,112.765283191,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,31.3716799347,29.0166799347,2.335,0.02
 03/10  06:00:00,108.496006105,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,25.9781091095,23.6231091095,2.335,0.02
 03/10  07:00:00,151.23708989,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,451.062719061,446.372719061,4.67,0.02
 03/10  08:00:00,142.704803191,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,414.269753632,408.435242222,4.67,1.16451140938
 03/10  09:00:00,209.832784605,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,369.988247411,360.651057887,8.1725,1.16468952435
 03/10  10:00:00,233.757473343,28.9609736265,0.0,0.0,62.886420148,41.4019203762,324.611567046,314.084067046,10.5075,0.02
 03/10  11:00:00,224.056121045,28.9609736265,0.0,0.0,62.886420148,41.4019203762,309.580404022,297.907816287,10.5075,1.16508773502
 03/10  12:00:00,254.894196475,28.9609736265,0.0,0.0,62.886420148,41.4019203762,297.298649226,284.480299075,10.5075,2.31085015111
 03/10  13:00:00,234.553205274,28.9609736265,0.0,0.0,62.886420148,41.4019203762,282.395540841,270.722511029,10.5075,1.16552981191
 03/10  14:00:00,231.296393099,28.9609736265,0.0,0.0,62.886420148,41.4019203762,263.665858157,251.992826943,10.5075,1.16553121344
 03/10  15:00:00,227.442334262,28.9609736265,0.0,0.0,62.886420148,41.4019203762,251.286713389,238.468751062,10.5075,2.31046232771
 03/10  16:00:00,224.010025959,28.9609736265,0.0,0.0,62.886420148,41.4019203762,245.610268059,233.937638039,10.5075,1.16513002046
 03/10  17:00:00,224.010174734,28.9609736265,0.0,0.0,62.886420148,41.4019203762,249.919972405,238.247251211,10.5075,1.16522119434
 03/10  18:00:00,223.980067718,28.9609736265,0.0,0.0,62.886420148,41.4019203762,273.982548124,262.309972139,10.5075,1.16507598504
 03/10  19:00:00,233.653246526,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,293.908200443,283.403192925,9.34,1.16500751834
 03/10  20:00:00,214.209314383,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,311.338933311,300.833977209,9.34,1.16495610141
 03/10  21:00:00,189.724394044,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,326.905823092,317.568536156,8.1725,1.16478693575
 03/10  22:00:00,134.330902609,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,308.208003597,303.518003597,4.67,0.02
 03/10  23:00:00,79.1942248795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946639905,0.0,2.335,1.16446639905
 03/10  24:00:00,115.124578085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,90.0312438294,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,21.2368621081,19.4656121081,1.75125,0.02
 03/11  02:00:00,83.6424365017,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,24.9006164764,21.9849584634,1.75125,1.16440801302
 03/11  03:00:00,87.9827571168,12.9147207636,0.0,0.0,3.49369000822,6.81298672936,41.3472007344,39.5759507344,1.75125,0.02
 03/11  04:00:00,90.353329396,15.1946161274,0.0,0.0,3.49369000822,6.81298672936,46.7065455863,43.7909785594,1.75125,1.16431702686
 03/11  05:00:00,93.8951092726,12.1436167231,0.0,0.0,3.49369000822,6.81298672936,36.3855587346,34.6143087346,1.75125,0.02
 03/11  06:00:00,98.0211339917,16.8960213076,0.0,0.0,3.49369000822,6.81298672936,61.3656111903,59.5943611903,1.75125,0.02
 03/11  07:00:00,120.504033269,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,512.158215672,507.491436288,3.5025,1.16427938408
 03/11  08:00:00,119.164768477,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,470.890261891,467.367761891,3.5025,0.02
 03/11  09:00:00,182.177660774,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,425.752734155,418.750617445,5.8375,1.16461670998
 03/11  10:00:00,199.227548798,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,370.010765754,359.506036762,9.34,1.16472899291
 03/11  11:00:00,223.960282917,28.9609736265,0.0,0.0,62.886420148,41.4019203762,324.497262203,312.824748997,10.5075,1.16501320618
 03/11  12:00:00,254.861674229,28.9609736265,0.0,0.0,62.886420148,41.4019203762,293.77628639,282.103623196,10.5075,1.16516319412
 03/11  13:00:00,234.664154037,28.9609736265,0.0,0.0,62.886420148,41.4019203762,272.894983901,261.221954863,10.5075,1.16552903819
 03/11  14:00:00,231.323746576,28.9609736265,0.0,0.0,62.886420148,41.4019203762,258.644542259,246.971496904,10.5075,1.165545355
 03/11  15:00:00,227.490108203,28.9609736265,0.0,0.0,62.886420148,41.4019203762,252.883736201,240.065786442,10.5075,2.31044975863
 03/11  16:00:00,224.048080513,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.111712572,236.438970387,10.5075,1.16524218508
 03/11  17:00:00,224.044856024,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.3191707,236.646611991,10.5075,1.16505870869
 03/11  18:00:00,224.028857512,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.578303593,248.905688035,10.5075,1.16511555837
 03/11  19:00:00,219.913087671,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,291.799187003,282.461563175,8.1725,1.16512382778
 03/11  20:00:00,177.62146119,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,320.965334733,313.962926564,5.8375,1.16490816813
 03/11  21:00:00,167.394053433,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,340.48800356,333.485740267,5.8375,1.16476329372
 03/11  22:00:00,124.822271115,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,315.092986562,311.570486562,3.5025,0.02
 03/11  23:00:00,76.9027183131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579159297,0.0,1.75125,1.16454159297
 03/11  24:00:00,112.838890752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,89.9858852949,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,24.7843772873,21.8688008129,1.75125,1.16432647434
 03/12  02:00:00,83.8282177069,8.63537549942,0.0,0.0,3.49369000822,6.81298672936,27.5034257984,25.7321757984,1.75125,0.02
 03/12  03:00:00,90.8141009792,15.8265149036,0.0,0.0,3.49369000822,6.81298672936,50.8860732805,49.1148232805,1.75125,0.02
 03/12  04:00:00,97.9258872929,16.2341403524,0.0,0.0,3.49369000822,6.81298672936,54.0314201223,51.1158762813,1.75125,1.16429384094
 03/12  05:00:00,94.7002306743,13.4611349404,0.0,0.0,3.49369000822,6.81298672936,44.7874521017,43.0162021017,1.75125,0.02
 03/12  06:00:00,123.669079842,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,564.208074484,560.685574484,3.5025,0.02
 03/12  07:00:00,129.283891943,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,534.474042407,529.807135904,3.5025,1.16440650356
 03/12  08:00:00,154.656343453,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,462.713832239,459.191332239,3.5025,0.02
 03/12  09:00:00,127.088593074,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,437.005901625,432.338888515,3.5025,1.16451310972
 03/12  10:00:00,161.79804711,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,390.402801009,383.377801009,7.005,0.02
 03/12  11:00:00,193.265807536,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,363.057699422,354.887903211,7.005,1.16479621097
 03/12  12:00:00,200.404447562,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,324.079146667,313.57421553,9.34,1.16493113646
 03/12  13:00:00,197.481337906,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,299.945074436,289.440243943,9.34,1.16483049345
 03/12  14:00:00,193.686135372,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,283.310653483,272.80578081,9.34,1.16487267251
 03/12  15:00:00,190.246860536,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,271.729698944,261.224727882,9.34,1.1649710618
 03/12  16:00:00,190.231102644,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,264.902376633,254.397451726,9.34,1.16492490759
 03/12  17:00:00,161.757163313,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,304.491546456,297.466546456,7.005,0.02
 03/12  18:00:00,168.368747611,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,326.443359145,320.608634677,4.67,1.16472446809
 03/12  19:00:00,158.422706838,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,342.088361692,336.253712458,4.67,1.16464923454
 03/12  20:00:00,153.003980747,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,357.203564119,352.513564119,4.67,0.02
 03/12  21:00:00,138.9637352,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,335.288126764,329.453585415,4.67,1.16454134918
 03/12  22:00:00,76.8706878633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,112.847587887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557467211,0.0,1.75125,1.16432467211
 03/12  24:00:00,85.8569422156,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,13.0307533651,11.2595033651,1.75125,0.02
 03/13  01:00:00,90.2742164618,12.8124741355,0.0,0.0,3.49369000822,9.08398230582,37.0890622875,34.7340622875,2.335,0.02
 03/13  02:00:00,86.8661742422,9.44126085708,0.0,0.0,3.49369000822,9.08398230582,31.7041128801,28.2048079449,2.335,1.16430493523
 03/13  03:00:00,92.6076224197,15.3714124833,0.0,0.0,3.49369000822,9.08398230582,50.8030895645,48.4480895645,2.335,0.02
 03/13  04:00:00,100.845676255,16.8960213076,0.0,0.0,3.49369000822,9.08398230582,57.6349415626,55.2799415626,2.335,0.02
 03/13  05:00:00,97.1347762909,13.6145048826,0.0,0.0,3.49369000822,9.08398230582,48.9794565449,45.4801740208,2.335,1.16428252415
 03/13  06:00:00,137.896849165,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,504.77507999,500.08507999,4.67,0.02
 03/13  07:00:00,143.551185821,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,473.309649462,468.619649462,4.67,0.02
 03/13  08:00:00,209.672257028,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,422.247243835,412.910082371,8.1725,1.16466146457
 03/13  09:00:00,233.897622101,28.9609736265,0.0,0.0,62.886420148,41.4019203762,337.200493531,325.52807127,10.5075,1.16492226093
 03/13  10:00:00,224.356681523,28.9609736265,0.018613284335,0.0,62.886420148,41.4019203762,280.545490778,268.872954844,10.5075,1.16503593388
 03/13  11:00:00,255.876332255,28.9609736265,0.0719007665115,0.0,62.886420148,41.4019203762,229.393302735,217.720574469,10.5075,1.16522826649
 03/13  12:00:00,236.492387716,28.9609736265,0.0606109813761,0.0,62.886420148,41.4019203762,195.968635252,183.150501422,10.5075,2.3106338298
 03/13  13:00:00,233.804453535,28.9609736265,0.394032197255,0.0,62.886420148,41.4019203762,170.543706043,158.87088265,10.5075,1.16532339307
 03/13  14:00:00,230.150032896,28.9609736265,0.565340084581,0.0,62.886420148,41.4019203762,159.27608578,147.60328358,10.5075,1.16530220009
 03/13  15:00:00,226.866317078,28.9609736265,0.729358118631,0.0,62.886420148,41.4019203762,150.74207076,139.069532752,10.5075,1.16503800843
 03/13  16:00:00,226.619949811,28.9609736265,0.729198641733,0.0,62.886420148,41.4019203762,157.396312411,145.723695158,10.5075,1.16511725377
 03/13  17:00:00,225.997969117,28.9609736265,0.586688313711,0.0,62.886420148,41.4019203762,174.893174615,163.220461109,10.5075,1.16521350537
 03/13  18:00:00,224.366094425,28.9609736265,0.0875626267235,0.0,41.9242800987,36.8599292233,202.284706096,191.779773821,9.34,1.16493227461
 03/13  19:00:00,217.553190521,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,230.142198834,219.637252297,9.34,1.16494653685
 03/13  20:00:00,195.772269575,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,246.122948115,236.785664548,8.1725,1.16478356769
 03/13  21:00:00,139.057940408,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,215.008420456,209.173761878,4.67,1.16465857775
 03/13  22:00:00,79.4990760777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,115.303201101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,84.7579445184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922198118,0.0,2.335,1.16422198118
 03/14  01:00:00,77.6522056624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,77.4405210228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,90.0876155929,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,26.6765527321,23.1773226788,2.335,1.1642300533
 03/14  04:00:00,112.633860818,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,26.6093329289,24.2543329289,2.335,0.02
 03/14  05:00:00,108.417410347,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,20.8428723452,18.4878723452,2.335,0.02
 03/14  06:00:00,154.596746323,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,422.027302308,416.193029577,4.67,1.16427273089
 03/14  07:00:00,152.883555434,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,388.134478084,383.444478084,4.67,0.02
 03/14  08:00:00,209.967882092,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,328.461497539,319.124379396,8.1725,1.16461814338
 03/14  09:00:00,235.127988535,28.9609736265,0.0617753705496,0.0,62.886420148,41.4019203762,259.774685777,248.102324198,10.5075,1.16486157863
 03/14  10:00:00,226.29457606,28.9609736265,0.0727535432085,0.0,62.886420148,41.4019203762,214.543002436,202.870585889,10.5075,1.16491654705
 03/14  11:00:00,257.227426301,28.9609736265,0.386536487518,0.0,62.886420148,41.4019203762,184.877864089,173.20489424,10.5075,1.1654698487
 03/14  12:00:00,239.114958566,28.9609736265,0.701053759246,0.0,62.886420148,41.4019203762,163.800305367,152.127218276,10.5075,1.1655870913
 03/14  13:00:00,237.888058898,28.9609736265,0.932405410941,0.0,62.886420148,41.4019203762,144.180472489,131.3621054,10.5075,2.31086708911
 03/14  14:00:00,234.36436424,28.9609736265,1.12712279338,0.0,62.886420148,41.4019203762,132.663307982,120.990593801,10.5075,1.16521418072
 03/14  15:00:00,231.612702506,28.9609736265,1.42756529769,0.0,62.886420148,41.4019203762,120.493121508,108.820449672,10.5075,1.16517183589
 03/14  16:00:00,233.037386399,28.9609736265,1.77921678263,0.0,62.886420148,41.4019203762,111.401807452,99.7292971357,10.5075,1.1650103164
 03/14  17:00:00,232.389349435,28.9609736265,1.7772004164,0.0,62.886420148,41.4019203762,116.739844613,105.067235108,10.5075,1.1651095043
 03/14  18:00:00,228.859249743,28.9609736265,0.973929251113,0.0,41.9242800987,36.8599292233,131.844628726,121.339591455,9.34,1.16503727096
 03/14  19:00:00,214.531345557,28.9609736265,0.713698065027,0.0,41.9242800987,36.8599292233,151.624706403,141.119921073,9.34,1.16478533004
 03/14  20:00:00,192.48787685,28.9609736265,0.269306486398,0.0,34.9369000822,32.3179380704,171.264260288,161.926950275,8.1725,1.16481001317
 03/14  21:00:00,136.149833527,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,153.038324461,148.348324461,4.67,0.02
 03/14  22:00:00,81.1708231532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948810764,0.0,2.335,1.16448810764
 03/14  23:00:00,116.146691871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,85.9922869238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,78.5507224915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923466902,0.0,2.335,1.16423466902
 03/15  02:00:00,78.0957364398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,77.8141216457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,84.1972115891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928358097,0.0,2.335,1.16428358097
 03/15  05:00:00,96.4210324934,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,24.3994201123,22.0444201123,2.335,0.02
 03/15  06:00:00,138.242504265,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,384.511068573,379.821068573,4.67,0.02
 03/15  07:00:00,140.362526179,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,362.958646565,357.124180885,4.67,1.16446567985
 03/15  08:00:00,209.77005745,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,319.578536813,311.386036813,8.1725,0.02
 03/15  09:00:00,234.191546462,28.9609736265,0.0439457679963,0.0,62.886420148,41.4019203762,271.289535887,259.617177832,10.5075,1.1648580557
 03/15  10:00:00,224.964969501,28.9609736265,0.038605823792,0.0,62.886420148,41.4019203762,240.810142173,229.137618562,10.5075,1.16502361088
 03/15  11:00:00,255.918105545,28.9609736265,0.0480745981204,0.0,62.886420148,41.4019203762,208.817962879,197.145023758,10.5075,1.16543912075
 03/15  12:00:00,236.485438532,28.9609736265,0.292370100466,0.0,62.886420148,41.4019203762,188.796935455,175.978388144,10.5075,2.311047311
 03/15  13:00:00,233.763653239,28.9609736265,0.540155347648,0.0,62.886420148,41.4019203762,169.897482737,158.224456306,10.5075,1.1655264316
 03/15  14:00:00,230.19207299,28.9609736265,0.662982266228,0.0,62.886420148,41.4019203762,158.015142768,146.342404605,10.5075,1.16523816344
 03/15  15:00:00,227.202424319,28.9609736265,0.88488009905,0.0,62.886420148,41.4019203762,143.437893006,131.765399175,10.5075,1.16499383079
 03/15  16:00:00,227.496022352,28.9609736265,1.12040767005,0.0,62.886420148,41.4019203762,138.841002641,127.16843642,10.5075,1.16506622123
 03/15  17:00:00,227.266199201,28.9609736265,1.10430606174,0.0,62.886420148,41.4019203762,147.448723706,135.776067979,10.5075,1.16515572693
 03/15  18:00:00,225.945162686,28.9609736265,0.659869951092,0.0,41.9242800987,36.8599292233,161.822369439,151.317244375,9.34,1.16512506401
 03/15  19:00:00,216.098208721,28.9609736265,0.471798602312,0.0,41.9242800987,36.8599292233,178.415359154,167.910418507,9.34,1.16494064745
 03/15  20:00:00,197.195976376,28.9609736265,0.0323211661943,0.0,34.9369000822,32.3179380704,199.070934013,189.733653835,8.1725,1.16478017846
 03/15  21:00:00,139.991044881,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,178.789936328,172.955240078,4.67,1.16469625012
 03/15  22:00:00,80.5787532297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,115.911611462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932875333,0.0,2.335,1.16432875333
 03/15  24:00:00,86.0480700441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,78.6505201925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,78.4449951255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929684262,0.0,2.335,1.16429684262
 03/16  03:00:00,78.2905030989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,84.7278549524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,88.3937291365,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,8.95244578648,6.59744578648,2.335,0.02
 03/16  06:00:00,138.652945361,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,360.55394597,354.71966518,4.67,1.16428079027
 03/16  07:00:00,142.530655994,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,340.690335758,336.000335758,4.67,0.02
 03/16  08:00:00,212.220337055,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,307.727442183,298.390290199,8.1725,1.16465198448
 03/16  09:00:00,238.476809865,28.9609736265,0.0304742053338,0.0,62.886420148,41.4019203762,266.62919868,254.956939691,10.5075,1.1647589892
 03/16  10:00:00,229.826417345,28.9609736265,0.0394468764976,0.0,62.886420148,41.4019203762,246.419021362,234.746426454,10.5075,1.16509490764
 03/16  11:00:00,261.190547525,28.9609736265,0.0376043141509,0.0,62.886420148,41.4019203762,221.211881624,209.539031415,10.5075,1.16535020909
 03/16  12:00:00,243.115927164,28.9609736265,0.136801074966,0.0,62.886420148,41.4019203762,201.578613322,189.905669794,10.5075,1.16544352741
 03/16  13:00:00,241.523280582,28.9609736265,0.397790296457,0.0,62.886420148,41.4019203762,181.580855379,168.762462052,10.5075,2.31089332728
 03/16  14:00:00,238.407681316,28.9609736265,0.585446970013,0.0,62.886420148,41.4019203762,165.512581679,153.839966054,10.5075,1.16511562467
 03/16  15:00:00,234.339671043,28.9609736265,0.614819590957,0.0,62.886420148,41.4019203762,164.828414083,153.155822038,10.5075,1.16509204564
 03/16  16:00:00,232.405238721,28.9609736265,0.571791019205,0.0,62.886420148,41.4019203762,172.441283099,160.768611354,10.5075,1.16517174529
 03/16  17:00:00,230.801833858,28.9609736265,0.532925815714,0.0,62.886420148,41.4019203762,179.95962073,168.287103875,10.5075,1.16501685457
 03/16  18:00:00,227.162262566,28.9609736265,0.229743139954,0.0,41.9242800987,36.8599292233,190.865956011,180.360992431,9.34,1.1649635806
 03/16  19:00:00,215.953984782,28.9609736265,0.103933403187,0.0,41.9242800987,36.8599292233,203.096542271,192.59160161,9.34,1.16494066051
 03/16  20:00:00,197.680743199,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,212.117754899,202.780484065,8.1725,1.16477083389
 03/16  21:00:00,140.473678599,28.9609736265,0.00875307728447,0.0,13.9747600329,18.6919646116,181.98566656,177.29566656,4.67,0.02
 03/16  22:00:00,82.3411689791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947986193,0.0,2.335,1.16447986193
 03/16  23:00:00,117.90293591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,87.8066004164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922158647,0.0,2.335,1.16422158647
 03/17  01:00:00,80.8084043186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,80.6104951356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,80.9410143167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,103.773716722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922802,0.0,2.335,1.16422802
 03/17  05:00:00,104.193905932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,158.832210261,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,331.646035344,326.956035344,4.67,0.02
 03/17  07:00:00,157.123773177,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,299.251831855,293.417333047,4.67,1.16449880855
 03/17  08:00:00,218.086130929,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,260.945355436,252.752855436,8.1725,0.02
 03/17  09:00:00,245.703855481,28.9609736265,0.0701367425727,0.0,62.886420148,41.4019203762,225.549220079,213.876810233,10.5075,1.16490984619
 03/17  10:00:00,236.458332508,28.9609736265,0.0393191023288,0.0,62.886420148,41.4019203762,204.661965842,192.989525642,10.5075,1.16494020012
 03/17  11:00:00,266.183031215,28.9609736265,0.217386244972,0.0,62.886420148,41.4019203762,188.34482079,175.526795578,10.5075,2.31052521235
 03/17  12:00:00,246.987077234,28.9609736265,0.372087789642,0.0,62.886420148,41.4019203762,175.920894724,164.248040824,10.5075,1.16535390009
 03/17  13:00:00,243.228501096,28.9609736265,0.481716342342,0.0,62.886420148,41.4019203762,171.234833056,159.561985824,10.5075,1.16534723205
 03/17  14:00:00,239.487994087,28.9609736265,0.608439682016,0.0,62.886420148,41.4019203762,163.189609758,151.517005427,10.5075,1.16510433106
 03/17  15:00:00,235.795814448,28.9609736265,0.794302952966,0.0,62.886420148,41.4019203762,149.772986704,138.10036447,10.5075,1.16512223453
 03/17  16:00:00,235.135459901,28.9609736265,0.991186052086,0.0,62.886420148,41.4019203762,142.224762095,129.407060946,10.5075,2.31020114933
 03/17  17:00:00,233.585802954,28.9609736265,0.942151621335,0.0,62.886420148,41.4019203762,146.716862577,135.044254064,10.5075,1.16510851334
 03/17  18:00:00,230.748698863,28.9609736265,0.57200144834,0.0,41.9242800987,36.8599292233,161.48691759,150.981905551,9.34,1.1650120397
 03/17  19:00:00,214.607590591,28.9609736265,0.404717524586,0.0,41.9242800987,36.8599292233,174.865157437,165.505157437,9.34,0.02
 03/17  20:00:00,196.189476834,28.9609736265,0.0465880558966,0.0,34.9369000822,32.3179380704,187.371169347,178.033771884,8.1725,1.16489746296
 03/17  21:00:00,140.228924856,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,157.932090326,152.097428062,4.67,1.16466226401
 03/17  22:00:00,86.5911610624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,121.111681747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935793963,0.0,2.335,1.16435793963
 03/17  24:00:00,90.5703254398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,80.6083234486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,80.0009609401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155954381,0.0,1.75125,1.1643454381
 03/18  03:00:00,79.5042703854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,85.9607758693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551116742,0.0,1.75125,1.16426116742
 03/18  05:00:00,85.3787406524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,126.676364109,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,350.309042558,346.786542558,3.5025,0.02
 03/18  07:00:00,130.336592597,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,332.211880218,327.544735833,3.5025,1.16464438482
 03/18  08:00:00,186.890288552,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,295.947273744,290.089773744,5.8375,0.02
 03/18  09:00:00,208.459615041,28.9609736265,0.0505680529671,0.0,41.9242800987,36.8599292233,239.319583624,228.814814834,9.34,1.16476878946
 03/18  10:00:00,238.398576931,28.9609736265,0.115070677314,0.0,62.886420148,41.4019203762,191.38799158,179.715408688,10.5075,1.1650828924
 03/18  11:00:00,273.154983906,28.9609736265,0.490854934725,0.0,62.886420148,41.4019203762,156.110413423,144.437514005,10.5075,1.16539941775
 03/18  12:00:00,261.532850872,28.9609736265,0.784549458433,0.0,62.886420148,41.4019203762,133.480792693,120.6624512,10.5075,2.31084149258
 03/18  13:00:00,261.86787171,28.9609736265,0.935626722969,0.0,62.886420148,41.4019203762,120.782522109,109.109598883,10.5075,1.16542322586
 03/18  14:00:00,257.224901543,28.9609736265,0.979415023392,0.0,62.886420148,41.4019203762,121.159912283,109.487292252,10.5075,1.1651200313
 03/18  15:00:00,252.509598715,28.9609736265,0.966359224015,0.0,62.886420148,41.4019203762,123.173685287,111.500978888,10.5075,1.16520639827
 03/18  16:00:00,251.223889858,28.9609736265,0.97907784382,0.0,62.886420148,41.4019203762,124.468995429,112.79647034,10.5075,1.16502508949
 03/18  17:00:00,251.493412663,28.9609736265,0.992506597085,0.0,62.886420148,41.4019203762,125.656760669,113.984178831,10.5075,1.16508183758
 03/18  18:00:00,234.608899811,28.9609736265,0.386645442851,0.0,34.9369000822,32.3179380704,139.944027885,130.606426235,8.1725,1.16510164973
 03/18  19:00:00,198.546486702,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,147.694157714,140.691709947,5.8375,1.16494776674
 03/18  20:00:00,193.017345634,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,152.00145226,144.999272222,5.8375,1.16468003825
 03/18  21:00:00,147.65270335,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,115.991787625,111.324701956,3.5025,1.16458566899
 03/18  22:00:00,103.783674224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,137.03004149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568949854,0.0,1.75125,1.16443949854
 03/18  24:00:00,108.195184327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,98.7310080203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,96.4744164484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556294275,0.0,1.75125,1.16431294275
 03/19  03:00:00,94.388167136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,99.4967764182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,97.3700902161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556134262,0.0,1.75125,1.16431134262
 03/19  06:00:00,137.245116632,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,273.227281989,269.704781989,3.5025,0.02
 03/19  07:00:00,142.828150891,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,263.371773646,258.704876208,3.5025,1.16439743859
 03/19  08:00:00,170.73389547,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,224.386612552,220.864112552,3.5025,0.02
 03/19  09:00:00,148.592632918,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,203.439239593,198.772336208,3.5025,1.16440338459
 03/19  10:00:00,185.961263281,28.9609736265,0.0562262828889,0.0,27.9495200658,27.7759469175,173.232394972,166.207394972,7.005,0.02
 03/19  11:00:00,217.352585357,28.9609736265,0.0171002386137,0.0,27.9495200658,27.7759469175,158.573242639,150.403384208,7.005,1.16485843108
 03/19  12:00:00,229.491212483,28.9609736265,0.255551188677,0.0,41.9242800987,36.8599292233,139.87040538,129.36539996,9.34,1.1650054203
 03/19  13:00:00,231.637131656,28.9609736265,0.595706083784,0.0,41.9242800987,36.8599292233,121.213819187,110.708921444,9.34,1.16489774351
 03/19  14:00:00,229.905808834,28.9609736265,0.851265795209,0.0,41.9242800987,36.8599292233,102.096296563,91.5913730923,9.34,1.16492347056
 03/19  15:00:00,227.028648463,28.9609736265,1.12071188711,0.0,41.9242800987,36.8599292233,88.1325489409,77.627731456,9.34,1.16481748488
 03/19  16:00:00,227.222323476,28.9609736265,1.45584772074,0.0,41.9242800987,36.8599292233,79.0649877616,69.7049877616,9.34,0.02
 03/19  17:00:00,197.211676959,28.9609736265,0.685659391208,0.0,27.9495200658,27.7759469175,88.1125639063,79.9426598374,7.005,1.16490406894
 03/19  18:00:00,199.743254496,28.9609736265,0.177327878021,0.0,13.9747600329,18.6919646116,97.1520405677,91.3173250028,4.67,1.16471556498
 03/19  19:00:00,187.720106729,28.9609736265,0.0188177696202,0.0,13.9747600329,18.6919646116,110.094640834,104.259998632,4.67,1.16464220102
 03/19  20:00:00,180.459140302,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,126.432009628,121.742009628,4.67,0.02
 03/19  21:00:00,161.160091138,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,97.6670196605,91.8325371024,4.67,1.16448255813
 03/19  22:00:00,100.766594667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,133.155840555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554819891,0.0,1.75125,1.16429819891
 03/19  24:00:00,104.133670069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,97.1928439135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,95.5653207476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926663862,0.0,2.335,1.16426663862
 03/20  03:00:00,95.0187297152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,101.740550491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,101.516424025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,155.133216084,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,181.28591908,175.451644444,4.67,1.16427463583
 03/20  07:00:00,161.153214166,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,180.665404398,175.975404398,4.67,0.02
 03/20  08:00:00,228.864052682,28.9609736265,0.0737618221407,0.0,34.9369000822,32.3179380704,168.965810285,159.62869606,8.1725,1.16461422424
 03/20  09:00:00,257.791989666,28.9609736265,0.635568595861,0.0,62.886420148,41.4019203762,141.690444483,130.018041568,10.5075,1.16490291529
 03/20  10:00:00,250.645549744,28.9609736265,0.81640803687,0.0,62.886420148,41.4019203762,132.046100612,120.373555798,10.5075,1.16504481372
 03/20  11:00:00,278.642053844,28.9609736265,0.888020058062,0.0,62.886420148,41.4019203762,123.839350543,112.166557398,10.5075,1.16529314482
 03/20  12:00:00,260.914092069,28.9609736265,0.865866286953,0.0,62.886420148,41.4019203762,126.546077583,114.873197058,10.5075,1.16538052479
 03/20  13:00:00,261.368837521,28.9609736265,1.18869582489,0.0,62.886420148,41.4019203762,115.543250783,102.724999311,10.5075,2.31075147188
 03/20  14:00:00,259.466427731,28.9609736265,1.45614633361,0.0,62.886420148,41.4019203762,100.967590185,89.2947883361,10.5075,1.16530184928
 03/20  15:00:00,255.122296302,28.9609736265,1.60974631924,0.0,62.886420148,41.4019203762,97.2612513092,85.5887406416,10.5075,1.1650106676
 03/20  16:00:00,252.730909157,28.9609736265,1.63941370595,0.0,62.886420148,41.4019203762,100.941616363,89.269031485,10.5075,1.16508487767
 03/20  17:00:00,248.900486072,28.9609736265,1.52791037515,0.0,62.886420148,41.4019203762,111.363755897,99.6910799602,10.5075,1.16517593683
 03/20  18:00:00,241.504113229,28.9609736265,0.786220921849,0.0,41.9242800987,36.8599292233,131.096490785,120.59139373,9.34,1.16509705438
 03/20  19:00:00,230.971308797,28.9609736265,0.537930301482,0.0,41.9242800987,36.8599292233,156.000986055,145.496145673,9.34,1.16484038121
 03/20  20:00:00,209.057123107,28.9609736265,0.0777481094958,0.0,34.9369000822,32.3179380704,179.575975887,170.238617797,8.1725,1.16485808961
 03/20  21:00:00,148.909029811,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,159.999391193,155.309391193,4.67,0.02
 03/20  22:00:00,90.0121574337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948025835,0.0,2.335,1.16448025835
 03/20  23:00:00,124.031253058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,93.2992090627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,85.8037324401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927897567,0.0,2.335,1.16427897567
 03/21  02:00:00,84.7546579816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,83.9289599863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,105.020246578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925670586,0.0,2.335,1.16425670586
 03/21  05:00:00,102.782800704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,155.192440618,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,361.418651952,356.728651952,4.67,0.02
 03/21  07:00:00,149.817934077,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,342.73378674,336.89928483,4.67,1.16450191025
 03/21  08:00:00,210.010162642,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,321.901195572,313.708695572,8.1725,0.02
 03/21  09:00:00,233.862270938,28.9609736265,0.0,0.0,62.886420148,41.4019203762,294.718546762,283.046257415,10.5075,1.16478934677
 03/21  10:00:00,224.399874375,28.9609736265,0.0,0.0,62.886420148,41.4019203762,281.303293925,269.630753053,10.5075,1.1650408727
 03/21  11:00:00,255.088809707,28.9609736265,0.0,0.0,62.886420148,41.4019203762,271.910427958,260.237483296,10.5075,1.16544466207
 03/21  12:00:00,234.749616422,28.9609736265,0.0,0.0,62.886420148,41.4019203762,267.299174003,254.480641237,10.5075,2.31103276653
 03/21  13:00:00,232.572186788,28.9609736265,0.0,0.0,62.886420148,41.4019203762,256.71005819,245.037050954,10.5075,1.16550723593
 03/21  14:00:00,228.782369642,28.9609736265,0.0,0.0,62.886420148,41.4019203762,253.598696984,241.925982931,10.5075,1.1652140528
 03/21  15:00:00,225.866681278,28.9609736265,0.0,0.0,62.886420148,41.4019203762,246.624970061,234.952264443,10.5075,1.16520561727
 03/21  16:00:00,226.510434109,28.9609736265,0.0,0.0,62.886420148,41.4019203762,241.184667706,229.51213933,10.5075,1.1650283757
 03/21  17:00:00,226.154949488,28.9609736265,0.0,0.0,62.886420148,41.4019203762,244.620956971,232.948347427,10.5075,1.16510954422
 03/21  18:00:00,224.55311844,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,243.27565815,232.770586339,9.34,1.16507181129
 03/21  19:00:00,208.530762383,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,260.54646315,250.041581236,9.34,1.16488191466
 03/21  20:00:00,190.927313457,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,273.975308559,264.637901862,8.1725,1.16490669637
 03/21  21:00:00,135.929739825,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,244.143188858,238.308562713,4.67,1.16462614524
 03/21  22:00:00,82.6129641835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,118.08087435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934290106,0.0,2.335,1.16434290106
 03/21  24:00:00,86.9453174561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,79.4710743514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,86.9866942764,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.2763319234,14.9213319234,2.335,0.02
 03/22  03:00:00,86.810328842,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.2254811192,15.7262074988,2.335,1.16427362044
 03/22  04:00:00,97.4611442438,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,31.1501333401,28.7951333401,2.335,0.02
 03/22  05:00:00,96.9146315677,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,32.8519853865,30.4969853865,2.335,0.02
 03/22  06:00:00,138.542336994,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,421.473066021,415.638821537,4.67,1.1642444833
