Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  07:00:00,140.839217766,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,387.655915932,382.965915932,4.67,0.02
 03/22  08:00:00,210.055473646,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,345.835010315,336.497943282,8.1725,1.16456703274
 03/22  09:00:00,234.344800226,28.9609736265,0.0,0.0,62.886420148,41.4019203762,299.683856898,288.011504436,10.5075,1.16485246113
 03/22  10:00:00,225.555881564,28.9609736265,0.0,0.0,62.886420148,41.4019203762,277.936209579,266.263718341,10.5075,1.16499123744
 03/22  11:00:00,257.664487959,28.9609736265,0.0159304437602,0.0,62.886420148,41.4019203762,254.811219332,243.138483477,10.5075,1.16523585436
 03/22  12:00:00,239.158185268,28.9609736265,0.0,0.0,62.886420148,41.4019203762,242.930531856,231.257711805,10.5075,1.1653200508
 03/22  13:00:00,236.768855548,28.9609736265,0.0,0.0,62.886420148,41.4019203762,229.061214096,216.243091996,10.5075,2.31062210053
 03/22  14:00:00,233.284017757,28.9609736265,0.0,0.0,62.886420148,41.4019203762,216.552644778,204.879911328,10.5075,1.16523344954
 03/22  15:00:00,229.12682935,28.9609736265,0.0,0.0,62.886420148,41.4019203762,210.177428789,198.504747101,10.5075,1.16518168822
 03/22  16:00:00,227.605747317,28.9609736265,0.0,0.0,62.886420148,41.4019203762,212.592677583,200.920165755,10.5075,1.16501182796
 03/22  17:00:00,226.416314863,28.9609736265,0.0908995134815,0.0,62.886420148,41.4019203762,209.201307786,197.528707937,10.5075,1.16509984882
 03/22  18:00:00,224.930585563,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,214.123989421,203.618970687,9.34,1.16501873395
 03/22  19:00:00,215.238468045,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,229.09358501,218.588629749,9.34,1.16495526079
 03/22  20:00:00,196.954566886,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,242.394826246,233.057550803,8.1725,1.16477544303
 03/22  21:00:00,139.679399112,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,216.147907541,211.457907541,4.67,0.02
 03/22  22:00:00,79.9160362915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945064724,0.0,2.335,1.16445064724
 03/22  23:00:00,115.394431391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,84.6046194296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,77.9540262576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926843199,0.0,2.335,1.16426843199
 03/23  02:00:00,81.9263740722,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,9.92803888079,7.57303888079,2.335,0.02
 03/23  03:00:00,90.4848762849,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,25.3105630708,22.9555630708,2.335,0.02
 03/23  04:00:00,92.8331215213,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,22.1045729061,18.6053088842,2.335,1.16426402189
 03/23  05:00:00,96.5315777958,12.6846658503,0.0,0.0,3.49369000822,9.08398230582,36.1380744655,33.7830744655,2.335,0.02
 03/23  06:00:00,138.363946277,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,428.393368776,423.703368776,4.67,0.02
 03/23  07:00:00,140.630064519,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,391.415308325,385.580777672,4.67,1.16453065317
 03/23  08:00:00,209.975145575,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,336.460226133,328.267726133,8.1725,0.02
 03/23  09:00:00,234.860113792,28.9609736265,0.0317157935068,0.0,62.886420148,41.4019203762,276.949762063,265.277376068,10.5075,1.16488599427
 03/23  10:00:00,226.215519926,28.9609736265,0.0380621082065,0.0,62.886420148,41.4019203762,245.224853226,233.552405403,10.5075,1.16494782273
 03/23  11:00:00,257.71172243,28.9609736265,0.0277128247658,0.0,62.886420148,41.4019203762,218.337270728,206.664423151,10.5075,1.1653475768
 03/23  12:00:00,239.424124166,28.9609736265,0.246342183315,0.0,62.886420148,41.4019203762,185.815066296,172.99673674,10.5075,2.31082955616
 03/23  13:00:00,238.388480067,28.9609736265,0.580789025615,0.0,62.886420148,41.4019203762,164.71107778,153.038176377,10.5075,1.16540140356
 03/23  14:00:00,234.650450235,28.9609736265,0.773522320699,0.0,62.886420148,41.4019203762,148.006314724,136.333708133,10.5075,1.16510659107
 03/23  15:00:00,232.779528336,28.9609736265,1.10296379165,0.0,62.886420148,41.4019203762,130.504851001,118.832255629,10.5075,1.16509537123
 03/23  16:00:00,233.469429104,28.9609736265,1.37852505563,0.0,62.886420148,41.4019203762,124.787730103,113.115069171,10.5075,1.16516093118
 03/23  17:00:00,232.018119117,28.9609736265,1.41502063317,0.0,62.886420148,41.4019203762,128.951187182,117.278444057,10.5075,1.16524312535
 03/23  18:00:00,228.132688736,28.9609736265,0.799329097651,0.0,41.9242800987,36.8599292233,142.677225928,132.172272419,9.34,1.16495350875
 03/23  19:00:00,217.306889851,28.9609736265,0.537999812912,0.0,41.9242800987,36.8599292233,166.160862504,155.655906354,9.34,1.16495614913
 03/23  20:00:00,199.024894842,28.9609736265,0.0528201618092,0.0,34.9369000822,32.3179380704,191.724830868,182.38754717,8.1725,1.16478369776
 03/23  21:00:00,143.303209797,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,173.22664348,167.391993177,4.67,1.164650303
 03/23  22:00:00,85.2888898799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,120.117605657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,90.1034898742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928188067,0.0,2.335,1.16428188067
 03/24  01:00:00,82.5048148396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,81.7100115541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,80.8368908977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921690671,0.0,2.335,1.16421690671
 03/24  04:00:00,102.609603202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,102.408539416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,156.183338447,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,355.949329868,350.115074403,4.67,1.16425546525
 03/24  07:00:00,152.569945531,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,329.866652918,325.176652918,4.67,0.02
 03/24  08:00:00,212.76819355,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,294.30738391,284.970299076,8.1725,1.16458483352
 03/24  09:00:00,238.293873539,28.9609736265,0.0596316023349,0.0,62.886420148,41.4019203762,251.577610367,241.050110367,10.5075,0.02
 03/24  10:00:00,228.884991658,28.9609736265,0.0343893041153,0.0,62.886420148,41.4019203762,229.035827883,217.363221203,10.5075,1.1651066806
 03/24  11:00:00,259.528090937,28.9609736265,0.120505509927,0.0,62.886420148,41.4019203762,203.66743094,190.849110311,10.5075,2.31082062935
 03/24  12:00:00,240.538303954,28.9609736265,0.396235158846,0.0,62.886420148,41.4019203762,182.73225979,171.059274016,10.5075,1.16548577385
 03/24  13:00:00,238.409631871,28.9609736265,0.651013739965,0.0,62.886420148,41.4019203762,164.728293532,153.055324289,10.5075,1.16546924258
 03/24  14:00:00,235.242430245,28.9609736265,0.837562836019,0.0,62.886420148,41.4019203762,150.851665427,138.033866474,10.5075,2.3102989525
 03/24  15:00:00,232.039773909,28.9609736265,1.11353526904,0.0,62.886420148,41.4019203762,135.411319688,123.738794668,10.5075,1.16502501983
 03/24  16:00:00,231.587410733,28.9609736265,1.35248801465,0.0,62.886420148,41.4019203762,130.288532804,118.615935378,10.5075,1.16509742642
 03/24  17:00:00,230.53655557,28.9609736265,1.41764298249,0.0,62.886420148,41.4019203762,133.213354954,121.540668439,10.5075,1.16518651445
 03/24  18:00:00,227.862436396,28.9609736265,0.837390121016,0.0,41.9242800987,36.8599292233,143.77892209,133.273840178,9.34,1.16508191155
 03/24  19:00:00,210.511926598,28.9609736265,0.585052346291,0.0,41.9242800987,36.8599292233,165.907384722,155.402596328,9.34,1.16478839428
 03/24  20:00:00,191.806871161,28.9609736265,0.145102044951,0.0,34.9369000822,32.3179380704,183.750198674,175.557698674,8.1725,0.02
 03/24  21:00:00,135.841245416,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,159.642399565,153.807753146,4.67,1.16464641967
 03/24  22:00:00,80.8568746384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,115.589208515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932755059,0.0,2.335,1.16432755059
 03/24  24:00:00,85.0316381204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,75.8864165873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559729148,0.0,1.75125,1.16434729148
 03/25  02:00:00,75.64531474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,75.4806161283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,94.7406513785,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,28.6636120147,25.7480538259,1.75125,1.16430818886
 03/25  05:00:00,94.3949642101,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,32.6340480069,30.8627980069,1.75125,0.02
 03/25  06:00:00,124.180621122,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,434.232422196,430.709922196,3.5025,0.02
 03/25  07:00:00,123.006731708,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,407.772941314,403.105895161,3.5025,1.16454615337
 03/25  08:00:00,182.477137588,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,362.03678685,356.17928685,5.8375,0.02
 03/25  09:00:00,200.230810975,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,297.154660678,286.64986514,9.34,1.16479553849
 03/25  10:00:00,228.87681376,28.9609736265,0.0661808403173,0.0,62.886420148,41.4019203762,242.744137327,231.071539689,10.5075,1.16509763758
 03/25  11:00:00,260.683675321,28.9609736265,0.0405354878076,0.0,62.886420148,41.4019203762,213.953597625,202.280696787,10.5075,1.16540083788
 03/25  12:00:00,242.391208149,28.9609736265,0.0,0.0,62.886420148,41.4019203762,207.609834206,194.791520639,10.5075,2.31081356641
 03/25  13:00:00,240.642544915,28.9609736265,0.154789417749,0.0,62.886420148,41.4019203762,198.690207784,187.017313543,10.5075,1.16539424082
 03/25  14:00:00,237.968765027,28.9609736265,0.222223889168,0.0,62.886420148,41.4019203762,193.436029503,181.763444474,10.5075,1.16508502951
 03/25  15:00:00,235.582429131,28.9609736265,0.363497518308,0.0,62.886420148,41.4019203762,181.429887279,169.757226408,10.5075,1.16516087049
 03/25  16:00:00,236.193922739,28.9609736265,0.533995433921,0.0,62.886420148,41.4019203762,166.647462418,154.974742309,10.5075,1.16522010897
 03/25  17:00:00,236.460981373,28.9609736265,0.624379614368,0.0,62.886420148,41.4019203762,161.704274039,150.031755519,10.5075,1.16501851933
 03/25  18:00:00,220.067477955,28.9609736265,0.101656934614,0.0,34.9369000822,32.3179380704,175.418799875,166.081153664,8.1725,1.16514621112
 03/25  19:00:00,182.218639202,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,185.686407094,178.683938726,5.8375,1.16496836809
 03/25  20:00:00,177.94941363,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,192.225120497,185.22285368,5.8375,1.16476681696
 03/25  21:00:00,133.980656825,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,161.0546026,156.387466284,3.5025,1.16463631578
 03/25  22:00:00,86.8113919244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,120.649222687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569777302,0.0,1.75125,1.16444777302
 03/25  24:00:00,90.0503905791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,82.1620364992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,81.0172059139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554251128,0.0,1.75125,1.16429251128
 03/26  03:00:00,80.214116782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,86.610754582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,86.4392106011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155328598,0.0,1.75125,1.1642828598
 03/26  06:00:00,129.206084934,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,325.812379682,322.289879682,3.5025,0.02
 03/26  07:00:00,132.823465092,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,281.724890837,278.202390837,3.5025,0.02
 03/26  08:00:00,165.774177669,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,235.092933712,230.426009024,3.5025,1.16442468724
 03/26  09:00:00,143.337197676,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,209.072731748,205.550231748,3.5025,0.02
 03/26  10:00:00,182.758125427,28.9609736265,0.0941911962031,0.0,27.9495200658,27.7759469175,161.732030652,153.562239148,7.005,1.16479150456
 03/26  11:00:00,218.266126322,28.9609736265,0.140414341677,0.0,27.9495200658,27.7759469175,117.480538439,109.310720212,7.005,1.16481822667
 03/26  12:00:00,234.936201302,28.9609736265,1.18820836241,0.0,41.9242800987,36.8599292233,77.6589212359,67.154058725,9.34,1.16486251089
 03/26  13:00:00,235.168623614,28.9609736265,2.19386514091,0.0,41.9242800987,36.8599292233,56.0168599089,45.511911011,9.34,1.16494889788
 03/26  14:00:00,231.768331978,28.9609736265,3.02032923072,0.0,41.9242800987,36.8599292233,38.7842785206,28.2795152112,9.34,1.16476330941
 03/26  15:00:00,228.609873545,28.9609736265,3.56462485732,0.0,41.9242800987,36.8599292233,26.3548810612,16.9948810612,9.34,0.02
 03/26  16:00:00,229.74733931,28.9609736265,3.95359156889,0.0,41.9242800987,36.8599292233,20.576011632,10.0711196038,9.34,1.16489202818
 03/26  17:00:00,200.300596225,28.9609736265,2.86579737068,0.0,27.9495200658,27.7759469175,23.6860284509,15.5161089705,7.005,1.16491948041
 03/26  18:00:00,202.701243903,28.9609736265,1.22133239813,0.0,13.9747600329,18.6919646116,42.7146202699,36.879933341,4.67,1.16468692889
 03/26  19:00:00,189.957320436,28.9609736265,0.731565634555,0.0,13.9747600329,18.6919646116,66.4779847389,61.7879847389,4.67,0.02
 03/26  20:00:00,180.443316219,28.9609736265,0.344882177974,0.0,13.9747600329,18.6919646116,94.0645667654,88.2299226361,4.67,1.16464412928
 03/26  21:00:00,159.48228329,28.9609736265,0.0559730381867,0.0,13.9747600329,18.6919646116,74.6729943546,68.8384724357,4.67,1.1645219189
 03/26  22:00:00,97.6951901324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,129.413152273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,100.777646355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552811939,0.0,1.75125,1.16427811939
 03/27  01:00:00,94.3922070695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,93.1072362038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,92.3754840697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925000712,0.0,2.335,1.16425000712
 03/27  04:00:00,98.4154395911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,97.6091278816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,151.134274531,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,203.329243412,197.49502483,4.67,1.16421858182
 03/27  07:00:00,155.189003319,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,187.414231478,182.724231478,4.67,0.02
 03/27  08:00:00,231.309881368,28.9609736265,0.257858958319,0.0,34.9369000822,32.3179380704,151.436222796,142.099033017,8.1725,1.16468977867
 03/27  09:00:00,266.865846592,28.9609736265,1.55077608788,0.0,62.886420148,41.4019203762,98.8365024552,88.3090024552,10.5075,0.02
 03/27  10:00:00,263.388959269,28.9609736265,2.54926261945,0.0,62.886420148,41.4019203762,69.5277818022,57.855224879,10.5075,1.16505692321
 03/27  11:00:00,293.394956188,28.9609736265,3.40815348047,0.0,62.886420148,41.4019203762,44.6817560431,31.863551495,10.5075,2.31070454815
 03/27  12:00:00,281.19326932,28.9609736265,4.08167960356,0.0,62.886420148,41.4019203762,24.4968268468,12.8239065785,10.5075,1.1654202683
 03/27  13:00:00,282.968779104,28.9609736265,5.09576512707,0.0,62.886420148,41.4019203762,11.6728992074,0.0,10.5075,1.16539920737
 03/27  14:00:00,281.78892297,28.9609736265,6.21570790515,0.0,62.886420148,41.4019203762,11.6726463883,0.0,10.5075,1.16514638833
 03/27  15:00:00,279.318010762,28.9609736265,7.30579499398,0.0,62.886420148,41.4019203762,11.6726504215,0.0,10.5075,1.1651504215
 03/27  16:00:00,279.248768587,28.9609736265,8.05203263647,0.0,62.886420148,41.4019203762,12.8177166944,0.0,10.5075,2.31021669435
 03/27  17:00:00,277.076849142,28.9609736265,7.95235633818,0.0,62.886420148,41.4019203762,11.6725955331,0.0,10.5075,1.16509553308
 03/27  18:00:00,269.982415727,28.9609736265,6.33549363619,0.0,41.9242800987,36.8599292233,10.8631875923,0.358200200219,9.34,1.16498739209
 03/27  19:00:00,262.287447446,28.9609736265,4.95675933549,0.0,41.9242800987,36.8599292233,11.9935706897,2.6335706897,9.34,0.02
 03/27  20:00:00,234.450145369,28.9609736265,3.51865385128,0.0,34.9369000822,32.3179380704,30.4478927658,21.1105303064,8.1725,1.16486245942
 03/27  21:00:00,167.314328426,28.9609736265,1.42276437529,0.0,13.9747600329,18.6919646116,16.319088405,10.4844692552,4.67,1.16461914983
 03/27  22:00:00,106.595225409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,139.647609223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931101201,0.0,2.335,1.16431101201
 03/27  24:00:00,113.551541281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,103.850338025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,103.610327711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928670102,0.0,2.335,1.16428670102
 03/28  03:00:00,104.50134168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,132.076046313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,132.506853063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924074816,0.0,2.335,1.16424074816
 03/28  06:00:00,184.827164248,28.9609736265,0.3999507956,0.0,13.9747600329,18.6919646116,75.7740795954,71.0840795954,4.67,0.02
 03/28  07:00:00,176.842835532,28.9609736265,0.232756071199,0.0,13.9747600329,18.6919646116,110.903519284,106.213519284,4.67,0.02
 03/28  08:00:00,239.002460181,28.9609736265,1.04842926565,0.0,34.9369000822,32.3179380704,99.4855305998,90.1483397732,8.1725,1.16469082654
 03/28  09:00:00,271.543306277,28.9609736265,2.68325749963,0.0,62.886420148,41.4019203762,73.4036958727,61.7314153521,10.5075,1.16478052063
 03/28  10:00:00,261.878657204,28.9609736265,2.93015155978,0.0,62.886420148,41.4019203762,66.8219837923,55.1493898885,10.5075,1.16509390384
 03/28  11:00:00,287.338625116,28.9609736265,3.07920166418,0.0,62.886420148,41.4019203762,59.1271569017,47.4543306859,10.5075,1.16532621579
 03/28  12:00:00,272.513775138,28.9609736265,3.31396730871,0.0,62.886420148,41.4019203762,50.4219850838,38.7490848685,10.5075,1.1654002153
 03/28  13:00:00,270.751431135,28.9609736265,3.65651175352,0.0,62.886420148,41.4019203762,41.3303573326,28.5121025378,10.5075,2.31075479478
 03/28  14:00:00,265.866709457,28.9609736265,4.03777520673,0.0,62.886420148,41.4019203762,31.8418699768,20.1690826983,10.5075,1.16528727855
 03/28  15:00:00,262.601072529,28.9609736265,4.45402285515,0.0,62.886420148,41.4019203762,23.8975932117,12.2251045395,10.5075,1.16498867222
 03/28  16:00:00,263.748387425,28.9609736265,4.6931672345,0.0,62.886420148,41.4019203762,22.6171084537,10.9445579896,10.5075,1.16505046403
 03/28  17:00:00,264.259501566,28.9609736265,4.79888156792,0.0,62.886420148,41.4019203762,24.1865599128,12.5139310691,10.5075,1.1651288437
 03/28  18:00:00,260.447666208,28.9609736265,4.05673053997,0.0,41.9242800987,36.8599292233,31.2668924128,20.761852415,9.34,1.16503999774
 03/28  19:00:00,248.770591046,28.9609736265,3.76857092829,0.0,41.9242800987,36.8599292233,40.394223422,29.8894472695,9.34,1.16477615251
 03/28  20:00:00,227.972121189,28.9609736265,3.15690775081,0.0,34.9369000822,32.3179380704,44.4049455839,35.0676624264,8.1725,1.1647831575
 03/28  21:00:00,164.251171095,28.9609736265,1.41763816676,0.0,13.9747600329,18.6919646116,17.7545604751,13.0645604751,4.67,0.02
 03/28  22:00:00,109.460212366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940253998,0.0,2.335,1.16440253998
 03/28  23:00:00,141.642550084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,115.287132896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,105.538864168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927176847,0.0,2.335,1.16427176847
 03/29  02:00:00,104.346293295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,103.957495957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,110.695212406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924180105,0.0,2.335,1.16424180105
 03/29  05:00:00,107.547062791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,159.391686424,28.9609736265,0.00507052699388,0.0,13.9747600329,18.6919646116,118.153419423,113.463419423,4.67,0.02
 03/29  07:00:00,164.905645222,28.9609736265,0.0695754375222,0.0,13.9747600329,18.6919646116,125.884292772,120.049768691,4.67,1.16452408191
 03/29  08:00:00,238.325840365,28.9609736265,0.895358510726,0.0,34.9369000822,32.3179380704,108.91939374,100.72689374,8.1725,0.02
 03/29  09:00:00,268.780110267,28.9609736265,2.14964865545,0.0,62.886420148,41.4019203762,89.0231500522,77.3507824905,10.5075,1.16486756176
 03/29  10:00:00,261.564742569,28.9609736265,2.42460494128,0.0,62.886420148,41.4019203762,80.3878882007,68.7154682842,10.5075,1.1649199165
 03/29  11:00:00,290.347482191,28.9609736265,2.99290833624,0.0,62.886420148,41.4019203762,59.4281194151,47.7553135757,10.5075,1.1653058394
 03/29  12:00:00,281.848916477,28.9609736265,3.89883824272,0.0,62.886420148,41.4019203762,31.6522127592,18.8339960795,10.5075,2.31071667966
 03/29  13:00:00,285.344028275,28.9609736265,4.6081178289,0.0,62.886420148,41.4019203762,12.5099028655,0.837071813394,10.5075,1.16533105207
 03/29  14:00:00,285.293168981,28.9609736265,5.83577831019,0.0,62.886420148,41.4019203762,11.6727893718,0.0,10.5075,1.16528937181
 03/29  15:00:00,284.989097211,28.9609736265,7.1196596937,0.0,62.886420148,41.4019203762,11.6725103755,0.0,10.5075,1.16501037548
 03/29  16:00:00,285.902662481,28.9609736265,7.92163457263,0.0,62.886420148,41.4019203762,11.6725663849,0.0,10.5075,1.16506638485
 03/29  17:00:00,285.08020348,28.9609736265,8.29439865787,0.0,62.886420148,41.4019203762,11.6726388825,0.0,10.5075,1.16513888246
 03/29  18:00:00,278.564320581,28.9609736265,7.25241973878,0.0,41.9242800987,36.8599292233,10.5050693752,0.0,9.34,1.16506937525
 03/29  19:00:00,270.961557229,28.9609736265,5.85839258858,0.0,41.9242800987,36.8599292233,11.4443552677,0.939517551826,9.34,1.16483771584
 03/29  20:00:00,242.132600219,28.9609736265,3.92031368551,0.0,34.9369000822,32.3179380704,19.9437662226,10.6064188531,8.1725,1.16484736951
 03/29  21:00:00,172.426989183,28.9609736265,1.70341382339,0.0,13.9747600329,18.6919646116,8.25152241399,3.56152241399,4.67,0.02
 03/29  22:00:00,110.349244625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947916704,0.0,2.335,1.16447916704
 03/29  23:00:00,140.787760764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,112.761421115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921933506,0.0,2.335,1.16421933506
 03/30  01:00:00,102.663701564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,101.178651549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,99.3533734554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992195736,0.0,2.335,1.1642195736
 03/30  04:00:00,105.540053044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,103.303180094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,155.596733348,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,157.910752701,153.220752701,4.67,0.02
 03/30  07:00:00,160.975491114,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,162.919471185,157.085039568,4.67,1.16443161711
 03/30  08:00:00,237.426522555,28.9609736265,0.558611338018,0.0,34.9369000822,32.3179380704,131.993314269,122.656230687,8.1725,1.16458358243
 03/30  09:00:00,271.799669009,28.9609736265,1.96115496832,0.0,62.886420148,41.4019203762,87.3307173295,76.8032173295,10.5075,0.02
 03/30  10:00:00,269.318156237,28.9609736265,3.06023408364,0.0,62.886420148,41.4019203762,58.6515642295,46.9791200168,10.5075,1.16494421276
 03/30  11:00:00,299.318475019,28.9609736265,4.05299731146,0.0,62.886420148,41.4019203762,28.4557116682,15.6377497105,10.5075,2.31046195767
 03/30  12:00:00,292.962579431,28.9609736265,5.46986800309,0.0,62.886420148,41.4019203762,11.672791097,0.0,10.5075,1.16529109702
 03/30  13:00:00,296.804935538,28.9609736265,7.30859651,0.0,62.886420148,41.4019203762,11.672765317,0.0,10.5075,1.16526531702
 03/30  14:00:00,292.928554339,28.9609736265,8.35024334936,0.0,62.886420148,41.4019203762,11.6727675366,0.0,10.5075,1.16526753663
 03/30  15:00:00,290.616780958,28.9609736265,9.28377187805,0.0,62.886420148,41.4019203762,11.672508437,0.0,10.5075,1.165008437
 03/30  16:00:00,291.491272292,28.9609736265,9.89051118655,0.0,62.886420148,41.4019203762,11.6725585851,0.0,10.5075,1.16505858514
 03/30  17:00:00,287.575859926,28.9609736265,10.1724007336,0.0,62.886420148,41.4019203762,11.672625207,0.0,10.5075,1.165125207
 03/30  18:00:00,277.293011268,28.9609736265,9.01338530593,0.0,41.9242800987,36.8599292233,10.8749975312,0.369922466706,9.34,1.16507506445
 03/30  19:00:00,269.920725902,28.9609736265,7.09197883455,0.0,41.9242800987,36.8599292233,11.7101401469,1.20526456325,9.34,1.16487558368
 03/30  20:00:00,240.732528189,28.9609736265,4.40760669091,0.0,34.9369000822,32.3179380704,15.3628865374,6.02549872347,8.1725,1.16488781389
 03/30  21:00:00,174.381041604,28.9609736265,2.29271768325,0.0,13.9747600329,18.6919646116,5.99734540245,0.162745110377,4.67,1.16460029207
 03/30  22:00:00,113.801272503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,144.430962255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931395003,0.0,2.335,1.16431395003
 03/30  24:00:00,118.041803427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,107.276084497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,105.722632361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,104.544755467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924148725,0.0,2.335,1.16424148725
 03/31  04:00:00,128.106809112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,126.631348449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,179.778781597,28.9609736265,0.1741149987,0.0,13.9747600329,18.6919646116,99.4770353375,93.642758752,4.67,1.16427658547
 03/31  07:00:00,177.494828103,28.9609736265,0.33715103616,0.0,13.9747600329,18.6919646116,105.933833058,101.243833058,4.67,0.02
 03/31  08:00:00,242.095062475,28.9609736265,1.35974333278,0.0,34.9369000822,32.3179380704,87.2005930239,77.8634308632,8.1725,1.16466216065
 03/31  09:00:00,276.061262095,28.9609736265,3.40286910502,0.0,62.886420148,41.4019203762,55.7671329315,44.0948489632,10.5075,1.16478396824
 03/31  10:00:00,270.688289894,28.9609736265,4.18221182755,0.0,62.886420148,41.4019203762,34.8309338154,23.1585268706,10.5075,1.16490694477
 03/31  11:00:00,299.818852698,28.9609736265,4.87708555525,0.0,62.886420148,41.4019203762,15.6099299232,3.93701043779,10.5075,1.16541948543
 03/31  12:00:00,288.328812799,28.9609736265,5.3890132635,0.0,62.886420148,41.4019203762,11.6730083639,0.0,10.5075,1.16550836385
 03/31  13:00:00,288.187243132,28.9609736265,6.07321951329,0.0,62.886420148,41.4019203762,11.6729807487,0.0,10.5075,1.16548074867
 03/31  14:00:00,284.51212137,28.9609736265,6.94671066046,0.0,62.886420148,41.4019203762,12.8177975562,0.0,10.5075,2.31029755624
 03/31  15:00:00,280.571589627,28.9609736265,7.67810564413,0.0,62.886420148,41.4019203762,11.6725100047,0.0,10.5075,1.1650100047
 03/31  16:00:00,280.065210822,28.9609736265,7.8439703952,0.0,62.886420148,41.4019203762,11.6725707893,0.0,10.5075,1.16507078927
 03/31  17:00:00,278.766981675,28.9609736265,7.50105856982,0.0,62.886420148,41.4019203762,11.6726480183,0.0,10.5075,1.16514801828
 03/31  18:00:00,273.235721059,28.9609736265,6.08595849833,0.0,41.9242800987,36.8599292233,10.5050344714,0.0,9.34,1.16503447138
 03/31  19:00:00,261.134988303,28.9609736265,5.02665230872,0.0,41.9242800987,36.8599292233,10.7796559513,1.41965595132,9.34,0.02
 03/31  20:00:00,238.706006081,28.9609736265,3.79587710641,0.0,34.9369000822,32.3179380704,23.2394894796,13.9020847156,8.1725,1.16490476404
 03/31  21:00:00,173.41397209,28.9609736265,1.964181136,0.0,13.9747600329,18.6919646116,6.01155962823,0.176901782011,4.67,1.16465784622
 03/31  22:00:00,117.197360308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,144.675441904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934790485,0.0,2.335,1.16434790485
 03/31  24:00:00,114.606377321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,98.0874971759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,90.7617052204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557606492,0.0,1.75125,1.16432606492
 04/01  03:00:00,84.7388532842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,86.8225777819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,83.0135144969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556092019,0.0,1.75125,1.16431092019
 04/01  06:00:00,124.229738929,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,316.772928626,313.250428626,3.5025,0.02
 04/01  07:00:00,122.729293673,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,321.289623485,316.62252626,3.5025,1.16459722583
 04/01  08:00:00,182.220849376,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,292.137405891,286.279905891,5.8375,0.02
 04/01  09:00:00,199.196252338,28.9609736265,0.0560788042104,0.0,41.9242800987,36.8599292233,247.270688857,236.765932889,9.34,1.16475596874
 04/01  10:00:00,225.301259833,28.9609736265,0.158820056956,0.0,62.886420148,41.4019203762,209.320623868,197.648137824,10.5075,1.16498604415
 04/01  11:00:00,256.806920059,28.9609736265,0.626284706997,0.0,62.886420148,41.4019203762,175.423648204,163.750872169,10.5075,1.1652760352
 04/01  12:00:00,237.396558549,28.9609736265,1.0147656262,0.0,62.886420148,41.4019203762,149.594183297,136.776153134,10.5075,2.31053016253
 04/01  13:00:00,235.577440757,28.9609736265,1.58876415775,0.0,62.886420148,41.4019203762,125.561238422,113.888502911,10.5075,1.16523551125
 04/01  14:00:00,233.919989499,28.9609736265,2.21050304718,0.0,62.886420148,41.4019203762,106.803771785,95.1310990852,10.5075,1.16517270006
 04/01  15:00:00,232.281053536,28.9609736265,2.73684620466,0.0,62.886420148,41.4019203762,94.2368493051,82.5641166,10.5075,1.16523270506
 04/01  16:00:00,233.329175314,28.9609736265,3.09565874227,0.0,62.886420148,41.4019203762,87.8545081205,76.1819772316,10.5075,1.16503088889
 04/01  17:00:00,233.987269886,28.9609736265,3.25437856455,0.0,62.886420148,41.4019203762,87.0271645441,75.354602462,10.5075,1.1650620821
 04/01  18:00:00,217.52215767,28.9609736265,1.76756208725,0.0,34.9369000822,32.3179380704,106.047827861,96.7102772476,8.1725,1.1650506134
 04/01  19:00:00,171.343760428,28.9609736265,0.510695727031,0.0,20.9621400493,23.2339557645,133.144645552,126.14229688,5.8375,1.16484867234
 04/01  20:00:00,169.657356075,28.9609736265,0.125976163202,0.0,20.9621400493,23.2339557645,159.88018878,152.87797624,5.8375,1.16471253964
 04/01  21:00:00,126.446676095,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,145.895844895,142.373344895,3.5025,0.02
 04/01  22:00:00,78.8349387317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578125272,0.0,1.75125,1.16453125272
 04/01  23:00:00,113.774635038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,83.9689762811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561868522,0.0,1.75125,1.16436868522
 04/02  01:00:00,76.3648308085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,76.0034914233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,75.6815259326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552153609,0.0,1.75125,1.16427153609
 04/02  04:00:00,82.0654060017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,85.6777509194,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,8.92708578682,7.15583578682,1.75125,0.02
 04/02  06:00:00,124.070180805,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,386.623205562,381.956358444,3.5025,1.16434711727
 04/02  07:00:00,123.301903248,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,345.404811071,341.882311071,3.5025,0.02
 04/02  08:00:00,156.113358321,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,282.138788332,277.471913977,3.5025,1.16437435479
 04/02  09:00:00,129.668156122,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,243.823305679,240.300805679,3.5025,0.02
 04/02  10:00:00,165.979311441,28.9609736265,0.0627155866598,0.0,27.9495200658,27.7759469175,197.038583612,188.868772671,7.005,1.1648109409
 04/02  11:00:00,199.864118374,28.9609736265,0.0529289641996,0.0,27.9495200658,27.7759469175,159.91161119,151.741801181,7.005,1.16481000895
 04/02  12:00:00,211.965100233,28.9609736265,0.944092854206,0.0,41.9242800987,36.8599292233,120.974697183,111.614697183,9.34,0.02
 04/02  13:00:00,211.389078665,28.9609736265,1.47951458765,0.0,41.9242800987,36.8599292233,101.96837868,91.4634038176,9.34,1.16497486288
 04/02  14:00:00,209.186400908,28.9609736265,2.14557588456,0.0,41.9242800987,36.8599292233,86.0437861357,75.5389803084,9.34,1.16480582732
 04/02  15:00:00,206.694038713,28.9609736265,2.68238491433,0.0,41.9242800987,36.8599292233,75.0918534347,64.5869874435,9.34,1.16486599121
 04/02  16:00:00,207.454582301,28.9609736265,3.0804903276,0.0,41.9242800987,36.8599292233,68.8440615683,58.3390805649,9.34,1.16498100342
 04/02  17:00:00,177.466309705,28.9609736265,1.80849901025,0.0,27.9495200658,27.7759469175,75.3328909378,67.1631093314,7.005,1.16478160635
 04/02  18:00:00,182.106376949,28.9609736265,0.737061810401,0.0,13.9747600329,18.6919646116,88.3106071906,83.6206071906,4.67,0.02
 04/02  19:00:00,163.16271845,28.9609736265,0.378476805622,0.0,13.9747600329,18.6919646116,110.25933832,104.424633842,4.67,1.16470447856
 04/02  20:00:00,159.970005859,28.9609736265,0.0550445266105,0.0,13.9747600329,18.6919646116,136.460439177,130.625863657,4.67,1.16457551997
 04/02  21:00:00,142.874562578,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,114.098515443,109.408515443,4.67,0.02
 04/02  22:00:00,80.4724711503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559110459,0.0,1.75125,1.16434110459
 04/02  23:00:00,114.947545722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,85.6350645233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,80.1836032215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926705288,0.0,2.335,1.16426705288
 04/03  02:00:00,79.6615582697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,79.124523331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,85.3045018231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473097,0.0,2.335,1.16423473097
 04/03  05:00:00,84.4596459227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,138.465757368,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,335.37113555,330.68113555,4.67,0.02
 04/03  07:00:00,137.876643209,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,302.78203192,296.947521353,4.67,1.16451056773
 04/03  08:00:00,211.540547961,28.9609736265,0.0320857650177,0.0,34.9369000822,32.3179380704,242.65701129,234.46451129,8.1725,0.02
 04/03  09:00:00,238.061811231,28.9609736265,0.417791070772,0.0,62.886420148,41.4019203762,186.875047296,175.202703997,10.5075,1.1648432989
 04/03  10:00:00,232.559960289,28.9609736265,1.03615661067,0.0,62.886420148,41.4019203762,148.904761122,137.232374091,10.5075,1.1648870318
 04/03  11:00:00,267.549317616,28.9609736265,1.914506666,0.0,62.886420148,41.4019203762,109.783156155,98.110395647,10.5075,1.16526050756
 04/03  12:00:00,254.565013081,28.9609736265,2.89086613403,0.0,62.886420148,41.4019203762,81.3797699491,68.5616708947,10.5075,2.31059905443
 04/03  13:00:00,254.221333582,28.9609736265,3.67838666122,0.0,62.886420148,41.4019203762,60.5512623886,48.8785027938,10.5075,1.16525959481
 04/03  14:00:00,251.523171926,28.9609736265,4.27038404411,0.0,62.886420148,41.4019203762,46.6477935856,34.9750834583,10.5075,1.16521012733
 04/03  15:00:00,248.72411726,28.9609736265,4.7867466961,0.0,62.886420148,41.4019203762,35.0151265089,23.3424644993,10.5075,1.16516200956
 04/03  16:00:00,248.905448175,28.9609736265,4.98010090574,0.0,62.886420148,41.4019203762,33.2419622378,21.5694891526,10.5075,1.16497308516
 04/03  17:00:00,248.194990864,28.9609736265,5.01528996393,0.0,62.886420148,41.4019203762,35.783027515,24.1104908621,10.5075,1.16503665289
 04/03  18:00:00,244.787495969,28.9609736265,4.09911162782,0.0,41.9242800987,36.8599292233,47.7955997142,37.2906397861,9.34,1.16495992811
 04/03  19:00:00,230.34017648,28.9609736265,3.32898301793,0.0,41.9242800987,36.8599292233,70.3332159674,59.8283019883,9.34,1.16491397907
 04/03  20:00:00,209.080319257,28.9609736265,2.08037528373,0.0,34.9369000822,32.3179380704,92.6292721986,83.2918603636,8.1725,1.16491183497
 04/03  21:00:00,146.9854794,28.9609736265,0.481791013153,0.0,13.9747600329,18.6919646116,71.8106988534,67.1206988534,4.67,0.02
 04/03  22:00:00,87.061183787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947633479,0.0,2.335,1.16447633479
 04/03  23:00:00,120.237742748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,91.2773332918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,83.0405848574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925064768,0.0,2.335,1.16425064768
 04/04  02:00:00,82.2457900365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,81.5605145437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,103.377661731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589558,0.0,2.335,1.16422589558
 04/04  05:00:00,102.917625041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,156.540516277,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,274.88393863,270.19393863,4.67,0.02
 04/04  07:00:00,149.786640735,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,247.302278788,241.468021361,4.67,1.16425742656
 04/04  08:00:00,216.391984004,28.9609736265,0.141601868038,0.0,34.9369000822,32.3179380704,193.625204921,185.432704921,8.1725,0.02
 04/04  09:00:00,250.24353888,28.9609736265,1.15442994895,0.0,62.886420148,41.4019203762,135.299482774,123.627135658,10.5075,1.16484711617
 04/04  10:00:00,246.726056238,28.9609736265,2.21866121548,0.0,62.886420148,41.4019203762,97.922152305,86.2496434839,10.5075,1.16500882108
 04/04  11:00:00,281.086661422,28.9609736265,3.34955479888,0.0,62.886420148,41.4019203762,64.9214741963,53.2485945368,10.5075,1.16537965945
 04/04  12:00:00,269.551380665,28.9609736265,4.36836538974,0.0,62.886420148,41.4019203762,40.3228575207,27.5045264686,10.5075,2.31083105206
 04/04  13:00:00,269.253520528,28.9609736265,5.10851135462,0.0,62.886420148,41.4019203762,21.5252466108,9.85237374479,10.5075,1.16537286606
 04/04  14:00:00,266.093156844,28.9609736265,5.65645175522,0.0,62.886420148,41.4019203762,12.4365118263,0.763945905568,10.5075,1.16506592072
 04/04  15:00:00,262.930531826,28.9609736265,6.2484661577,0.0,62.886420148,41.4019203762,11.6725364628,0.0,10.5075,1.16503646277
 04/04  16:00:00,262.808171286,28.9609736265,6.45547957367,0.0,62.886420148,41.4019203762,11.6725819327,0.0,10.5075,1.16508193273
 04/04  17:00:00,261.535224814,28.9609736265,6.41288638899,0.0,62.886420148,41.4019203762,11.672643619,0.0,10.5075,1.16514361903
 04/04  18:00:00,257.754516251,28.9609736265,5.47198203801,0.0,41.9242800987,36.8599292233,14.4549002019,3.94983494955,9.34,1.16506525232
 04/04  19:00:00,238.835737643,28.9609736265,4.78173198122,0.0,41.9242800987,36.8599292233,28.8472951684,18.3424681779,9.34,1.16482699045
 04/04  20:00:00,217.757936164,28.9609736265,3.56303167036,0.0,34.9369000822,32.3179380704,43.4524115598,34.1150841113,8.1725,1.16482744855
 04/04  21:00:00,155.425306082,28.9609736265,1.55554706237,0.0,13.9747600329,18.6919646116,21.8942796252,17.2042796252,4.67,0.02
 04/04  22:00:00,100.172252354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947363638,0.0,2.335,1.16447363638
 04/04  23:00:00,133.064442271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,105.9067874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926220117,0.0,2.335,1.16426220117
 04/05  01:00:00,96.3688009842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,95.6344815425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,94.9586774238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,101.937290676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925891963,0.0,2.335,1.16425891963
 04/05  05:00:00,101.183326257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,155.017060398,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,132.588660583,127.898660583,4.67,0.02
 04/05  07:00:00,156.393211661,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,135.410836869,129.576327194,4.67,1.16450967552
 04/05  08:00:00,236.630169283,28.9609736265,1.02573347917,0.0,34.9369000822,32.3179380704,105.60900039,97.4165003905,8.1725,0.02
 04/05  09:00:00,270.563279663,28.9609736265,2.76224225701,0.0,62.886420148,41.4019203762,73.461881886,61.7895003928,10.5075,1.16488149317
 04/05  10:00:00,263.78648992,28.9609736265,3.44360753821,0.0,62.886420148,41.4019203762,56.0682467802,44.39586194,10.5075,1.16488484013
 04/05  11:00:00,293.249319293,28.9609736265,4.23114326738,0.0,62.886420148,41.4019203762,32.7424323287,21.0697442446,10.5075,1.16518808411
 04/05  12:00:00,280.91299294,28.9609736265,5.00483720997,0.0,62.886420148,41.4019203762,17.504265968,4.68575590249,10.5075,2.31101006549
 04/05  13:00:00,279.511688685,28.9609736265,5.97080010782,0.0,62.886420148,41.4019203762,11.6729595464,0.0,10.5075,1.16545954641
 04/05  14:00:00,274.579870456,28.9609736265,6.71845759135,0.0,62.886420148,41.4019203762,11.6726514035,0.0,10.5075,1.16515140349
 04/05  15:00:00,270.813074755,28.9609736265,7.52837121643,0.0,62.886420148,41.4019203762,11.6726204103,0.0,10.5075,1.16512041026
 04/05  16:00:00,270.453837401,28.9609736265,7.70893169688,0.0,62.886420148,41.4019203762,11.6726638712,0.0,10.5075,1.16516387115
 04/05  17:00:00,268.66526258,28.9609736265,7.43433660129,0.0,62.886420148,41.4019203762,11.6727235586,0.0,10.5075,1.16522355863
 04/05  18:00:00,262.763933309,28.9609736265,5.95222744198,0.0,41.9242800987,36.8599292233,10.8396081729,0.334687549796,9.34,1.16492062306
 04/05  19:00:00,250.786092808,28.9609736265,4.71505274681,0.0,41.9242800987,36.8599292233,26.0591054093,15.5542009831,9.34,1.16490442617
 04/05  20:00:00,229.549906571,28.9609736265,3.60954480851,0.0,34.9369000822,32.3179380704,38.4853443569,29.1479411596,8.1725,1.16490319729
 04/05  21:00:00,166.077323067,28.9609736265,1.87392648528,0.0,13.9747600329,18.6919646116,14.0491522937,8.21458260632,4.67,1.16456968734
 04/05  22:00:00,106.62483953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,139.69997849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,113.524593858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926868773,0.0,2.335,1.16426868773
 04/06  01:00:00,102.581411136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,101.132882069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,100.446522224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499264961,0.0,2.335,1.164264961
 04/06  04:00:00,107.988106505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,106.92344334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,160.573011782,28.9609736265,0.00185714749771,0.0,13.9747600329,18.6919646116,127.368817963,122.678817963,4.67,0.02
 04/06  07:00:00,165.129819722,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,138.525586546,132.691117136,4.67,1.16446940993
 04/06  08:00:00,244.748483505,28.9609736265,0.794178112054,0.0,34.9369000822,32.3179380704,110.767221226,101.430111454,8.1725,1.1646097722
 04/06  09:00:00,278.885021837,28.9609736265,2.28751868797,0.0,62.886420148,41.4019203762,74.2739288097,63.7464288097,10.5075,0.02
 04/06  10:00:00,276.129605818,28.9609736265,2.94750586469,0.0,62.886420148,41.4019203762,60.5140114802,48.8415577478,10.5075,1.16495373235
 04/06  11:00:00,300.657718661,28.9609736265,3.40447039915,0.0,62.886420148,41.4019203762,47.7312962172,34.9133603472,10.5075,2.31043587
 04/06  12:00:00,288.689605989,28.9609736265,3.73699823246,0.0,62.886420148,41.4019203762,37.2070285438,25.5342701607,10.5075,1.16525838313
 04/06  13:00:00,288.156326655,28.9609736265,4.01902359584,0.0,62.886420148,41.4019203762,29.768739489,18.0957194726,10.5075,1.16552001646
 04/06  14:00:00,284.296299538,28.9609736265,4.43610073277,0.0,62.886420148,41.4019203762,19.8762741613,8.20356354153,10.5075,1.16521061981
 04/06  15:00:00,280.875351612,28.9609736265,4.83514668549,0.0,62.886420148,41.4019203762,12.9131660994,1.24075820326,10.5075,1.16490789614
 04/06  16:00:00,281.950113451,28.9609736265,5.06278481645,0.0,62.886420148,41.4019203762,11.6724808783,0.0,10.5075,1.16498087833
 04/06  17:00:00,282.08541268,28.9609736265,5.10379397119,0.0,62.886420148,41.4019203762,11.6725348095,0.0,10.5075,1.16503480945
 04/06  18:00:00,276.483110238,28.9609736265,4.31235094964,0.0,41.9242800987,36.8599292233,17.2896351438,6.78466129904,9.34,1.16497384479
 04/06  19:00:00,267.197670116,28.9609736265,3.82105515714,0.0,41.9242800987,36.8599292233,31.3200615197,20.81529559,9.34,1.16476592966
 04/06  20:00:00,248.752255352,28.9609736265,2.93047662071,0.0,34.9369000822,32.3179380704,40.3781324151,31.0408651902,8.1725,1.16476722486
 04/06  21:00:00,176.923746503,28.9609736265,1.19678571666,0.0,13.9747600329,18.6919646116,14.9260900687,9.09147093696,4.67,1.16461913173
 04/06  22:00:00,115.327586361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,145.630166184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,118.046879526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924968098,0.0,2.335,1.16424968098
 04/07  01:00:00,107.021929847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,104.354274846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,101.860026529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924547007,0.0,2.335,1.16424547007
 04/07  04:00:00,124.046172625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,122.70992306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,175.791203145,28.9609736265,0.00999119771864,0.0,13.9747600329,18.6919646116,116.886159616,112.196159616,4.67,0.02
 04/07  07:00:00,166.770519456,28.9609736265,0.0409068235283,0.0,13.9747600329,18.6919646116,125.304547021,119.470030461,4.67,1.16451655953
 04/07  08:00:00,232.134537293,28.9609736265,0.915711238327,0.0,34.9369000822,32.3179380704,112.912664096,103.575508935,8.1725,1.16465516102
 04/07  09:00:00,260.704010985,28.9609736265,2.31009581321,0.0,62.886420148,41.4019203762,91.129553096,80.602053096,10.5075,0.02
