Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  10:00:00,247.782915183,28.9609736265,2.54567016272,0.0,62.886420148,41.4019203762,89.3331664035,77.6606698358,10.5075,1.16499656772
 04/07  11:00:00,276.243896726,28.9609736265,2.96269907421,0.0,62.886420148,41.4019203762,79.9613837635,67.1433692828,10.5075,2.31051448072
 04/07  12:00:00,258.082511364,28.9609736265,3.29796490987,0.0,62.886420148,41.4019203762,69.303954194,57.6311594378,10.5075,1.16529475629
 04/07  13:00:00,254.199974839,28.9609736265,3.54771684636,0.0,62.886420148,41.4019203762,63.7045329576,52.0317778835,10.5075,1.16525507413
 04/07  14:00:00,247.501161225,28.9609736265,3.62693380019,0.0,62.886420148,41.4019203762,63.2753719059,51.6026282396,10.5075,1.16524366635
 04/07  15:00:00,243.77093938,28.9609736265,4.01265244262,0.0,62.886420148,41.4019203762,54.9379011105,43.2654259965,10.5075,1.16497511397
 04/07  16:00:00,243.505152103,28.9609736265,4.36536483121,0.0,62.886420148,41.4019203762,50.9602590747,39.2877481646,10.5075,1.16501091005
 04/07  17:00:00,239.610724851,28.9609736265,4.05796026447,0.0,62.886420148,41.4019203762,62.7645602082,51.0919973139,10.5075,1.16506289439
 04/07  18:00:00,235.660504103,28.9609736265,3.0084779672,0.0,41.9242800987,36.8599292233,78.6930256062,68.188025329,9.34,1.16500027717
 04/07  19:00:00,213.138988211,28.9609736265,2.33696431202,0.0,41.9242800987,36.8599292233,100.290390932,89.7855998284,9.34,1.16479110323
 04/07  20:00:00,194.56133952,28.9609736265,1.16023285879,0.0,34.9369000822,32.3179380704,122.780604537,113.443313816,8.1725,1.1647907212
 04/07  21:00:00,136.906226424,28.9609736265,0.0702154876994,0.0,13.9747600329,18.6919646116,103.982228364,98.1475869377,4.67,1.16464142669
 04/07  22:00:00,82.3210010298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,116.94003822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,87.4381014372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927175091,0.0,2.335,1.16427175091
 04/08  01:00:00,77.6149332567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,77.1306645315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,76.648098197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555405933,0.0,1.75125,1.16430405933
 04/08  04:00:00,82.8750288206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,82.0502234472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,124.095052469,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,336.269039337,331.602205751,3.5025,1.16433358527
 04/08  07:00:00,119.935751658,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,303.089901612,299.567401612,3.5025,0.02
 04/08  08:00:00,183.523073321,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,257.946930476,250.944812212,5.8375,1.1646182642
 04/08  09:00:00,201.429005515,28.9609736265,0.094555248792,0.0,41.9242800987,36.8599292233,215.028053029,204.523292758,9.34,1.16476027117
 04/08  10:00:00,226.924612644,28.9609736265,0.375637308728,0.0,62.886420148,41.4019203762,181.520450363,169.847880677,10.5075,1.16506968527
 04/08  11:00:00,259.599941403,28.9609736265,1.01075484954,0.0,62.886420148,41.4019203762,143.206135552,131.533465985,10.5075,1.16516956746
 04/08  12:00:00,244.684847185,28.9609736265,1.72593126734,0.0,62.886420148,41.4019203762,112.787086243,101.114110181,10.5075,1.1654760619
 04/08  13:00:00,243.879299221,28.9609736265,2.22784336494,0.0,62.886420148,41.4019203762,97.0752539111,85.4023045423,10.5075,1.16544936882
 04/08  14:00:00,242.64050849,28.9609736265,2.75368509089,0.0,62.886420148,41.4019203762,83.5443858704,71.8717155078,10.5075,1.16517036256
 04/08  15:00:00,241.032513805,28.9609736265,3.19693900361,0.0,62.886420148,41.4019203762,73.0609679784,60.2432028233,10.5075,2.3102651551
 04/08  16:00:00,240.0424168,28.9609736265,3.15380571815,0.0,62.886420148,41.4019203762,75.5813964539,63.9088298582,10.5075,1.16506659561
 04/08  17:00:00,238.363613443,28.9609736265,2.94092799268,0.0,62.886420148,41.4019203762,85.2058708138,73.5332936377,10.5075,1.16507717614
 04/08  18:00:00,223.172253073,28.9609736265,1.7255834276,0.0,34.9369000822,32.3179380704,96.5195660879,87.1820284001,8.1725,1.16503768778
 04/08  19:00:00,180.758222242,28.9609736265,0.684680401043,0.0,20.9621400493,23.2339557645,108.094876046,102.237376046,5.8375,0.02
 04/08  20:00:00,177.711906014,28.9609736265,0.449564897911,0.0,20.9621400493,23.2339557645,122.80939913,115.807091356,5.8375,1.16480777444
 04/08  21:00:00,133.243351665,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,94.0454113509,89.3783619688,3.5025,1.16454938204
 04/08  22:00:00,86.8443111566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,120.115829111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567353678,0.0,1.75125,1.16442353678
 04/08  24:00:00,88.9579065379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,79.3169572186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555893243,0.0,1.75125,1.16430893243
 04/09  02:00:00,78.6188873521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,78.2596091716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,84.4546495748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554802287,0.0,1.75125,1.16429802287
 04/09  05:00:00,83.4220953189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,125.170506448,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,318.62452133,315.10202133,3.5025,0.02
 04/09  07:00:00,120.567601901,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,314.775912152,310.109063819,3.5025,1.16434833245
 04/09  08:00:00,155.833015063,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,281.209839914,277.687339914,3.5025,0.02
 04/09  09:00:00,128.58739241,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,270.651497342,265.984573712,3.5025,1.1644236295
 04/09  10:00:00,163.48413068,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,239.347026869,232.322026869,7.005,0.02
 04/09  11:00:00,194.450663202,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,225.291229368,217.12139852,7.005,1.16483084778
 04/09  12:00:00,202.024096773,28.9609736265,0.063354678857,0.0,41.9242800987,36.8599292233,200.417630641,189.912687568,9.34,1.16494307265
 04/09  13:00:00,199.945373464,28.9609736265,0.199998544972,0.0,41.9242800987,36.8599292233,179.901402541,169.396595927,9.34,1.1648066136
 04/09  14:00:00,196.782511777,28.9609736265,0.484877440358,0.0,41.9242800987,36.8599292233,163.137883349,152.633082011,9.34,1.16480133773
 04/09  15:00:00,193.764130141,28.9609736265,0.673565034796,0.0,41.9242800987,36.8599292233,150.114953162,140.754953162,9.34,0.02
 04/09  16:00:00,193.878003898,28.9609736265,0.785787760496,0.0,41.9242800987,36.8599292233,146.072645032,135.567740399,9.34,1.1649046329
 04/09  17:00:00,164.527437956,28.9609736265,0.0204501470107,0.0,27.9495200658,27.7759469175,168.27440596,160.104496115,7.005,1.16490984507
 04/09  18:00:00,170.808847461,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,179.930444811,174.095781377,4.67,1.16466343395
 04/09  19:00:00,153.694392016,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.799524627,193.109524627,4.67,0.02
 04/09  20:00:00,154.529018276,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,226.23231483,220.397712472,4.67,1.16460235736
 04/09  21:00:00,140.032982209,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,198.151680574,192.317214457,4.67,1.16446611632
 04/09  22:00:00,78.1684878753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,113.280806835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,82.9407500166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155475271,0.0,1.75125,1.1642975271
 04/10  01:00:00,78.0808176426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,77.843364268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,77.6216317217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992501915,0.0,2.335,1.1642501915
 04/10  04:00:00,92.4920775141,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.2917874087,14.9367874087,2.335,0.02
 04/10  05:00:00,92.1703852901,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.5552550294,17.2002550294,2.335,0.02
 04/10  06:00:00,138.05471147,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,412.686566037,407.996566037,4.67,0.02
 04/10  07:00:00,133.480274873,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,379.222464331,373.388014205,4.67,1.16445012563
 04/10  08:00:00,209.731790372,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,324.196701205,314.859617774,8.1725,1.16458343079
 04/10  09:00:00,234.191800022,28.9609736265,0.048577680494,0.0,62.886420148,41.4019203762,268.064348821,257.536848821,10.5075,0.02
 04/10  10:00:00,224.939589989,28.9609736265,0.0285961026273,0.0,62.886420148,41.4019203762,238.076838879,226.404311106,10.5075,1.16502777261
 04/10  11:00:00,256.149883054,28.9609736265,0.183716834703,0.0,62.886420148,41.4019203762,202.475261682,190.802554067,10.5075,1.16520761581
 04/10  12:00:00,236.723341253,28.9609736265,0.448549880571,0.0,62.886420148,41.4019203762,185.408836256,172.590322781,10.5075,2.31101347498
 04/10  13:00:00,233.507992896,28.9609736265,0.526893351521,0.0,62.886420148,41.4019203762,175.999589092,164.326641754,10.5075,1.16544733796
 04/10  14:00:00,230.023720575,28.9609736265,0.726170100646,0.0,62.886420148,41.4019203762,161.722061496,150.049428004,10.5075,1.16513349252
 04/10  15:00:00,227.195698611,28.9609736265,1.05000509684,0.0,62.886420148,41.4019203762,145.403165131,133.730571228,10.5075,1.16509390329
 04/10  16:00:00,228.185285505,28.9609736265,1.59500540011,0.0,62.886420148,41.4019203762,129.551185375,117.878557499,10.5075,1.16512787569
 04/10  17:00:00,229.631852524,28.9609736265,1.95577973734,0.0,62.886420148,41.4019203762,120.185027869,108.512349995,10.5075,1.16517787431
 04/10  18:00:00,229.016343074,28.9609736265,1.44256751568,0.0,41.9242800987,36.8599292233,123.463083625,112.957993682,9.34,1.16508994305
 04/10  19:00:00,215.236491705,28.9609736265,1.11414649067,0.0,41.9242800987,36.8599292233,136.78263369,126.27778911,9.34,1.16484458017
 04/10  20:00:00,198.816241461,28.9609736265,0.520070278405,0.0,34.9369000822,32.3179380704,160.740482553,151.403147432,8.1725,1.16483512126
 04/10  21:00:00,140.742691778,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,149.763984346,145.073984346,4.67,0.02
 04/10  22:00:00,81.2548600259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947042434,0.0,2.335,1.16447042434
 04/10  23:00:00,116.345273579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,86.736982835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926387257,0.0,2.335,1.16426387257
 04/11  01:00:00,79.2332166781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,78.9395428165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,78.6395039542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,100.902018882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925692315,0.0,2.335,1.16425692315
 04/11  05:00:00,100.71657084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,155.306781685,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,337.723920223,333.033920223,4.67,0.02
 04/11  07:00:00,143.902416887,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,297.893382289,292.058882102,4.67,1.16450018651
 04/11  08:00:00,211.918608471,28.9609736265,0.0348529844436,0.0,34.9369000822,32.3179380704,237.816580432,229.624080432,8.1725,0.02
 04/11  09:00:00,238.72824045,28.9609736265,0.455701395631,0.0,62.886420148,41.4019203762,179.674377223,168.002017409,10.5075,1.16485981352
 04/11  10:00:00,234.32635461,28.9609736265,1.16613971908,0.0,62.886420148,41.4019203762,140.871790446,129.199223524,10.5075,1.16506692188
 04/11  11:00:00,270.649914244,28.9609736265,2.20797448568,0.0,62.886420148,41.4019203762,100.766885972,89.0939673794,10.5075,1.16541859261
 04/11  12:00:00,258.380838509,28.9609736265,3.00548976096,0.0,62.886420148,41.4019203762,76.1232369587,63.3048697747,10.5075,2.31086718404
 04/11  13:00:00,258.295698366,28.9609736265,3.87651244735,0.0,62.886420148,41.4019203762,54.1120175263,42.4391459416,10.5075,1.16537158469
 04/11  14:00:00,255.563837305,28.9609736265,4.70569236777,0.0,62.886420148,41.4019203762,36.6509615758,24.9784049572,10.5075,1.16505661863
 04/11  15:00:00,251.824817904,28.9609736265,5.28754919269,0.0,62.886420148,41.4019203762,26.0657412389,14.3932261099,10.5075,1.16501512907
 04/11  16:00:00,251.648019727,28.9609736265,5.38537385184,0.0,62.886420148,41.4019203762,25.6351233666,13.9625760913,10.5075,1.16504727532
 04/11  17:00:00,251.140648287,28.9609736265,5.34103619875,0.0,62.886420148,41.4019203762,28.3288435544,16.6562481884,10.5075,1.16509536604
 04/11  18:00:00,248.266395227,28.9609736265,4.40724072761,0.0,41.9242800987,36.8599292233,37.8866955691,27.381689707,9.34,1.16500586213
 04/11  19:00:00,228.296144969,28.9609736265,3.69747901649,0.0,41.9242800987,36.8599292233,57.1132285686,46.6084693243,9.34,1.16475924424
 04/11  20:00:00,208.485751725,28.9609736265,2.47997136034,0.0,34.9369000822,32.3179380704,76.908190325,67.5709422402,8.1725,1.16474808487
 04/11  21:00:00,148.089225387,28.9609736265,0.678168156769,0.0,13.9747600329,18.6919646116,53.1777663941,48.4877663941,4.67,0.02
 04/11  22:00:00,94.4249862328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944204384,0.0,2.335,1.16444204384
 04/11  23:00:00,128.8248678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,101.963567722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,91.4262830021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926529299,0.0,2.335,1.16426529299
 04/12  02:00:00,89.3848804476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,88.8199379124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,95.0692284342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923606903,0.0,2.335,1.16423606903
 04/12  05:00:00,94.3508543926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,148.016389387,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,221.044291688,216.354291688,4.67,0.02
 04/12  07:00:00,147.472169997,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,208.482028947,202.647618537,4.67,1.16441041021
 04/12  08:00:00,226.475103386,28.9609736265,0.226786016653,0.0,34.9369000822,32.3179380704,160.255111988,152.062611988,8.1725,0.02
 04/12  09:00:00,261.193045433,28.9609736265,1.24695538045,0.0,62.886420148,41.4019203762,116.592965673,104.920608323,10.5075,1.16485734946
 04/12  10:00:00,256.568545916,28.9609736265,1.65304544223,0.0,62.886420148,41.4019203762,101.701605403,90.0291326542,10.5075,1.16497274931
 04/12  11:00:00,286.8154955,28.9609736265,2.02696788707,0.0,62.886420148,41.4019203762,85.6053391398,73.932517359,10.5075,1.16532178074
 04/12  12:00:00,276.385066326,28.9609736265,2.36252659988,0.0,62.886420148,41.4019203762,76.3516376627,63.5334697332,10.5075,2.31066792941
 04/12  13:00:00,281.566538801,28.9609736265,3.10431195547,0.0,62.886420148,41.4019203762,57.6052319405,45.9324628169,10.5075,1.16526912365
 04/12  14:00:00,281.822723974,28.9609736265,3.78751115444,0.0,62.886420148,41.4019203762,42.0724336549,30.3997291003,10.5075,1.1652045546
 04/12  15:00:00,281.200248401,28.9609736265,4.2692472217,0.0,62.886420148,41.4019203762,29.4224201717,17.7497788242,10.5075,1.16514134748
 04/12  16:00:00,283.332031369,28.9609736265,4.56837392568,0.0,62.886420148,41.4019203762,22.1842827345,10.5116074424,10.5075,1.16517529211
 04/12  17:00:00,283.851090737,28.9609736265,4.60796490053,0.0,62.886420148,41.4019203762,22.7401667464,11.0676812801,10.5075,1.16498546631
 04/12  18:00:00,276.858515742,28.9609736265,3.68704535875,0.0,41.9242800987,36.8599292233,34.8849688254,24.3800744872,9.34,1.16489433816
 04/12  19:00:00,265.448157217,28.9609736265,3.04092131184,0.0,41.9242800987,36.8599292233,53.9999762503,43.4951417635,9.34,1.16483448678
 04/12  20:00:00,246.744110668,28.9609736265,2.15286455998,0.0,34.9369000822,32.3179380704,64.6217159295,55.2843983176,8.1725,1.16481761194
 04/12  21:00:00,177.528770221,28.9609736265,0.697235791873,0.0,13.9747600329,18.6919646116,30.2793878714,25.5893878714,4.67,0.02
 04/12  22:00:00,116.256410971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943040453,0.0,2.335,1.16443040453
 04/12  23:00:00,145.435570337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,117.599859428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,106.96865973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929334936,0.0,2.335,1.16429334936
 04/13  02:00:00,104.378616249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,102.259871388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,106.154730149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925555399,0.0,2.335,1.16425555399
 04/13  05:00:00,102.972581853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,151.761358586,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,215.370897498,210.680897498,4.67,0.02
 04/13  07:00:00,146.94821447,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,224.720466953,218.886061896,4.67,1.16440505712
 04/13  08:00:00,220.528836812,28.9609736265,0.0674521532805,0.0,34.9369000822,32.3179380704,204.703310411,196.510810411,8.1725,0.02
 04/13  09:00:00,245.643008589,28.9609736265,0.373047139094,0.0,62.886420148,41.4019203762,182.48737648,170.815050366,10.5075,1.16482611459
 04/13  10:00:00,235.208788516,28.9609736265,0.45412263978,0.0,62.886420148,41.4019203762,182.379585217,170.707018944,10.5075,1.16506627286
 04/13  11:00:00,264.601095834,28.9609736265,0.535102949144,0.0,62.886420148,41.4019203762,175.215346448,163.542649416,10.5075,1.16519703154
 04/13  12:00:00,244.330853437,28.9609736265,0.63207529619,0.0,62.886420148,41.4019203762,169.312910409,157.63989248,10.5075,1.16551792839
 04/13  13:00:00,241.306635016,28.9609736265,0.622935106598,0.0,62.886420148,41.4019203762,173.305003712,160.486600167,10.5075,2.31090354475
 04/13  14:00:00,237.075842802,28.9609736265,0.682257026895,0.0,62.886420148,41.4019203762,168.608520252,156.935948429,10.5075,1.16507182318
 04/13  15:00:00,233.498153139,28.9609736265,0.768102055586,0.0,62.886420148,41.4019203762,162.494400022,150.82189316,10.5075,1.16500686175
 04/13  16:00:00,233.215599443,28.9609736265,0.772700448529,0.0,62.886420148,41.4019203762,164.208210971,152.535671989,10.5075,1.16503898184
 04/13  17:00:00,232.66971534,28.9609736265,0.74970163792,0.0,62.886420148,41.4019203762,168.826287684,157.153700694,10.5075,1.16508698933
 04/13  18:00:00,230.515807042,28.9609736265,0.454599405551,0.0,41.9242800987,36.8599292233,176.349343097,165.84436889,9.34,1.16497420675
 04/13  19:00:00,217.555819736,28.9609736265,0.279066290792,0.0,41.9242800987,36.8599292233,190.635502835,180.130622086,9.34,1.16488074846
 04/13  20:00:00,200.704602128,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,205.21858994,197.02608994,8.1725,0.02
 04/13  21:00:00,142.176225929,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,179.093140025,173.258495629,4.67,1.16464439605
 04/13  22:00:00,83.8129078744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939076242,0.0,2.335,1.16439076242
 04/13  23:00:00,118.802854376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,88.0508395133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,80.1713658562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,79.2153668584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929360259,0.0,2.335,1.16429360259
 04/14  03:00:00,78.6393289145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,100.889418763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,100.728974965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924735583,0.0,2.335,1.16424735583
 04/14  06:00:00,155.356170391,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,343.629692886,338.939692886,4.67,0.02
 04/14  07:00:00,143.749184618,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,312.104387157,307.414387157,4.67,0.02
 04/14  08:00:00,210.984719278,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,271.442995978,262.105841161,8.1725,1.16465481686
 04/14  09:00:00,236.38082102,28.9609736265,0.0960003432475,0.0,62.886420148,41.4019203762,230.138307186,218.465949842,10.5075,1.16485734436
 04/14  10:00:00,228.431335036,28.9609736265,0.067277541326,0.0,62.886420148,41.4019203762,209.605711806,197.933295943,10.5075,1.16491586283
 04/14  11:00:00,260.059351974,28.9609736265,0.418622685348,0.0,62.886420148,41.4019203762,182.468980675,170.796157982,10.5075,1.16532269235
 04/14  12:00:00,241.965438407,28.9609736265,0.670407060723,0.0,62.886420148,41.4019203762,163.515388799,151.842526455,10.5075,1.16536234453
 04/14  13:00:00,239.060255617,28.9609736265,0.817692795041,0.0,62.886420148,41.4019203762,150.67712079,137.859033524,10.5075,2.3105872661
 04/14  14:00:00,235.694063726,28.9609736265,1.31334781281,0.0,62.886420148,41.4019203762,131.594272289,119.921610035,10.5075,1.16516225409
 04/14  15:00:00,232.763451644,28.9609736265,1.79751212966,0.0,62.886420148,41.4019203762,118.266998636,106.594422928,10.5075,1.16507570762
 04/14  16:00:00,232.645108233,28.9609736265,2.08247563193,0.0,62.886420148,41.4019203762,112.936057404,101.263447758,10.5075,1.16510964597
 04/14  17:00:00,232.109658061,28.9609736265,2.30553287124,0.0,62.886420148,41.4019203762,108.809764595,97.1371051371,10.5075,1.16515945797
 04/14  18:00:00,229.998808232,28.9609736265,1.79501734835,0.0,41.9242800987,36.8599292233,112.223082125,101.718057006,9.34,1.16502511839
 04/14  19:00:00,208.373120015,28.9609736265,1.20372565498,0.0,41.9242800987,36.8599292233,134.613112682,125.253112682,9.34,0.02
 04/14  20:00:00,192.602136888,28.9609736265,0.441902671727,0.0,34.9369000822,32.3179380704,167.997196856,158.659819876,8.1725,1.16487698
 04/14  21:00:00,136.474089513,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,153.560060178,147.72544368,4.67,1.16461649823
 04/14  22:00:00,82.3695403622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,117.287796422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929893646,0.0,2.335,1.16429893646
 04/14  24:00:00,87.7935252053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,77.9390419739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,76.999585118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559934936,0.0,1.75125,1.16434934936
 04/15  03:00:00,76.2865775133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,82.4205740022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,81.787309123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556634169,0.0,1.75125,1.16431634169
 04/15  06:00:00,120.773761317,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,372.2821749,368.7596749,3.5025,0.02
 04/15  07:00:00,119.84347935,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,336.280207153,331.613204146,3.5025,1.16450300607
 04/15  08:00:00,183.357069825,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,282.618489728,276.760989728,5.8375,0.02
 04/15  09:00:00,201.726187449,28.9609736265,0.0842278620649,0.0,41.9242800987,36.8599292233,227.41856748,216.913826195,9.34,1.16474128573
 04/15  10:00:00,228.191619738,28.9609736265,0.347621015966,0.0,62.886420148,41.4019203762,182.171540178,170.49898767,10.5075,1.16505250804
 04/15  11:00:00,261.389860345,28.9609736265,0.998770728052,0.0,62.886420148,41.4019203762,142.518532602,130.84594344,10.5075,1.16508916188
 04/15  12:00:00,246.674169844,28.9609736265,1.72723761748,0.0,62.886420148,41.4019203762,111.780076452,100.107219769,10.5075,1.16535668311
 04/15  13:00:00,247.802881464,28.9609736265,2.46423043021,0.0,62.886420148,41.4019203762,88.7683757906,75.9503034226,10.5075,2.31057236793
 04/15  14:00:00,246.853168163,28.9609736265,3.18379713118,0.0,62.886420148,41.4019203762,68.5211043395,56.848473978,10.5075,1.16513036147
 04/15  15:00:00,245.761448061,28.9609736265,3.9729194762,0.0,62.886420148,41.4019203762,51.8113538661,40.1386946959,10.5075,1.16515917015
 04/15  16:00:00,247.57623839,28.9609736265,4.49156067768,0.0,62.886420148,41.4019203762,41.300380642,29.6277085784,10.5075,1.1651720636
 04/15  17:00:00,245.215121433,28.9609736265,4.26563566932,0.0,62.886420148,41.4019203762,49.3545875432,37.6819184739,10.5075,1.16516906935
 04/15  18:00:00,228.353715899,28.9609736265,2.71818931065,0.0,34.9369000822,32.3179380704,68.3194404752,58.9818234903,8.1725,1.1651169849
 04/15  19:00:00,183.762593432,28.9609736265,1.06466775369,0.0,20.9621400493,23.2339557645,88.9601168336,81.9577831411,5.8375,1.16483369248
 04/15  20:00:00,181.73638095,28.9609736265,0.808190057158,0.0,20.9621400493,23.2339557645,98.3847774818,92.5272774818,5.8375,0.02
 04/15  21:00:00,135.690691123,28.9609736265,0.0911926615969,0.0,6.98738001645,14.1499734587,75.2932942934,70.6261810197,3.5025,1.16461327364
 04/15  22:00:00,87.1980939143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,120.137854929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562668125,0.0,1.75125,1.16437668125
 04/15  24:00:00,90.8209877493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,82.162384605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553071792,0.0,1.75125,1.16428071792
 04/16  02:00:00,80.8293431795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,79.7604274789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,85.3898216954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551846314,0.0,1.75125,1.16426846314
 04/16  05:00:00,84.2943201277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,122.417835911,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,298.926120248,295.403620248,3.5025,0.02
 04/16  07:00:00,121.737049167,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,271.37619916,266.709312265,3.5025,1.16438689548
 04/16  08:00:00,158.413877368,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,221.596974568,218.074474568,3.5025,0.02
 04/16  09:00:00,133.419569974,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,196.016891148,191.349938822,3.5025,1.16445232604
 04/16  10:00:00,171.10899783,28.9609736265,0.12351759012,0.0,27.9495200658,27.7759469175,161.176965218,154.151965218,7.005,0.02
 04/16  11:00:00,203.797560874,28.9609736265,0.223669250467,0.0,27.9495200658,27.7759469175,136.755705306,128.585864656,7.005,1.16484064951
 04/16  12:00:00,216.09615936,28.9609736265,1.27360970875,0.0,41.9242800987,36.8599292233,107.714995422,97.2100586654,9.34,1.16493675706
 04/16  13:00:00,215.731995982,28.9609736265,1.87501282017,0.0,41.9242800987,36.8599292233,92.2819166674,81.7771255611,9.34,1.16479110627
 04/16  14:00:00,213.049248996,28.9609736265,2.43910279281,0.0,41.9242800987,36.8599292233,79.2653075566,68.7605340168,9.34,1.16477353983
 04/16  15:00:00,210.119024128,28.9609736265,2.92275556925,0.0,41.9242800987,36.8599292233,68.5893405914,59.2293405914,9.34,0.02
 04/16  16:00:00,210.167288941,28.9609736265,3.22975463259,0.0,41.9242800987,36.8599292233,64.4157082907,53.9108457281,9.34,1.16486256265
 04/16  17:00:00,178.985617567,28.9609736265,1.90890239565,0.0,27.9495200658,27.7759469175,72.2650499611,64.0951946596,7.005,1.16485530148
 04/16  18:00:00,183.977039925,28.9609736265,0.901979162657,0.0,13.9747600329,18.6919646116,80.0661921197,74.2315910161,4.67,1.16460110364
 04/16  19:00:00,166.609257784,28.9609736265,0.658571620581,0.0,13.9747600329,18.6919646116,91.6074334676,86.9174334676,4.67,0.02
 04/16  20:00:00,164.311281439,28.9609736265,0.363053191968,0.0,13.9747600329,18.6919646116,110.349391295,104.514861615,4.67,1.16452967932
 04/16  21:00:00,147.858899827,28.9609736265,0.16300306103,0.0,13.9747600329,18.6919646116,80.5082002694,75.8182002694,4.67,0.02
 04/16  22:00:00,87.2842534107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564932949,0.0,1.75125,1.16439932949
 04/16  23:00:00,121.744630746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,93.9778415497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554348715,0.0,1.75125,1.16429348715
 04/17  01:00:00,87.7927258789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,87.0593649608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,86.7220967371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,92.6929169338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923059901,0.0,2.335,1.16423059901
 04/17  05:00:00,91.5507774668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,139.834560463,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,256.144500365,251.454500365,4.67,0.02
 04/17  07:00:00,139.093331502,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,258.365187892,252.530721785,4.67,1.16446610712
 04/17  08:00:00,214.795851435,28.9609736265,0.0606804815277,0.0,34.9369000822,32.3179380704,220.126977256,211.934477256,8.1725,0.02
 04/17  09:00:00,239.901472,28.9609736265,0.502202034885,0.0,62.886420148,41.4019203762,177.155485824,165.48311557,10.5075,1.16487025454
 04/17  10:00:00,231.403375068,28.9609736265,0.770698018842,0.0,62.886420148,41.4019203762,160.536501614,148.863997736,10.5075,1.1650038785
 04/17  11:00:00,260.920506379,28.9609736265,0.801853535483,0.0,62.886420148,41.4019203762,156.566391062,144.893552747,10.5075,1.16533831442
 04/17  12:00:00,240.685866371,28.9609736265,0.838564246728,0.0,62.886420148,41.4019203762,157.371799373,144.553630149,10.5075,2.31066922421
 04/17  13:00:00,237.490497293,28.9609736265,0.901384429498,0.0,62.886420148,41.4019203762,152.401635745,140.728880738,10.5075,1.16525500646
 04/17  14:00:00,233.233842651,28.9609736265,0.941384737651,0.0,62.886420148,41.4019203762,151.220910394,139.548228923,10.5075,1.16518147124
 04/17  15:00:00,229.274318703,28.9609736265,1.03250098291,0.0,62.886420148,41.4019203762,151.973644952,140.301035589,10.5075,1.16510936296
 04/17  16:00:00,228.191615779,28.9609736265,0.887985730657,0.0,62.886420148,41.4019203762,162.028371702,150.355738588,10.5075,1.1651331138
 04/17  17:00:00,226.781470525,28.9609736265,0.752025631021,0.0,62.886420148,41.4019203762,176.903948206,165.231275596,10.5075,1.16517260992
 04/17  18:00:00,225.11180221,28.9609736265,0.350289846139,0.0,41.9242800987,36.8599292233,192.784359033,182.27930594,9.34,1.16505309334
 04/17  19:00:00,211.879660119,28.9609736265,0.16826665095,0.0,41.9242800987,36.8599292233,206.898597559,196.393830253,9.34,1.16476730564
 04/17  20:00:00,196.990634307,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,218.989960694,209.652719076,8.1725,1.1647416183
 04/17  21:00:00,139.939275094,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,186.150271289,181.460271289,4.67,0.02
 04/17  22:00:00,80.5393832117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994553121,0.0,2.335,1.1644553121
 04/17  23:00:00,115.852562402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,85.5029359925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,78.4708290636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992846176,0.0,2.335,1.1642846176
 04/18  02:00:00,78.2373263537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,78.0136258831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,100.345540476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,104.459314315,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,10.0589461448,6.55970610879,2.335,1.16424003603
 04/18  06:00:00,151.622595764,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,356.583964161,351.893964161,4.67,0.02
 04/18  07:00:00,143.259297149,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,332.795604982,326.961178876,4.67,1.16442610627
 04/18  08:00:00,210.518589527,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,288.203011773,280.010511773,8.1725,0.02
 04/18  09:00:00,235.772361622,28.9609736265,0.0764510024213,0.0,62.886420148,41.4019203762,247.401868364,235.729555494,10.5075,1.16481286967
 04/18  10:00:00,226.790567259,28.9609736265,0.0162502443736,0.0,62.886420148,41.4019203762,227.29249918,215.620048825,10.5075,1.1649503548
 04/18  11:00:00,257.455634445,28.9609736265,0.0693687411201,0.0,62.886420148,41.4019203762,208.101169725,196.428325031,10.5075,1.16534469445
 04/18  12:00:00,238.017087997,28.9609736265,0.331407830354,0.0,62.886420148,41.4019203762,190.21481666,178.541941383,10.5075,1.16537527704
 04/18  13:00:00,234.550474292,28.9609736265,0.574251002787,0.0,62.886420148,41.4019203762,172.895726692,160.077637522,10.5075,2.31058916918
 04/18  14:00:00,230.777921295,28.9609736265,0.730489444728,0.0,62.886420148,41.4019203762,159.10128248,147.428630058,10.5075,1.16515242172
 04/18  15:00:00,227.382803698,28.9609736265,0.854434992011,0.0,62.886420148,41.4019203762,149.848634751,138.176075879,10.5075,1.16505887258
 04/18  16:00:00,227.247192954,28.9609736265,0.893243936384,0.0,62.886420148,41.4019203762,149.063330908,137.390746416,10.5075,1.16508449241
 04/18  17:00:00,227.115722312,28.9609736265,0.904400312188,0.0,62.886420148,41.4019203762,150.699988527,139.027362713,10.5075,1.16512581478
 04/18  18:00:00,226.16509182,28.9609736265,0.6368504833,0.0,41.9242800987,36.8599292233,157.250464788,146.745479718,9.34,1.16498506967
 04/18  19:00:00,206.254265009,28.9609736265,0.485048946806,0.0,41.9242800987,36.8599292233,169.601926766,160.241926766,9.34,0.02
 04/18  20:00:00,191.42965125,28.9609736265,0.0967760867433,0.0,34.9369000822,32.3179380704,185.036428787,175.69909757,8.1725,1.16483121739
 04/18  21:00:00,135.729894897,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,158.570712511,152.736147164,4.67,1.16456534717
 04/18  22:00:00,81.0395617689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,116.270214955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932982085,0.0,2.335,1.16432982085
 04/18  24:00:00,86.5513491271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,79.3578491379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,79.1424877696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928170986,0.0,2.335,1.16428170986
 04/19  03:00:00,78.9478117512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,85.4865651275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,85.0621339076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,136.419195297,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,321.822270109,315.987995106,4.67,1.16427500292
 04/19  07:00:00,138.81538406,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,297.406975675,292.716975675,4.67,0.02
 04/19  08:00:00,216.175073109,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,266.485073143,257.148015922,8.1725,1.16455722127
 04/19  09:00:00,243.473636045,28.9609736265,0.0630844239466,0.0,62.886420148,41.4019203762,236.010342729,224.338058901,10.5075,1.16478382757
 04/19  10:00:00,233.941676339,28.9609736265,0.0,0.0,62.886420148,41.4019203762,223.485520572,211.813153827,10.5075,1.16486674462
 04/19  11:00:00,264.926354266,28.9609736265,0.0488013175161,0.0,62.886420148,41.4019203762,203.249040017,191.576219746,10.5075,1.16532027112
 04/19  12:00:00,247.855661072,28.9609736265,0.210899752007,0.0,62.886420148,41.4019203762,191.163647035,179.490778719,10.5075,1.16536831597
 04/19  13:00:00,246.282438702,28.9609736265,0.372220335018,0.0,62.886420148,41.4019203762,178.035916174,166.363110713,10.5075,1.1653054613
 04/19  14:00:00,243.878833979,28.9609736265,0.544394801247,0.0,62.886420148,41.4019203762,161.582695598,149.91017179,10.5075,1.16502380844
 04/19  15:00:00,241.940217658,28.9609736265,0.680333635864,0.0,62.886420148,41.4019203762,148.224454849,136.551967627,10.5075,1.16498722164
 04/19  16:00:00,242.684387848,28.9609736265,0.818529879153,0.0,62.886420148,41.4019203762,137.292973609,125.6204745,10.5075,1.16499910855
 04/19  17:00:00,241.917654864,28.9609736265,0.856417545856,0.0,62.886420148,41.4019203762,137.670070036,125.997543439,10.5075,1.16502659731
 04/19  18:00:00,238.438628971,28.9609736265,0.511069756065,0.0,41.9242800987,36.8599292233,153.152209208,142.647266101,9.34,1.1649431066
 04/19  19:00:00,223.723178858,28.9609736265,0.359063716121,0.0,41.9242800987,36.8599292233,167.35045687,156.845553913,9.34,1.16490295733
 04/19  20:00:00,210.341593718,28.9609736265,0.0621580195349,0.0,34.9369000822,32.3179380704,176.067548753,166.730171372,8.1725,1.16487738081
 04/19  21:00:00,151.263908402,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,146.421171175,141.731171175,4.67,0.02
 04/19  22:00:00,93.8636498562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946317485,0.0,2.335,1.16446317485
 04/19  23:00:00,127.953573925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,98.2368266337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922911751,0.0,2.335,1.16422911751
 04/20  01:00:00,89.8860078248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,88.6050467252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,87.7196587336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921635233,0.0,2.335,1.16421635233
 04/20  04:00:00,93.1567445457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,91.3639814906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,139.768305165,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,326.686173954,321.996173954,4.67,0.02
 04/20  07:00:00,140.014828953,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,299.331647842,293.49724355,4.67,1.16440429154
 04/20  08:00:00,216.923890154,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,258.149400795,249.956900795,8.1725,0.02
 04/20  09:00:00,245.225090749,28.9609736265,0.152524824542,0.0,62.886420148,41.4019203762,199.410281679,187.737929745,10.5075,1.16485193333
 04/20  10:00:00,237.360937109,28.9609736265,0.470580028506,0.0,62.886420148,41.4019203762,164.52528137,152.852743782,10.5075,1.16503758811
 04/20  11:00:00,269.61113663,28.9609736265,0.856133198835,0.0,62.886420148,41.4019203762,137.100238263,125.427375345,10.5075,1.16536291793
 04/20  12:00:00,254.018323506,28.9609736265,1.30857477306,0.0,62.886420148,41.4019203762,116.236738323,103.418539615,10.5075,2.31069870796
 04/20  13:00:00,253.721405748,28.9609736265,1.89646854918,0.0,62.886420148,41.4019203762,93.8126202878,82.1398596613,10.5075,1.16526062654
 04/20  14:00:00,251.597553986,28.9609736265,2.4952398207,0.0,62.886420148,41.4019203762,76.2164101773,64.5437286103,10.5075,1.16518156703
 04/20  15:00:00,249.098608773,28.9609736265,3.084170167,0.0,62.886420148,41.4019203762,61.3134849789,49.6408810638,10.5075,1.16510391512
 04/20  16:00:00,250.182684861,28.9609736265,3.56812624867,0.0,62.886420148,41.4019203762,51.4900302946,39.8174089539,10.5075,1.16512134071
 04/20  17:00:00,248.639556973,28.9609736265,3.65202553154,0.0,62.886420148,41.4019203762,54.0425046814,42.3698502974,10.5075,1.16515438408
 04/20  18:00:00,243.759596701,28.9609736265,2.74306772569,0.0,41.9242800987,36.8599292233,69.7044746302,59.1994448412,9.34,1.16502978902
 04/20  19:00:00,226.063781307,28.9609736265,2.04679309261,0.0,41.9242800987,36.8599292233,93.8115639848,83.3068236491,9.34,1.16474033571
 04/20  20:00:00,209.988700608,28.9609736265,1.02718440592,0.0,34.9369000822,32.3179380704,113.624715307,104.287506132,8.1725,1.16470917492
 04/20  21:00:00,149.908007236,28.9609736265,0.0674914175688,0.0,13.9747600329,18.6919646116,89.6284650891,84.9384650891,4.67,0.02
 04/20  22:00:00,91.7022509235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942103632,0.0,2.335,1.16442103632
 04/20  23:00:00,125.471182612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,96.7429543206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,88.6946952511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924940623,0.0,2.335,1.16424940623
 04/21  02:00:00,87.9201978505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,87.3057382741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,109.217323932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,108.946190935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499270471,0.0,2.335,1.164270471
 04/21  06:00:00,159.257806662,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,242.829865542,238.139865542,4.67,0.02
 04/21  07:00:00,154.114320611,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,236.987467112,232.297467112,4.67,0.02
 04/21  08:00:00,221.87547378,28.9609736265,0.0616424702185,0.0,34.9369000822,32.3179380704,211.366116097,202.028952072,8.1725,1.16466402515
 04/21  09:00:00,250.150260778,28.9609736265,0.338070927535,0.0,62.886420148,41.4019203762,177.578159054,165.905809455,10.5075,1.16484959867
 04/21  10:00:00,241.926603712,28.9609736265,0.553776559498,0.0,62.886420148,41.4019203762,166.012704887,154.340311911,10.5075,1.16489297629
 04/21  11:00:00,273.30830051,28.9609736265,0.868933424471,0.0,62.886420148,41.4019203762,138.49975253,126.826974794,10.5075,1.16527773568
 04/21  12:00:00,260.247145812,28.9609736265,1.38627057591,0.0,62.886420148,41.4019203762,113.516656756,101.843855092,10.5075,1.1653016631
 04/21  13:00:00,260.41394157,28.9609736265,1.65974693842,0.0,62.886420148,41.4019203762,102.275621685,90.3429773272,10.5075,1.42514435807
 04/21  14:00:00,259.801783643,28.9609736265,2.04003903003,0.0,62.886420148,41.4019203762,88.5149212248,75.9572022077,10.5075,2.05021901711
 04/21  15:00:00,258.9582158,28.9609736265,2.36416878925,0.0,62.886420148,41.4019203762,75.5069582443,63.8344956942,10.5075,1.16496255008
 04/21  16:00:00,261.01230831,28.9609736265,2.56940072967,0.0,62.886420148,41.4019203762,69.0556676848,57.3831858342,10.5075,1.16498185058
 04/21  17:00:00,261.845282002,28.9609736265,2.65410843053,0.0,62.886420148,41.4019203762,68.4205324352,56.7480157128,10.5075,1.1650167224
 04/21  18:00:00,257.283141355,28.9609736265,1.97178664407,0.0,41.9242800987,36.8599292233,77.6972250633,67.1923538948,9.34,1.16487116849
 04/21  19:00:00,235.444122371,28.9609736265,1.48029481798,0.0,41.9242800987,36.8599292233,94.6324937719,85.2724937719,9.34,0.02
 04/21  20:00:00,219.78356237,28.9609736265,0.713659095548,0.0,34.9369000822,32.3179380704,115.798014703,106.460801759,8.1725,1.16471294385
 04/21  21:00:00,159.60954901,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,87.8225833482,81.9879980618,4.67,1.16458528634
 04/21  22:00:00,107.915260112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,139.989022472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928938384,0.0,2.335,1.16428938384
 04/21  24:00:00,112.231894408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,100.820901601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,99.5146848277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558290241,0.0,1.75125,1.16433290241
 04/22  03:00:00,98.5014555915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,104.77406863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,104.19319003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552926622,0.0,1.75125,1.16427926622
 04/22  06:00:00,139.793605651,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,196.604623611,193.082123611,3.5025,0.02
 04/22  07:00:00,141.406226575,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,205.73647304,202.21397304,3.5025,0.02
 04/22  08:00:00,201.513067927,28.9609736265,0.00842554500234,0.0,20.9621400493,23.2339557645,189.978947152,182.976800443,5.8375,1.16464670918
 04/22  09:00:00,222.377837062,28.9609736265,0.184520687741,0.0,41.9242800987,36.8599292233,161.381614782,150.876933941,9.34,1.16468084102
 04/22  10:00:00,247.071735705,28.9609736265,0.706407857272,0.0,62.886420148,41.4019203762,138.573179382,126.900647522,10.5075,1.16503185976
 04/22  11:00:00,275.629797666,28.9609736265,0.961867366012,0.0,62.886420148,41.4019203762,123.114792428,111.442193325,10.5075,1.16509910214
 04/22  12:00:00,259.20711901,28.9609736265,1.3718469564,0.0,62.886420148,41.4019203762,108.52245456,96.8495879946,10.5075,1.16536656585
 04/22  13:00:00,260.53122587,28.9609736265,1.91369396487,0.0,62.886420148,41.4019203762,89.4205718522,77.7477596819,10.5075,1.16531217022
 04/22  14:00:00,259.716773508,28.9609736265,2.43407458298,0.0,62.886420148,41.4019203762,72.6105176564,60.9380029424,10.5075,1.16501471404
 04/22  15:00:00,255.248180085,28.9609736265,2.40078338795,0.0,62.886420148,41.4019203762,75.518370705,63.8458303395,10.5075,1.16504036547
 04/22  16:00:00,254.612061653,28.9609736265,2.30079101493,0.0,62.886420148,41.4019203762,80.1635741437,68.4910235444,10.5075,1.16505059929
 04/22  17:00:00,252.469831523,28.9609736265,2.12274190654,0.0,62.886420148,41.4019203762,90.2385197265,78.5659744569,10.5075,1.16504526954
 04/22  18:00:00,232.139720624,28.9609736265,0.755874006094,0.0,34.9369000822,32.3179380704,117.208120367,107.870616888,8.1725,1.16500347851
 04/22  19:00:00,187.517565772,28.9609736265,0.170803851964,0.0,20.9621400493,23.2339557645,132.788433813,125.786031229,5.8375,1.16490258387
 04/22  20:00:00,189.247782843,28.9609736265,0.0573939019324,0.0,20.9621400493,23.2339557645,138.804868274,131.802700774,5.8375,1.16466750019
 04/22  21:00:00,144.096693604,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,106.22555757,102.70305757,3.5025,0.02
 04/22  22:00:00,99.157269595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576665252,0.0,1.75125,1.16451665252
 04/22  23:00:00,132.243661351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,104.387343407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560461227,0.0,1.75125,1.16435461227
 04/23  01:00:00,96.3448370685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,94.9427350733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553001472,0.0,1.75125,1.16428001472
 04/23  03:00:00,93.2825503978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,98.2338521211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,96.3663466411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,132.557535784,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,268.636013362,263.969174624,3.5025,1.1643387387
 04/23  07:00:00,133.869762329,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,256.021093523,252.498593523,3.5025,0.02
 04/23  08:00:00,168.185323403,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,224.791348685,220.124451727,3.5025,1.16439695871
 04/23  09:00:00,143.506553301,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,213.494126639,209.971626639,3.5025,0.02
 04/23  10:00:00,177.673764555,28.9609736265,0.0350366887771,0.0,27.9495200658,27.7759469175,195.272580442,187.102799593,7.005,1.16478084893
 04/23  11:00:00,206.868471565,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,190.16227675,181.992531995,7.005,1.16474475416
