Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  12:00:00,215.239294833,28.9609736265,0.0510991900078,0.0,41.9242800987,36.8599292233,178.089966313,168.729966313,9.34,0.02
 04/23  13:00:00,213.209854312,28.9609736265,0.0183215199377,0.0,41.9242800987,36.8599292233,177.809733476,167.304869158,9.34,1.16486431759
 04/23  14:00:00,208.849701633,28.9609736265,0.216195471842,0.0,41.9242800987,36.8599292233,169.116464275,158.611615047,9.34,1.16484922847
 04/23  15:00:00,202.998090382,28.9609736265,0.418918014333,0.0,41.9242800987,36.8599292233,157.5336312,147.028757621,9.34,1.16487357961
 04/23  16:00:00,202.520986691,28.9609736265,0.600833320121,0.0,41.9242800987,36.8599292233,145.646993489,135.142039842,9.34,1.16495364716
 04/23  17:00:00,174.176174708,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,158.365102925,151.340102925,7.005,0.02
 04/23  18:00:00,178.700740857,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,171.87199576,166.037284441,4.67,1.1647113187
 04/23  19:00:00,157.403222385,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,194.77635349,188.941615455,4.67,1.16473803569
 04/23  20:00:00,161.217936888,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,224.026362711,219.336362711,4.67,0.02
 04/23  21:00:00,147.064595778,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,196.563013579,190.728582108,4.67,1.16443147162
 04/23  22:00:00,87.0337417239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,121.558120891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551795997,0.0,1.75125,1.16426795997
 04/23  24:00:00,91.3493062797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,86.0384081165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,84.9861402869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928951029,0.0,2.335,1.16428951029
 04/24  03:00:00,84.1221662794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,90.1903294937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,89.7193461383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,140.459768788,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,315.624923482,309.790657072,4.67,1.16426640994
 04/24  07:00:00,142.155604848,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,284.424356501,279.734356501,4.67,0.02
 04/24  08:00:00,218.691220024,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,244.64813918,235.311088495,8.1725,1.16455068486
 04/24  09:00:00,245.960725862,28.9609736265,0.0857647406066,0.0,62.886420148,41.4019203762,205.925036579,194.252771535,10.5075,1.16476504377
 04/24  10:00:00,236.627701831,28.9609736265,0.192150616976,0.0,62.886420148,41.4019203762,183.369298225,172.841798225,10.5075,0.02
 04/24  11:00:00,266.89661273,28.9609736265,0.528788160152,0.0,62.886420148,41.4019203762,163.961690158,151.143539263,10.5075,2.31065089556
 04/24  12:00:00,248.664696329,28.9609736265,0.694202807715,0.0,62.886420148,41.4019203762,149.755426081,138.082617636,10.5075,1.16530844587
 04/24  13:00:00,246.202923263,28.9609736265,0.804359797879,0.0,62.886420148,41.4019203762,139.930023485,128.257288111,10.5075,1.16523537391
 04/24  14:00:00,244.429134254,28.9609736265,1.18661088331,0.0,62.886420148,41.4019203762,121.647786795,109.975095556,10.5075,1.16519123916
 04/24  15:00:00,242.358708688,28.9609736265,1.60885283395,0.0,62.886420148,41.4019203762,106.602947366,94.9303219651,10.5075,1.16512540117
 04/24  16:00:00,239.47054169,28.9609736265,1.52236426606,0.0,62.886420148,41.4019203762,114.011701701,102.339071417,10.5075,1.16513028438
 04/24  17:00:00,236.711685503,28.9609736265,1.48064037066,0.0,62.886420148,41.4019203762,121.011545485,109.33889483,10.5075,1.16515065443
 04/24  18:00:00,234.210963609,28.9609736265,0.876078182737,0.0,41.9242800987,36.8599292233,129.035109208,118.530070737,9.34,1.16503847165
 04/24  19:00:00,219.510104212,28.9609736265,0.725873119559,0.0,41.9242800987,36.8599292233,142.386053091,131.881278113,9.34,1.1647749773
 04/24  20:00:00,209.005435099,28.9609736265,0.3833958487,0.0,34.9369000822,32.3179380704,153.33111207,143.99387185,8.1725,1.16474021907
 04/24  21:00:00,150.294912741,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,128.356728061,123.666728061,4.67,0.02
 04/24  22:00:00,91.9127590146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942480124,0.0,2.335,1.16442480124
 04/24  23:00:00,125.560535697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,95.519035158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,86.87521095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924172631,0.0,2.335,1.16424172631
 04/25  02:00:00,85.3055635495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,83.8452371521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,104.888664635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927173682,0.0,2.335,1.16427173682
 04/25  05:00:00,103.736553053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,153.00779484,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,311.544280394,306.854280394,4.67,0.02
 04/25  07:00:00,145.067034377,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,282.395324538,276.56085304,4.67,1.16447149805
 04/25  08:00:00,213.274626461,28.9609736265,0.0404085251031,0.0,34.9369000822,32.3179380704,235.212008736,227.019508736,8.1725,0.02
 04/25  09:00:00,239.635549278,28.9609736265,0.230696307918,0.0,62.886420148,41.4019203762,189.205274661,177.532971854,10.5075,1.16480280704
 04/25  10:00:00,232.422127135,28.9609736265,0.683782206237,0.0,62.886420148,41.4019203762,158.732447529,147.060088432,10.5075,1.16485909791
 04/25  11:00:00,266.960573521,28.9609736265,1.21367997157,0.0,62.886420148,41.4019203762,126.490045919,114.81737646,10.5075,1.16516945857
 04/25  12:00:00,252.429825186,28.9609736265,1.76500011492,0.0,62.886420148,41.4019203762,105.393544975,93.7205900044,10.5075,1.16545497037
 04/25  13:00:00,251.626115154,28.9609736265,2.23854590319,0.0,62.886420148,41.4019203762,91.5002347986,78.6820303544,10.5075,2.3107044442
 04/25  14:00:00,248.43769807,28.9609736265,2.65343611833,0.0,62.886420148,41.4019203762,79.6704830103,67.9977924788,10.5075,1.16519053145
 04/25  15:00:00,244.985383455,28.9609736265,3.05122425382,0.0,62.886420148,41.4019203762,69.7490559015,58.0764717413,10.5075,1.16508416017
 04/25  16:00:00,244.230645167,28.9609736265,3.21197122271,0.0,62.886420148,41.4019203762,69.3178573594,57.6452627191,10.5075,1.16509464029
 04/25  17:00:00,242.226908994,28.9609736265,3.18424724906,0.0,62.886420148,41.4019203762,75.1943584242,63.5217379171,10.5075,1.16512050715
 04/25  18:00:00,238.081593785,28.9609736265,2.3708200717,0.0,41.9242800987,36.8599292233,88.3038802442,77.7989121916,9.34,1.16496805257
 04/25  19:00:00,213.233777752,28.9609736265,1.78845214064,0.0,41.9242800987,36.8599292233,107.508943152,98.1489431522,9.34,0.02
 04/25  20:00:00,198.504740543,28.9609736265,0.826387618066,0.0,34.9369000822,32.3179380704,130.107774404,120.770470614,8.1725,1.16480379055
 04/25  21:00:00,141.283935167,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,112.601805248,106.767134934,4.67,1.16467031453
 04/25  22:00:00,87.3945089224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,121.514394172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928960435,0.0,2.335,1.16428960435
 04/25  24:00:00,91.955236378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,83.8186141439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,82.9194919023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923755394,0.0,2.335,1.16423755394
 04/26  03:00:00,82.1128421287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,88.0377578819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,87.2967502595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,137.47795706,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,302.574888631,296.740648365,4.67,1.1642402659
 04/26  07:00:00,139.029522837,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,268.917039142,264.227039142,4.67,0.02
 04/26  08:00:00,217.139577359,28.9609736265,0.0494171339331,0.0,34.9369000822,32.3179380704,222.924354955,213.58722108,8.1725,1.16463387559
 04/26  09:00:00,246.31459899,28.9609736265,0.475642194983,0.0,62.886420148,41.4019203762,170.686338173,159.014136087,10.5075,1.16470208597
 04/26  10:00:00,240.30066869,28.9609736265,1.00318264146,0.0,62.886420148,41.4019203762,139.90211369,129.37461369,10.5075,0.02
 04/26  11:00:00,272.053818284,28.9609736265,1.63831658355,0.0,62.886420148,41.4019203762,115.133187632,102.315181452,10.5075,2.31050617953
 04/26  12:00:00,256.765407781,28.9609736265,2.31143484094,0.0,62.886420148,41.4019203762,93.7376242745,82.0648948988,10.5075,1.16522937574
 04/26  13:00:00,256.796604827,28.9609736265,3.07619590529,0.0,62.886420148,41.4019203762,73.915748415,62.2428108362,10.5075,1.16543757882
 04/26  14:00:00,253.272549366,28.9609736265,3.45015081587,0.0,62.886420148,41.4019203762,64.2396663786,52.5670628213,10.5075,1.16510355732
 04/26  15:00:00,248.683272168,28.9609736265,3.59875703112,0.0,62.886420148,41.4019203762,59.9293095028,48.2567755771,10.5075,1.16503392574
 04/26  16:00:00,246.813989697,28.9609736265,3.49401539001,0.0,62.886420148,41.4019203762,65.9340592163,54.2615246107,10.5075,1.1650346056
 04/26  17:00:00,245.805576908,28.9609736265,3.47605948037,0.0,62.886420148,41.4019203762,69.7740999003,58.1015492882,10.5075,1.16505061202
 04/26  18:00:00,244.288090077,28.9609736265,2.93884769549,0.0,41.9242800987,36.8599292233,73.0412683561,62.5363335452,9.34,1.16493481086
 04/26  19:00:00,230.363774019,28.9609736265,2.68087197999,0.0,41.9242800987,36.8599292233,82.3292209282,71.8243699738,9.34,1.16485095431
 04/26  20:00:00,215.639900041,28.9609736265,1.93199206713,0.0,34.9369000822,32.3179380704,91.2640158125,81.9267073285,8.1725,1.16480848399
 04/26  21:00:00,154.027784888,28.9609736265,0.53366583373,0.0,13.9747600329,18.6919646116,61.5341154039,56.8441154039,4.67,0.02
 04/26  22:00:00,94.5972864174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941433561,0.0,2.335,1.16441433561
 04/26  23:00:00,127.765558279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,99.2669313302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,89.5035433774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927088806,0.0,2.335,1.16427088806
 04/27  02:00:00,88.2963914751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,88.2107647618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,95.0329180225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922477829,0.0,2.335,1.16422477829
 04/27  05:00:00,95.0377625092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,142.513612725,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.941947146,193.251947146,4.67,0.02
 04/27  07:00:00,149.098327089,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,191.191491993,185.357028126,4.67,1.16446386784
 04/27  08:00:00,227.434043211,28.9609736265,0.233768253976,0.0,34.9369000822,32.3179380704,158.729260746,150.536760746,8.1725,0.02
 04/27  09:00:00,259.77611272,28.9609736265,1.2294338827,0.0,62.886420148,41.4019203762,119.576060866,107.903824442,10.5075,1.16473642435
 04/27  10:00:00,254.48911404,28.9609736265,1.8003482285,0.0,62.886420148,41.4019203762,99.6837462595,88.0113055368,10.5075,1.16494072263
 04/27  11:00:00,284.982524872,28.9609736265,2.29600035247,0.0,62.886420148,41.4019203762,82.1541427009,70.4813369464,10.5075,1.16530575443
 04/27  12:00:00,271.97822327,28.9609736265,2.64734805278,0.0,62.886420148,41.4019203762,69.5040998146,57.8312843981,10.5075,1.16531541649
 04/27  13:00:00,272.493012297,28.9609736265,2.98688721731,0.0,62.886420148,41.4019203762,58.0863492916,45.2684359473,10.5075,2.31041334436
 04/27  14:00:00,270.363949532,28.9609736265,3.29353411424,0.0,62.886420148,41.4019203762,45.4685753691,33.796036156,10.5075,1.16503921307
 04/27  15:00:00,268.589505842,28.9609736265,3.5499830577,0.0,62.886420148,41.4019203762,37.2980744132,25.6256449771,10.5075,1.16492943611
 04/27  16:00:00,269.323002804,28.9609736265,3.50970166624,0.0,62.886420148,41.4019203762,39.893172019,28.2207364089,10.5075,1.16493561003
 04/27  17:00:00,268.178297692,28.9609736265,3.29370939049,0.0,62.886420148,41.4019203762,50.1401444167,38.4676873363,10.5075,1.16495708037
 04/27  18:00:00,261.995325334,28.9609736265,2.40763809524,0.0,41.9242800987,36.8599292233,66.2544112956,56.8944112956,9.34,0.02
 04/27  19:00:00,248.098569403,28.9609736265,1.95461788361,0.0,41.9242800987,36.8599292233,84.3514811523,73.8466321085,9.34,1.16484904385
 04/27  20:00:00,233.666622136,28.9609736265,1.14808022636,0.0,34.9369000822,32.3179380704,96.7859000663,87.4485877704,8.1725,1.16481229593
 04/27  21:00:00,169.204766477,28.9609736265,0.215096730465,0.0,13.9747600329,18.6919646116,66.9300104474,61.0953729158,4.67,1.16463753157
 04/27  22:00:00,111.448173733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,142.464483015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,114.449533058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926583283,0.0,2.335,1.16426583283
 04/28  01:00:00,104.411972895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,102.184263027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,100.568681047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924768542,0.0,2.335,1.16424768542
 04/28  04:00:00,121.585834755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,120.323276736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,164.6410389,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,199.00187003,194.31187003,4.67,0.02
 04/28  07:00:00,162.963818151,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.399123846,191.564631884,4.67,1.1644919623
 04/28  08:00:00,229.850213344,28.9609736265,0.0929457777796,0.0,34.9369000822,32.3179380704,169.577674986,160.240584595,8.1725,1.16459039124
 04/28  09:00:00,261.956781852,28.9609736265,0.857344504171,0.0,62.886420148,41.4019203762,130.367054863,119.839554863,10.5075,0.02
 04/28  10:00:00,258.933184606,28.9609736265,1.21062518068,0.0,62.886420148,41.4019203762,112.151150616,100.478776482,10.5075,1.16487413364
 04/28  11:00:00,288.304043173,28.9609736265,1.65503468469,0.0,62.886420148,41.4019203762,93.9877667923,82.3151526253,10.5075,1.16511416706
 04/28  12:00:00,274.710499209,28.9609736265,2.00512196101,0.0,62.886420148,41.4019203762,85.1653430501,72.3471577646,10.5075,2.31068528551
 04/28  13:00:00,275.244671078,28.9609736265,2.32120339958,0.0,62.886420148,41.4019203762,75.4460996276,63.7733708391,10.5075,1.16522878845
 04/28  14:00:00,272.692643458,28.9609736265,2.67633807898,0.0,62.886420148,41.4019203762,64.5056638096,52.8330293179,10.5075,1.16513449164
 04/28  15:00:00,268.590416865,28.9609736265,2.81137336875,0.0,62.886420148,41.4019203762,60.425964065,48.7534223496,10.5075,1.16504171539
 04/28  16:00:00,267.002278475,28.9609736265,2.76105101332,0.0,62.886420148,41.4019203762,63.2272293245,51.554687526,10.5075,1.16504179847
 04/28  17:00:00,262.834156045,28.9609736265,2.46190592703,0.0,62.886420148,41.4019203762,76.4241163131,64.7515591914,10.5075,1.1650571217
 04/28  18:00:00,257.715937812,28.9609736265,1.75189559764,0.0,41.9242800987,36.8599292233,86.7464164269,76.2414978559,9.34,1.16491857099
 04/28  19:00:00,237.073457839,28.9609736265,1.47461961198,0.0,41.9242800987,36.8599292233,97.4446893336,86.9398886738,9.34,1.16480065983
 04/28  20:00:00,224.834785054,28.9609736265,0.856480908414,0.0,34.9369000822,32.3179380704,102.303894806,94.1113948061,8.1725,0.02
 04/28  21:00:00,162.943926894,28.9609736265,0.0934389535387,0.0,13.9747600329,18.6919646116,75.0346658146,69.2000503639,4.67,1.16461545065
 04/28  22:00:00,109.563732622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,140.086398458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927760582,0.0,2.335,1.16427760582
 04/28  24:00:00,110.989635137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,99.0210867274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,96.7185690775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155639669,0.0,1.75125,1.1643139669
 04/29  03:00:00,94.7333548948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,99.7869160941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,98.230266686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552781687,0.0,1.75125,1.16427781687
 04/29  06:00:00,131.319003753,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,222.121520954,218.599020954,3.5025,0.02
 04/29  07:00:00,137.480511165,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,209.291373562,204.624360301,3.5025,1.16451326062
 04/29  08:00:00,200.598027099,28.9609736265,0.061823699237,0.0,20.9621400493,23.2339557645,173.377238704,167.519738704,5.8375,0.02
 04/29  09:00:00,222.907286676,28.9609736265,0.437464158386,0.0,41.9242800987,36.8599292233,138.983420407,128.478702241,9.34,1.16471816641
 04/29  10:00:00,248.495010637,28.9609736265,1.12729956935,0.0,62.886420148,41.4019203762,115.854548903,104.182058022,10.5075,1.16499088092
 04/29  11:00:00,282.752962116,28.9609736265,2.11202285672,0.0,62.886420148,41.4019203762,84.3862840415,72.713532009,10.5075,1.16525203246
 04/29  12:00:00,268.514011376,28.9609736265,2.58159144017,0.0,62.886420148,41.4019203762,70.3945295898,58.7218067861,10.5075,1.16522280374
 04/29  13:00:00,267.258080793,28.9609736265,2.95672725413,0.0,62.886420148,41.4019203762,59.5576985133,47.8850485968,10.5075,1.16514991646
 04/29  14:00:00,265.86399665,28.9609736265,3.43203453215,0.0,62.886420148,41.4019203762,46.569873277,34.8972511683,10.5075,1.16512210875
 04/29  15:00:00,268.440456291,28.9609736265,4.39499363001,0.0,62.886420148,41.4019203762,22.4043788751,10.7317466556,10.5075,1.16513221951
 04/29  16:00:00,268.543839409,28.9609736265,4.48898741694,0.0,62.886420148,41.4019203762,18.6941777863,7.02155077373,10.5075,1.16512701255
 04/29  17:00:00,266.294632703,28.9609736265,4.39452764698,0.0,62.886420148,41.4019203762,23.8351688376,12.1625622287,10.5075,1.16510660892
 04/29  18:00:00,248.682446957,28.9609736265,3.00431716582,0.0,34.9369000822,32.3179380704,39.4540881623,30.1165375854,8.1725,1.16505057685
 04/29  19:00:00,206.161460765,28.9609736265,1.5125835981,0.0,20.9621400493,23.2339557645,54.6076446438,47.6053033559,5.8375,1.1648412879
 04/29  20:00:00,203.841242587,28.9609736265,0.928738794306,0.0,20.9621400493,23.2339557645,73.1919915425,66.1897988129,5.8375,1.16469272957
 04/29  21:00:00,153.420193072,28.9609736265,0.18482256781,0.0,6.98738001645,14.1499734587,54.0236082362,49.3565884532,3.5025,1.16451978302
 04/29  22:00:00,106.414642434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,138.353655101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,110.844602642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561369901,0.0,1.75125,1.16436369901
 04/30  01:00:00,100.415327863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,98.1487837411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553318982,0.0,1.75125,1.16428318982
 04/30  03:00:00,96.304775751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,101.129701514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,99.2602631351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,132.014124839,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,225.920642608,221.253807218,3.5025,1.1643353899
 04/30  07:00:00,138.805708098,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,213.309790041,209.787290041,3.5025,0.02
 04/30  08:00:00,176.544116074,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,173.928070578,169.261186764,3.5025,1.16438381319
 04/30  09:00:00,159.137541623,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,147.117074292,143.594574292,3.5025,0.02
 04/30  10:00:00,198.172071814,28.9609736265,0.24541023813,0.0,27.9495200658,27.7759469175,114.870786407,106.701037571,7.005,1.16474883644
 04/30  11:00:00,229.574383209,28.9609736265,0.575422029969,0.0,27.9495200658,27.7759469175,91.2116759243,83.0419764779,7.005,1.1646994463
 04/30  12:00:00,246.049373193,28.9609736265,1.73609973373,0.0,41.9242800987,36.8599292233,66.2297535586,56.8697535586,9.34,0.02
 04/30  13:00:00,249.002664965,28.9609736265,2.56338508593,0.0,41.9242800987,36.8599292233,46.9695838837,36.4647814914,9.34,1.16480239232
 04/30  14:00:00,247.028207446,28.9609736265,3.33050194582,0.0,41.9242800987,36.8599292233,25.3820664232,14.8772928651,9.34,1.16477355809
 04/30  15:00:00,245.803320323,28.9609736265,4.0472973015,0.0,41.9242800987,36.8599292233,11.4391515797,0.934368199056,9.34,1.16478338064
 04/30  16:00:00,246.618186901,28.9609736265,4.46849197634,0.0,41.9242800987,36.8599292233,10.5048477442,0.0,9.34,1.16484774425
 04/30  17:00:00,216.689686947,28.9609736265,3.24649301705,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,219.391679467,28.9609736265,1.76238087912,0.0,13.9747600329,18.6919646116,13.1862330145,7.35163754414,4.67,1.16459547037
 04/30  19:00:00,203.610278852,28.9609736265,1.2517020967,0.0,13.9747600329,18.6919646116,26.7869523484,20.9523428368,4.67,1.1646095116
 04/30  20:00:00,200.708897864,28.9609736265,0.8957073087,0.0,13.9747600329,18.6919646116,42.9059695481,38.2159695481,4.67,0.02
 04/30  21:00:00,176.284808239,28.9609736265,0.633188790942,0.0,13.9747600329,18.6919646116,21.054957086,15.2205480197,4.67,1.16440906631
 04/30  22:00:00,113.61822459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,144.649248863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,118.51516047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554763627,0.0,1.75125,1.16429763627
 05/01  01:00:00,110.132497721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,106.680695728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,103.035487462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926109428,0.0,2.335,1.16426109428
 05/01  04:00:00,106.682718131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,103.834501315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,147.014962661,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,153.021025389,147.186815068,4.67,1.16421032113
 05/01  07:00:00,151.213490184,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,158.497368055,153.807368055,4.67,0.02
 05/01  08:00:00,227.494124564,28.9609736265,0.42938005221,0.0,34.9369000822,32.3179380704,139.025047637,129.687886449,8.1725,1.16466118848
 05/01  09:00:00,257.621669045,28.9609736265,1.52645206546,0.0,62.886420148,41.4019203762,106.770300967,96.2428009674,10.5075,0.02
 05/01  10:00:00,251.338969709,28.9609736265,2.48066601591,0.0,62.886420148,41.4019203762,83.562203163,71.8897671961,10.5075,1.16493596686
 05/01  11:00:00,282.615897163,28.9609736265,3.20458925902,0.0,62.886420148,41.4019203762,62.4855332923,50.8128664286,10.5075,1.16516686365
 05/01  12:00:00,267.62606566,28.9609736265,3.60111435831,0.0,62.886420148,41.4019203762,50.7005702886,37.8823045001,10.5075,2.31076578844
 05/01  13:00:00,266.106231411,28.9609736265,4.08057874334,0.0,62.886420148,41.4019203762,38.0928335562,26.4200743215,10.5075,1.1652592347
 05/01  14:00:00,261.643933315,28.9609736265,4.40059437985,0.0,62.886420148,41.4019203762,31.1311873004,19.458528127,10.5075,1.16515917345
 05/01  15:00:00,258.567369303,28.9609736265,4.90186755891,0.0,62.886420148,41.4019203762,24.2826324262,12.610071931,10.5075,1.16506049521
 05/01  16:00:00,256.49699812,28.9609736265,5.03644683339,0.0,62.886420148,41.4019203762,25.4330297721,13.7604758995,10.5075,1.16505387261
 05/01  17:00:00,253.176677143,28.9609736265,4.89254042813,0.0,62.886420148,41.4019203762,32.3062793063,20.6337169433,10.5075,1.16506236293
 05/01  18:00:00,247.765200774,28.9609736265,3.93138635939,0.0,41.9242800987,36.8599292233,45.8260448788,35.3211264538,9.34,1.16491842497
 05/01  19:00:00,230.375422729,28.9609736265,3.28231266368,0.0,41.9242800987,36.8599292233,65.8362286532,55.331433255,9.34,1.16479539827
 05/01  20:00:00,212.497763466,28.9609736265,2.09275527046,0.0,34.9369000822,32.3179380704,86.4692007841,78.2767007841,8.1725,0.02
 05/01  21:00:00,149.76553356,28.9609736265,0.447978247985,0.0,13.9747600329,18.6919646116,69.9389214154,64.1043857535,4.67,1.16453566188
 05/01  22:00:00,89.8009665443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,123.253070469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934833809,0.0,2.335,1.16434833809
 05/01  24:00:00,94.6096881336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,86.6855499024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,85.9606753062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992330701,0.0,2.335,1.1642330701
 05/02  03:00:00,85.4254225291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,107.372294105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,107.357973435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923955019,0.0,2.335,1.16423955019
 05/02  06:00:00,154.929515577,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,213.01320643,208.32320643,4.67,0.02
 05/02  07:00:00,153.013932738,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.189772514,192.499772514,4.67,0.02
 05/02  08:00:00,221.668518199,28.9609736265,0.1943185443,0.0,34.9369000822,32.3179380704,165.889290413,156.552177259,8.1725,1.16461315395
 05/02  09:00:00,255.192873236,28.9609736265,1.34200836126,0.0,62.886420148,41.4019203762,117.777788765,106.105482336,10.5075,1.16480642924
 05/02  10:00:00,249.186348429,28.9609736265,1.96304908203,0.0,62.886420148,41.4019203762,98.0403684976,86.3680099594,10.5075,1.16485853815
 05/02  11:00:00,283.630015343,28.9609736265,2.89686080282,0.0,62.886420148,41.4019203762,70.9247428067,59.2519760787,10.5075,1.16526672802
 05/02  12:00:00,271.327117115,28.9609736265,3.5744743263,0.0,62.886420148,41.4019203762,50.6739125596,39.0011292444,10.5075,1.16528331513
 05/02  13:00:00,269.45024503,28.9609736265,3.99660565503,0.0,62.886420148,41.4019203762,38.0089984317,26.3363050745,10.5075,1.1651933572
 05/02  14:00:00,263.81816491,28.9609736265,4.03186959556,0.0,62.886420148,41.4019203762,35.2997849635,23.6271523506,10.5075,1.16513261293
 05/02  15:00:00,260.296620208,28.9609736265,4.52299108124,0.0,62.886420148,41.4019203762,25.58150231,13.9089513813,10.5075,1.16505092871
 05/02  16:00:00,259.403707768,28.9609736265,5.02017354055,0.0,62.886420148,41.4019203762,19.8253674643,8.15282916245,10.5075,1.16503830186
 05/02  17:00:00,260.686672306,28.9609736265,5.77882642047,0.0,62.886420148,41.4019203762,13.7736334124,2.10109265885,10.5075,1.16504075358
 05/02  18:00:00,256.039900917,28.9609736265,5.40795177705,0.0,41.9242800987,36.8599292233,16.3282232292,5.82330938665,9.34,1.16491384256
 05/02  19:00:00,229.777069093,28.9609736265,4.6019677363,0.0,41.9242800987,36.8599292233,35.0380200429,24.5332008505,9.34,1.16481919235
 05/02  20:00:00,212.089401094,28.9609736265,3.52122063927,0.0,34.9369000822,32.3179380704,49.3093329065,39.9720676757,8.1725,1.16476523088
 05/02  21:00:00,150.10938307,28.9609736265,1.60646789392,0.0,13.9747600329,18.6919646116,24.9573187882,20.2673187882,4.67,0.02
 05/02  22:00:00,94.6454412052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936792898,0.0,2.335,1.16436792898
 05/02  23:00:00,127.239524834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,97.9988287557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,89.1891001461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929237343,0.0,2.335,1.16429237343
 05/03  02:00:00,88.3478105195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,87.1548651846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,93.4223510334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,91.8645002761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923877581,0.0,2.335,1.16423877581
 05/03  06:00:00,137.100106864,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,155.404710978,150.714710978,4.67,0.02
 05/03  07:00:00,140.955748757,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,165.372134007,159.537733068,4.67,1.16440093973
 05/03  08:00:00,218.013893162,28.9609736265,0.443435563024,0.0,34.9369000822,32.3179380704,150.447671004,142.255171004,8.1725,0.02
 05/03  09:00:00,243.557700138,28.9609736265,1.27786049984,0.0,62.886420148,41.4019203762,133.196817527,121.524488471,10.5075,1.16482905581
 05/03  10:00:00,235.752413978,28.9609736265,1.89046434814,0.0,62.886420148,41.4019203762,116.825611111,105.153266004,10.5075,1.16484510702
 05/03  11:00:00,267.445995505,28.9609736265,2.39917985098,0.0,62.886420148,41.4019203762,101.886102731,90.213412685,10.5075,1.16519004598
 05/03  12:00:00,251.419098062,28.9609736265,2.92068262221,0.0,62.886420148,41.4019203762,86.7279723894,75.0552867401,10.5075,1.16518564936
 05/03  13:00:00,250.56736193,28.9609736265,3.48047711116,0.0,62.886420148,41.4019203762,72.7018221093,61.0289448092,10.5075,1.16537730012
 05/03  14:00:00,247.567917573,28.9609736265,3.51421501444,0.0,62.886420148,41.4019203762,68.9821665905,57.3095910672,10.5075,1.16507552329
 05/03  15:00:00,243.645481082,28.9609736265,3.43244005903,0.0,62.886420148,41.4019203762,69.1356878414,57.4631771955,10.5075,1.16501064597
 05/03  16:00:00,242.937918224,28.9609736265,3.44619900082,0.0,62.886420148,41.4019203762,70.9606747776,59.288182729,10.5075,1.16499204858
 05/03  17:00:00,241.688470856,28.9609736265,3.47148472552,0.0,62.886420148,41.4019203762,74.1841099675,62.5116214813,10.5075,1.16498848619
 05/03  18:00:00,237.59686924,28.9609736265,2.6611925224,0.0,41.9242800987,36.8599292233,86.600630597,76.0957520578,9.34,1.16487853922
 05/03  19:00:00,221.641021163,28.9609736265,2.35642514378,0.0,41.9242800987,36.8599292233,97.4323813557,86.9275691788,9.34,1.16481217684
 05/03  20:00:00,207.396343137,28.9609736265,1.59448978977,0.0,34.9369000822,32.3179380704,106.383632896,97.0463728693,8.1725,1.16476002634
 05/03  21:00:00,146.903768789,28.9609736265,0.331404060756,0.0,13.9747600329,18.6919646116,79.2259574134,74.5359574134,4.67,0.02
 05/03  22:00:00,87.8210625458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943774426,0.0,2.335,1.16443774426
 05/03  23:00:00,122.106941193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,94.7596024151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,87.6312718864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924996209,0.0,2.335,1.16424996209
 05/04  02:00:00,86.9443913101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,86.4287825127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,93.6707037064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4990085547,0.0,2.335,1.1640085547
 05/04  05:00:00,93.7025635709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,139.446148451,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,172.97183889,168.28183889,4.67,0.02
 05/04  07:00:00,145.715259862,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,168.512984767,162.678525114,4.67,1.1644596536
 05/04  08:00:00,225.864611594,28.9609736265,0.604547716769,0.0,34.9369000822,32.3179380704,132.140996494,123.948496494,8.1725,0.02
 05/04  09:00:00,258.627245349,28.9609736265,2.31641464287,0.0,62.886420148,41.4019203762,90.7282926145,79.0559715512,10.5075,1.16482106331
 05/04  10:00:00,250.281069017,28.9609736265,3.23870707896,0.0,62.886420148,41.4019203762,70.7143298805,59.0418236001,10.5075,1.16500628039
 05/04  11:00:00,280.954635387,28.9609736265,3.90245554791,0.0,62.886420148,41.4019203762,53.536558639,41.8639755597,10.5075,1.16508307936
 05/04  12:00:00,267.368574134,28.9609736265,4.45851626378,0.0,62.886420148,41.4019203762,40.3462702481,28.6734297494,10.5075,1.16534049869
 05/04  13:00:00,266.620497262,28.9609736265,4.99657185989,0.0,62.886420148,41.4019203762,29.0506490954,16.2327306693,10.5075,2.3104184261
 05/04  14:00:00,262.291444929,28.9609736265,5.35725302852,0.0,62.886420148,41.4019203762,20.5419600964,8.8694386415,10.5075,1.16502145491
 05/04  15:00:00,258.522014139,28.9609736265,5.65611513593,0.0,62.886420148,41.4019203762,15.0971322701,3.42473381529,10.5075,1.16489845479
 05/04  16:00:00,257.552845092,28.9609736265,5.60747918502,0.0,62.886420148,41.4019203762,17.2644809383,6.73698093835,10.5075,0.02
 05/04  17:00:00,253.182041917,28.9609736265,5.13827751278,0.0,62.886420148,41.4019203762,29.7873539833,18.1147212266,10.5075,1.1651327567
 05/04  18:00:00,245.005822889,28.9609736265,3.68531682321,0.0,41.9242800987,36.8599292233,54.0050517986,43.5000308949,9.34,1.16502090373
 05/04  19:00:00,222.967522356,28.9609736265,2.52979116075,0.0,41.9242800987,36.8599292233,89.4409479758,78.9361742805,9.34,1.16477369527
 05/04  20:00:00,202.675483469,28.9609736265,1.0279468899,0.0,34.9369000822,32.3179380704,125.570872583,116.23364925,8.1725,1.1647233333
 05/04  21:00:00,144.13704966,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,108.773011722,102.938472726,4.67,1.16453899559
 05/04  22:00:00,85.9062367252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,120.278347239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,91.1434255811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923374147,0.0,2.335,1.16423374147
 05/05  01:00:00,83.420307829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,82.6549544149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,82.4072362896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921039666,0.0,2.335,1.16421039666
 05/05  04:00:00,104.77385641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,104.672857404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,151.272424222,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,238.613948073,233.923948073,4.67,0.02
 05/05  07:00:00,148.398136519,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,232.601519463,226.767032765,4.67,1.16448669831
 05/05  08:00:00,216.618691913,28.9609736265,0.0906920134606,0.0,34.9369000822,32.3179380704,196.372436813,188.179936813,8.1725,0.02
 05/05  09:00:00,246.217073316,28.9609736265,0.775672567332,0.0,62.886420148,41.4019203762,147.765771177,136.093488234,10.5075,1.16478294246
 05/05  10:00:00,241.699537753,28.9609736265,1.53813536994,0.0,62.886420148,41.4019203762,116.255350501,104.58291984,10.5075,1.1649306608
 05/05  11:00:00,275.309480645,28.9609736265,2.4091465805,0.0,62.886420148,41.4019203762,89.9314844677,78.2587752117,10.5075,1.16520925602
 05/05  12:00:00,258.657110621,28.9609736265,2.75749278422,0.0,62.886420148,41.4019203762,81.8019471733,70.1292658847,10.5075,1.1651812886
 05/05  13:00:00,256.809965438,28.9609736265,3.18044415046,0.0,62.886420148,41.4019203762,71.163971695,58.3458140564,10.5075,2.31065763854
 05/05  14:00:00,252.456898191,28.9609736265,3.6282161231,0.0,62.886420148,41.4019203762,59.9917082414,48.3190700575,10.5075,1.16513818396
 05/05  15:00:00,247.949977824,28.9609736265,3.97504210069,0.0,62.886420148,41.4019203762,52.1730748522,40.5005617768,10.5075,1.16501307544
 05/05  16:00:00,248.486638576,28.9609736265,4.19589459492,0.0,62.886420148,41.4019203762,47.5726516298,35.9001504161,10.5075,1.16500121369
 05/05  17:00:00,249.564215038,28.9609736265,4.47544755848,0.0,62.886420148,41.4019203762,43.4306977001,31.7581934382,10.5075,1.16500426196
 05/05  18:00:00,247.246464037,28.9609736265,3.76196897246,0.0,41.9242800987,36.8599292233,50.4209091294,39.9160745631,9.34,1.1648345663
 05/05  19:00:00,226.884343194,28.9609736265,3.52660667689,0.0,41.9242800987,36.8599292233,56.5509231495,47.1909231495,9.34,0.02
 05/05  20:00:00,212.269096357,28.9609736265,2.61697391387,0.0,34.9369000822,32.3179380704,68.9951184458,59.6577886317,8.1725,1.16482981409
 05/05  21:00:00,150.710043513,28.9609736265,0.71097033162,0.0,13.9747600329,18.6919646116,49.9128466301,44.0782025189,4.67,1.16464411116
 05/05  22:00:00,95.6987275056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,128.387101742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,100.837329147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927154129,0.0,2.335,1.16427154129
 05/06  01:00:00,90.6342038836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,90.5434187481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,90.6662990552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552363528,0.0,1.75125,1.16427363528
 05/06  04:00:00,96.9831288314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,96.4459369405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,130.915158835,28.9609736265,0.00603499258335,0.0,6.98738001645,14.1499734587,159.899041435,155.232220573,3.5025,1.16432086129
 05/06  07:00:00,136.588775917,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,164.384976864,160.862476864,3.5025,0.02
 05/06  08:00:00,200.518484828,28.9609736265,0.0670145973718,0.0,20.9621400493,23.2339557645,145.908878842,138.906738223,5.8375,1.16464061902
 05/06  09:00:00,226.030001705,28.9609736265,1.00261223103,0.0,41.9242800987,36.8599292233,110.220662703,99.7160035612,9.34,1.16465914148
 05/06  10:00:00,255.579687749,28.9609736265,2.36237395344,0.0,62.886420148,41.4019203762,79.2987359777,68.7712359777,10.5075,0.02
 05/06  11:00:00,286.801962883,28.9609736265,3.16521095251,0.0,62.886420148,41.4019203762,58.6806226424,45.8627621502,10.5075,2.31036049212
 05/06  12:00:00,271.505443304,28.9609736265,3.75244877671,0.0,62.886420148,41.4019203762,43.8952717193,32.2224294944,10.5075,1.16534222486
 05/06  13:00:00,267.039225033,28.9609736265,4.27659953272,0.0,62.886420148,41.4019203762,33.7426308348,22.0698696682,10.5075,1.16526116662
 05/06  14:00:00,261.148163757,28.9609736265,4.88721398448,0.0,62.886420148,41.4019203762,25.2937246238,13.6210880757,10.5075,1.16513654805
 05/06  15:00:00,256.803276234,28.9609736265,5.4564045024,0.0,62.886420148,41.4019203762,18.9932349984,7.320611942,10.5075,1.16512305641
 05/06  16:00:00,256.041767649,28.9609736265,5.77807835949,0.0,62.886420148,41.4019203762,15.9160647094,4.24346997105,10.5075,1.16509473831
 05/06  17:00:00,254.612216785,28.9609736265,5.8971913897,0.0,62.886420148,41.4019203762,18.2059880284,6.53343641995,10.5075,1.16505160841
 05/06  18:00:00,234.865056583,28.9609736265,4.22727884621,0.0,34.9369000822,32.3179380704,35.739222386,26.4017561868,8.1725,1.16496619923
 05/06  19:00:00,187.191518078,28.9609736265,2.44400110046,0.0,20.9621400493,23.2339557645,52.1030104927,45.1006387706,5.8375,1.16487172209
 05/06  20:00:00,183.308813902,28.9609736265,1.81433967403,0.0,20.9621400493,23.2339557645,65.2725993211,59.4150993211,5.8375,0.02
 05/06  21:00:00,137.966786412,28.9609736265,0.562573317973,0.0,6.98738001645,14.1499734587,48.2704737751,43.6033468328,3.5025,1.16462694226
 05/06  22:00:00,88.6248301586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,121.156458099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562038463,0.0,1.75125,1.16437038463
 05/06  24:00:00,91.6081110088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,83.184547529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91539655413,0.0,1.75125,1.16414655413
 05/07  02:00:00,82.2881514086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,81.4060005115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,87.0405561733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554924056,0.0,1.75125,1.16429924056
 05/07  05:00:00,85.6449983958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,119.424155015,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,258.344092884,254.821592884,3.5025,0.02
 05/07  07:00:00,123.779140183,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,239.658670628,234.991853011,3.5025,1.16431761645
 05/07  08:00:00,163.323073162,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,181.84906139,178.32656139,3.5025,0.02
 05/07  09:00:00,143.660245058,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,147.15739604,143.63489604,3.5025,0.02
 05/07  10:00:00,181.64616107,28.9609736265,0.483873373372,0.0,27.9495200658,27.7759469175,113.401736332,105.231980849,7.005,1.16475548233
 05/07  11:00:00,213.836125253,28.9609736265,0.957323369192,0.0,27.9495200658,27.7759469175,94.1287943855,85.9591178296,7.005,1.16467655593
 05/07  12:00:00,227.624195481,28.9609736265,2.4470724886,0.0,41.9242800987,36.8599292233,74.3880569514,63.8831460537,9.34,1.16491089772
 05/07  13:00:00,226.319686319,28.9609736265,3.11250004234,0.0,41.9242800987,36.8599292233,59.51727598,49.0125459191,9.34,1.16473006089
 05/07  14:00:00,223.084578102,28.9609736265,3.77339902616,0.0,41.9242800987,36.8599292233,43.8156474739,34.4556474739,9.34,0.02
 05/07  15:00:00,218.856342749,28.9609736265,4.13440382685,0.0,41.9242800987,36.8599292233,37.1024510245,26.5975844849,9.34,1.16486653964
 05/07  16:00:00,217.811968673,28.9609736265,4.19647198678,0.0,41.9242800987,36.8599292233,36.5546178997,26.0497106329,9.34,1.16490726682
 05/07  17:00:00,185.986958666,28.9609736265,2.47243373783,0.0,27.9495200658,27.7759469175,53.3729361871,45.2030993567,7.005,1.16483683038
 05/07  18:00:00,188.247266939,28.9609736265,0.890757824642,0.0,13.9747600329,18.6919646116,73.1959127793,68.5059127793,4.67,0.02
 05/07  19:00:00,168.30262584,28.9609736265,0.593746713709,0.0,13.9747600329,18.6919646116,91.5679654204,85.7332826731,4.67,1.16468274729
 05/07  20:00:00,165.770881867,28.9609736265,0.294450269237,0.0,13.9747600329,18.6919646116,111.405157154,105.570671808,4.67,1.16448534676
 05/07  21:00:00,151.453650847,28.9609736265,0.0477686827692,0.0,13.9747600329,18.6919646116,85.2461350547,80.5561350547,4.67,0.02
 05/07  22:00:00,90.2458241534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,123.58542582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551719233,0.0,1.75125,1.16426719233
 05/07  24:00:00,95.2875750644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,89.1747167225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,88.0697483378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992809548,0.0,2.335,1.1642809548
 05/08  03:00:00,87.1300767206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,92.9926110124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,92.0407643988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992132423,0.0,2.335,1.1642132423
 05/08  06:00:00,138.150758917,28.9609736265,0.0168150932557,0.0,13.9747600329,18.6919646116,194.812136033,190.122136033,4.67,0.02
 05/08  07:00:00,143.842545635,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,178.155799206,173.465799206,4.67,0.02
 05/08  08:00:00,225.28678213,28.9609736265,0.534748765997,0.0,34.9369000822,32.3179380704,139.784295358,130.447224227,8.1725,1.16457113042
 05/08  09:00:00,258.685306591,28.9609736265,2.08611542461,0.0,62.886420148,41.4019203762,96.2537306821,84.5814809265,10.5075,1.16474975559
 05/08  10:00:00,252.122506569,28.9609736265,3.02344689232,0.0,62.886420148,41.4019203762,72.7587112761,62.2312112761,10.5075,0.02
 05/08  11:00:00,285.761346879,28.9609736265,3.86269486306,0.0,62.886420148,41.4019203762,50.5195379658,37.701556355,10.5075,2.3104816108
 05/08  12:00:00,273.343913886,28.9609736265,4.20914958601,0.0,62.886420148,41.4019203762,36.2723763355,24.5997010994,10.5075,1.16517523613
 05/08  13:00:00,273.530413836,28.9609736265,4.57237595743,0.0,62.886420148,41.4019203762,24.9380889489,13.2652403416,10.5075,1.1653486073
 05/08  14:00:00,270.714012371,28.9609736265,5.1238150686,0.0,62.886420148,41.4019203762,14.7348032143,3.06230446542,10.5075,1.16499874893
 05/08  15:00:00,267.562374513,28.9609736265,5.73644611099,0.0,62.886420148,41.4019203762,11.6724048579,0.0,10.5075,1.16490485789
 05/08  16:00:00,267.830694816,28.9609736265,5.83984187547,0.0,62.886420148,41.4019203762,11.6726003508,0.0,10.5075,1.16510035083
 05/08  17:00:00,269.359682309,28.9609736265,5.56850594079,0.0,62.886420148,41.4019203762,11.6725926271,0.0,10.5075,1.16509262714
 05/08  18:00:00,267.348628957,28.9609736265,4.51413102013,0.0,41.9242800987,36.8599292233,13.4161065018,2.91117052106,9.34,1.16493598069
 05/08  19:00:00,255.487658955,28.9609736265,3.99598906323,0.0,41.9242800987,36.8599292233,25.6835222057,15.1787213078,9.34,1.16480089784
 05/08  20:00:00,236.263908353,28.9609736265,2.91330365631,0.0,34.9369000822,32.3179380704,42.9329714549,34.7404714549,8.1725,0.02
 05/08  21:00:00,173.268557538,28.9609736265,1.0394541614,0.0,13.9747600329,18.6919646116,21.6864312625,15.8518991012,4.67,1.1645321613
 05/08  22:00:00,114.218906244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,144.989228256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933876707,0.0,2.335,1.16433876707
 05/08  24:00:00,119.336387343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,108.91686052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,105.697169394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928959428,0.0,2.335,1.16428959428
 05/09  03:00:00,102.70681226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,122.916594892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,121.509544749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922131353,0.0,2.335,1.16422131353
 05/09  06:00:00,167.836261162,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,146.101498035,141.411498035,4.67,0.02
 05/09  07:00:00,173.367437568,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,134.174391709,129.484391709,4.67,0.02
 05/09  08:00:00,247.57552068,28.9609736265,0.993030205748,0.0,34.9369000822,32.3179380704,93.5975664911,84.260489749,8.1725,1.16457674205
 05/09  09:00:00,280.678502015,28.9609736265,2.76402834057,0.0,62.886420148,41.4019203762,61.719878575,50.0476258037,10.5075,1.16475277132
 05/09  10:00:00,274.891992996,28.9609736265,3.50367480884,0.0,62.886420148,41.4019203762,41.9885792958,31.4610792958,10.5075,0.02
 05/09  11:00:00,300.58360766,28.9609736265,4.25742623492,0.0,62.886420148,41.4019203762,23.7321862034,10.9142086521,10.5075,2.3104775513
 05/09  12:00:00,285.939491812,28.9609736265,4.62386382208,0.0,62.886420148,41.4019203762,17.3977561543,5.72508646972,10.5075,1.16516968456
 05/09  13:00:00,282.345583599,28.9609736265,5.1928294462,0.0,62.886420148,41.4019203762,12.3854327533,0.712592634135,10.5075,1.16534011913
 05/09  14:00:00,275.086598575,28.9609736265,5.69846452896,0.0,62.886420148,41.4019203762,11.6724889304,0.0,10.5075,1.16498893045
