Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  15:00:00,267.245419583,28.9609736265,5.864432173,0.0,62.886420148,41.4019203762,11.6723929892,0.0,10.5075,1.1648929892
 05/09  16:00:00,265.071038211,28.9609736265,6.04570604053,0.0,62.886420148,41.4019203762,11.6725856663,0.0,10.5075,1.16508566626
 05/09  17:00:00,262.466184019,28.9609736265,5.96378073716,0.0,62.886420148,41.4019203762,14.3716985181,2.69912285214,10.5075,1.16507566593
 05/09  18:00:00,254.815951445,28.9609736265,4.47922185565,0.0,41.9242800987,36.8599292233,31.8735242159,21.3686070125,9.34,1.16491720345
 05/09  19:00:00,228.067505404,28.9609736265,3.43787024034,0.0,41.9242800987,36.8599292233,58.2303232975,47.725542916,9.34,1.16478038159
 05/09  20:00:00,204.411844175,28.9609736265,1.93235928402,0.0,34.9369000822,32.3179380704,88.7534380856,80.5609380856,8.1725,0.02
 05/09  21:00:00,143.894127007,28.9609736265,0.198550996255,0.0,13.9747600329,18.6919646116,86.1744260989,80.3397791831,4.67,1.16464691576
 05/09  22:00:00,88.8665329342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,122.574398082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931593498,0.0,2.335,1.16431593498
 05/09  24:00:00,93.3121230372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,85.5391627695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,84.5871316031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926618735,0.0,2.335,1.16426618735
 05/10  03:00:00,83.8106752726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,89.7972708118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,88.8352879307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,134.773768228,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,238.993588685,233.159324889,4.67,1.16426379627
 05/10  07:00:00,138.243388924,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,228.923981345,224.233981345,4.67,0.02
 05/10  08:00:00,215.155797889,28.9609736265,0.0843138113743,0.0,34.9369000822,32.3179380704,200.638035432,191.300916317,8.1725,1.16461911468
 05/10  09:00:00,241.50729679,28.9609736265,0.580899448658,0.0,62.886420148,41.4019203762,165.335307722,153.663084069,10.5075,1.16472365319
 05/10  10:00:00,232.463202255,28.9609736265,0.903768961165,0.0,62.886420148,41.4019203762,146.143570574,135.616070574,10.5075,0.02
 05/10  11:00:00,265.084051837,28.9609736265,1.49115043296,0.0,62.886420148,41.4019203762,124.441298283,111.623388726,10.5075,2.31040955644
 05/10  12:00:00,247.521522845,28.9609736265,1.91935546362,0.0,62.886420148,41.4019203762,111.005335747,99.3324250892,10.5075,1.16541065828
 05/10  13:00:00,245.642327807,28.9609736265,2.34444037866,0.0,62.886420148,41.4019203762,99.4030831541,87.7302837748,10.5075,1.16529937933
 05/10  14:00:00,242.348005456,28.9609736265,2.69375790377,0.0,62.886420148,41.4019203762,89.9799869593,78.307305199,10.5075,1.16518176036
 05/10  15:00:00,239.029092101,28.9609736265,3.15051278434,0.0,62.886420148,41.4019203762,77.8037018673,66.1311365577,10.5075,1.16506530964
 05/10  16:00:00,238.577043673,28.9609736265,3.40804530219,0.0,62.886420148,41.4019203762,72.8613951472,61.1888567557,10.5075,1.16503839153
 05/10  17:00:00,236.578861555,28.9609736265,3.27979819279,0.0,62.886420148,41.4019203762,80.0372963507,68.3647701819,10.5075,1.16502616881
 05/10  18:00:00,233.454866011,28.9609736265,2.41597868962,0.0,41.9242800987,36.8599292233,93.0478607485,82.5429948557,9.34,1.16486589277
 05/10  19:00:00,214.286661927,28.9609736265,1.82121870425,0.0,41.9242800987,36.8599292233,113.758719195,103.253991885,9.34,1.16472731032
 05/10  20:00:00,196.371485757,28.9609736265,0.818175473011,0.0,34.9369000822,32.3179380704,135.549174237,127.356674237,8.1725,0.02
 05/10  21:00:00,141.230402758,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,120.516650969,114.682058733,4.67,1.16459223634
 05/10  22:00:00,82.3725309187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,117.070513535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934184819,0.0,2.335,1.16434184819
 05/10  24:00:00,87.6667624546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,80.1120405178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,79.8166206645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928045334,0.0,2.335,1.16428045334
 05/11  03:00:00,79.6779411923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,86.2045237479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,85.4410427212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,128.799357884,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,309.553769403,303.719508877,4.67,1.16426052682
 05/11  07:00:00,134.931858542,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,286.91993765,282.22993765,4.67,0.02
 05/11  08:00:00,213.5398939,28.9609736265,0.0526777569579,0.0,34.9369000822,32.3179380704,227.532068427,218.194940532,8.1725,1.16462789454
 05/11  09:00:00,242.249417105,28.9609736265,0.496435808268,0.0,62.886420148,41.4019203762,169.97221214,158.300050194,10.5075,1.1646619467
 05/11  10:00:00,237.167915281,28.9609736265,1.05401155098,0.0,62.886420148,41.4019203762,136.773083637,126.245583637,10.5075,0.02
 05/11  11:00:00,271.815472045,28.9609736265,1.82621674348,0.0,62.886420148,41.4019203762,107.641468073,94.8236913228,10.5075,2.31027675025
 05/11  12:00:00,257.925689039,28.9609736265,2.49990839986,0.0,62.886420148,41.4019203762,86.3500392089,74.677199381,10.5075,1.1653398279
 05/11  13:00:00,257.323269321,28.9609736265,3.13538423472,0.0,62.886420148,41.4019203762,70.7593771502,59.0866503742,10.5075,1.16522677605
 05/11  14:00:00,255.656776791,28.9609736265,3.85443827321,0.0,62.886420148,41.4019203762,51.8394421026,40.1668350612,10.5075,1.16510704139
 05/11  15:00:00,254.005476716,28.9609736265,4.54727538825,0.0,62.886420148,41.4019203762,33.0571616031,21.3846728545,10.5075,1.16498874866
 05/11  16:00:00,254.743567895,28.9609736265,4.87509350112,0.0,62.886420148,41.4019203762,25.8973085488,14.2248489208,10.5075,1.16495962804
 05/11  17:00:00,254.573830835,28.9609736265,5.01704635789,0.0,62.886420148,41.4019203762,25.7464717292,14.0740266095,10.5075,1.16494511971
 05/11  18:00:00,249.403131219,28.9609736265,4.0089121823,0.0,41.9242800987,36.8599292233,38.6909088536,28.185920657,9.34,1.1649881966
 05/11  19:00:00,231.299513889,28.9609736265,3.19426327272,0.0,41.9242800987,36.8599292233,61.9002749489,52.5402749489,9.34,0.02
 05/11  20:00:00,210.2641997,28.9609736265,2.08578420442,0.0,34.9369000822,32.3179380704,83.5984380179,74.2611389956,8.1725,1.16479902227
 05/11  21:00:00,151.778814124,28.9609736265,0.456551841473,0.0,13.9747600329,18.6919646116,64.1136912317,58.2790495505,4.67,1.16464168122
 05/11  22:00:00,91.3849532616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,124.456332946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933573046,0.0,2.335,1.16433573046
 05/11  24:00:00,95.6271834058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,87.0793778926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,86.0009348591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,85.1878171931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924319013,0.0,2.335,1.16424319013
 05/12  04:00:00,106.910495766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,106.405724792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,149.676550093,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,254.371540265,248.537288268,4.67,1.16425199694
 05/12  07:00:00,150.925214571,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,225.282668416,220.592668416,4.67,0.02
 05/12  08:00:00,221.136877789,28.9609736265,0.168886558251,0.0,34.9369000822,32.3179380704,172.5425847,163.205480285,8.1725,1.16460441475
 05/12  09:00:00,256.397401671,28.9609736265,1.45815837667,0.0,62.886420148,41.4019203762,111.249871979,100.722371979,10.5075,0.02
 05/12  10:00:00,250.760159592,28.9609736265,2.38747338017,0.0,62.886420148,41.4019203762,84.9222631491,73.2498496432,10.5075,1.16491350596
 05/12  11:00:00,282.853314317,28.9609736265,3.0988322805,0.0,62.886420148,41.4019203762,63.978265545,52.3056541955,10.5075,1.16511134948
 05/12  12:00:00,269.549497289,28.9609736265,3.62294181652,0.0,62.886420148,41.4019203762,51.667958772,38.8498963075,10.5075,2.31056246456
 05/12  13:00:00,267.408825719,28.9609736265,3.98050880302,0.0,62.886420148,41.4019203762,41.1518996684,29.4792777152,10.5075,1.16512195318
 05/12  14:00:00,263.652566316,28.9609736265,4.37837187357,0.0,62.886420148,41.4019203762,31.1218616246,19.4493616483,10.5075,1.16499997633
 05/12  15:00:00,261.556299191,28.9609736265,5.02724577787,0.0,62.886420148,41.4019203762,18.1206535867,6.44827369532,10.5075,1.16487989136
 05/12  16:00:00,263.500811976,28.9609736265,5.37840906972,0.0,62.886420148,41.4019203762,12.229169184,0.556601484559,10.5075,1.16506769948
 05/12  17:00:00,263.86048349,28.9609736265,5.26833990737,0.0,62.886420148,41.4019203762,15.367738355,3.69518394108,10.5075,1.16505441397
 05/12  18:00:00,258.957036962,28.9609736265,4.58807306781,0.0,41.9242800987,36.8599292233,22.2325244898,11.7276521359,9.34,1.16487235396
 05/12  19:00:00,236.836642127,28.9609736265,4.05734408061,0.0,41.9242800987,36.8599292233,34.5720196227,25.2120196227,9.34,0.02
 05/12  20:00:00,215.447793156,28.9609736265,2.96414302758,0.0,34.9369000822,32.3179380704,53.2007581636,43.8635765107,8.1725,1.1646816529
 05/12  21:00:00,155.063421815,28.9609736265,1.00386497142,0.0,13.9747600329,18.6919646116,32.5889431591,26.7544204614,4.67,1.16452269776
 05/12  22:00:00,99.2805286196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,130.978763802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,102.76267549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921891984,0.0,2.335,1.16421891984
 05/13  01:00:00,90.9874095418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,89.7637912973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,89.537178727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552939916,0.0,1.75125,1.16427939916
 05/13  04:00:00,95.488462855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,94.4715340234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,126.130434044,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,183.205985399,178.539165782,3.5025,1.16431961659
 05/13  07:00:00,136.86167014,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,178.755864511,175.233364511,3.5025,0.02
 05/13  08:00:00,202.536427434,28.9609736265,0.0848359575719,0.0,20.9621400493,23.2339557645,152.052174822,145.050053108,5.8375,1.16462171355
 05/13  09:00:00,228.06026421,28.9609736265,0.817640773888,0.0,41.9242800987,36.8599292233,117.400041128,106.895416011,9.34,1.16462511783
 05/13  10:00:00,254.821862156,28.9609736265,1.72671839215,0.0,62.886420148,41.4019203762,94.0618979882,83.5343979882,10.5075,0.02
 05/13  11:00:00,285.934392634,28.9609736265,2.50783950779,0.0,62.886420148,41.4019203762,74.604354872,61.7866333839,10.5075,2.31022148815
 05/13  12:00:00,271.52949505,28.9609736265,3.10079167571,0.0,62.886420148,41.4019203762,58.2379954065,46.5652514917,10.5075,1.16524391475
 05/13  13:00:00,268.191845376,28.9609736265,3.39823393595,0.0,62.886420148,41.4019203762,50.3839160944,38.7112683984,10.5075,1.16514769604
 05/13  14:00:00,264.266519133,28.9609736265,3.77114580111,0.0,62.886420148,41.4019203762,40.3091307345,28.6366213402,10.5075,1.16500939431
 05/13  15:00:00,259.117711471,28.9609736265,3.89833712747,0.0,62.886420148,41.4019203762,39.2981176409,27.6256375136,10.5075,1.16498012728
 05/13  16:00:00,256.275979869,28.9609736265,3.57897494127,0.0,62.886420148,41.4019203762,50.1882392685,38.5158029541,10.5075,1.16493631444
 05/13  17:00:00,253.344650739,28.9609736265,3.33148687652,0.0,62.886420148,41.4019203762,62.3048074981,50.6324294869,10.5075,1.16487801118
 05/13  18:00:00,232.081814829,28.9609736265,1.81397331917,0.0,34.9369000822,32.3179380704,88.8351941022,79.4977044053,8.1725,1.16498969694
 05/13  19:00:00,183.098082199,28.9609736265,0.544185008404,0.0,20.9621400493,23.2339557645,114.936982416,109.079482416,5.8375,0.02
 05/13  20:00:00,179.447825563,28.9609736265,0.165651903702,0.0,20.9621400493,23.2339557645,142.747298285,135.74508198,5.8375,1.16471630489
 05/13  21:00:00,136.784490609,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,131.564153352,126.897104018,3.5025,1.16454933366
 05/13  22:00:00,90.4475502542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,124.155774089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560230387,0.0,1.75125,1.16435230387
 05/13  24:00:00,94.1561504783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,85.8295753547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,84.5185423271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551417994,0.0,1.75125,1.16426417994
 05/14  03:00:00,83.6142228288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,89.2312320833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,88.0253513564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554059682,0.0,1.75125,1.16429059682
 05/14  06:00:00,118.926553564,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,316.361661101,312.839161101,3.5025,0.02
 05/14  07:00:00,127.30362122,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,293.224582106,289.702082106,3.5025,0.02
 05/14  08:00:00,164.075947456,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,242.847617499,238.180727091,3.5025,1.16439040859
 05/14  09:00:00,140.302642987,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,214.445338716,210.922838716,3.5025,0.02
 05/14  10:00:00,176.712570467,28.9609736265,0.0698224771195,0.0,27.9495200658,27.7759469175,178.169936427,170.000201973,7.005,1.16473445371
 05/14  11:00:00,209.966175171,28.9609736265,0.044352702553,0.0,27.9495200658,27.7759469175,148.090419684,139.920684486,7.005,1.16473519796
 05/14  12:00:00,224.249459858,28.9609736265,0.854177815731,0.0,41.9242800987,36.8599292233,114.042715598,104.682715598,9.34,0.02
 05/14  13:00:00,226.121407,28.9609736265,1.34435277989,0.0,41.9242800987,36.8599292233,94.7017053371,84.1969013092,9.34,1.16480402788
 05/14  14:00:00,225.682658528,28.9609736265,1.98593078777,0.0,41.9242800987,36.8599292233,76.3429943463,65.838247458,9.34,1.16474688827
 05/14  15:00:00,225.298467513,28.9609736265,2.6078799492,0.0,41.9242800987,36.8599292233,59.2467020535,48.7419753115,9.34,1.16472674194
 05/14  16:00:00,230.553842391,28.9609736265,3.43652319721,0.0,41.9242800987,36.8599292233,36.6635946313,26.1588359167,9.34,1.16475871464
 05/14  17:00:00,200.814568335,28.9609736265,2.20569587471,0.0,27.9495200658,27.7759469175,41.9948514213,34.9698514213,7.005,0.02
 05/14  18:00:00,198.45162522,28.9609736265,0.519187851577,0.0,13.9747600329,18.6919646116,81.8668286252,76.032198225,4.67,1.16463040022
 05/14  19:00:00,184.334518087,28.9609736265,0.171416007119,0.0,13.9747600329,18.6919646116,100.142661048,94.3080372159,4.67,1.16462383167
 05/14  20:00:00,184.381456831,28.9609736265,0.0191114918177,0.0,13.9747600329,18.6919646116,110.630265054,105.940265054,4.67,0.02
 05/14  21:00:00,168.646010616,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,81.1867832584,75.3523058974,4.67,1.16447736097
 05/14  22:00:00,108.644440194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,139.986209543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,113.148137207,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554009923,0.0,1.75125,1.16429009923
 05/15  01:00:00,105.749341575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,104.364688111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,103.460237034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922247778,0.0,2.335,1.16422247778
 05/15  04:00:00,109.617592908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,108.676123543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,150.24413156,28.9609736265,0.00381972537162,0.0,13.9747600329,18.6919646116,149.388264576,144.698264576,4.67,0.02
 05/15  07:00:00,161.433559255,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,154.760679591,148.926196209,4.67,1.16448338285
 05/15  08:00:00,237.677409968,28.9609736265,0.372291909359,0.0,34.9369000822,32.3179380704,130.020349904,121.827849904,8.1725,0.02
 05/15  09:00:00,265.220544387,28.9609736265,1.38881803158,0.0,62.886420148,41.4019203762,103.622168745,91.9499167226,10.5075,1.16475202241
 05/15  10:00:00,255.563625486,28.9609736265,1.93633484449,0.0,62.886420148,41.4019203762,92.0524596429,80.3800861449,10.5075,1.16487349802
 05/15  11:00:00,280.104180177,28.9609736265,2.5261514028,0.0,62.886420148,41.4019203762,78.9439981194,67.2713780073,10.5075,1.16512011214
 05/15  12:00:00,262.228731423,28.9609736265,3.02443973453,0.0,62.886420148,41.4019203762,68.6120803799,56.9392374381,10.5075,1.16534294185
 05/15  13:00:00,258.848102375,28.9609736265,3.47653985215,0.0,62.886420148,41.4019203762,60.4042540898,47.5864031383,10.5075,2.31035095149
 05/15  14:00:00,253.812414334,28.9609736265,3.93604103657,0.0,62.886420148,41.4019203762,49.4875165678,37.8150611607,10.5075,1.16495540715
 05/15  15:00:00,249.298587185,28.9609736265,4.40672115174,0.0,62.886420148,41.4019203762,37.6474623909,27.1199623909,10.5075,0.02
 05/15  16:00:00,247.953374699,28.9609736265,4.59420370088,0.0,62.886420148,41.4019203762,37.7083353496,26.0357907008,10.5075,1.16504464878
 05/15  17:00:00,245.635947858,28.9609736265,4.50943956336,0.0,62.886420148,41.4019203762,45.7850419987,34.1125283852,10.5075,1.16501361352
 05/15  18:00:00,240.180721251,28.9609736265,3.39540858032,0.0,41.9242800987,36.8599292233,64.7465212906,54.2416409182,9.34,1.16488037242
 05/15  19:00:00,220.648746377,28.9609736265,2.56135414331,0.0,41.9242800987,36.8599292233,91.4840847369,80.9792938813,9.34,1.16479085557
 05/15  20:00:00,200.485633319,28.9609736265,1.25071374519,0.0,34.9369000822,32.3179380704,119.441989914,110.10477481,8.1725,1.1647151042
 05/15  21:00:00,144.310714496,28.9609736265,0.0386068749089,0.0,13.9747600329,18.6919646116,107.438932582,102.748932582,4.67,0.02
 05/15  22:00:00,85.5560765226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943284848,0.0,2.335,1.16443284848
 05/15  23:00:00,119.714499469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,90.0993825559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,81.7842496666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925924138,0.0,2.335,1.16425924138
 05/16  02:00:00,80.439081208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,79.4221762809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,101.311486513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920469892,0.0,2.335,1.16420469892
 05/16  05:00:00,101.114808725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,145.180715559,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,305.882668111,301.192668111,4.67,0.02
 05/16  07:00:00,144.014288504,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,276.717213756,270.882735962,4.67,1.16447779449
 05/16  08:00:00,211.822749517,28.9609736265,0.0577315745908,0.0,34.9369000822,32.3179380704,225.664690608,217.472190608,8.1725,0.02
 05/16  09:00:00,238.432644526,28.9609736265,0.428290313995,0.0,62.886420148,41.4019203762,180.686624916,169.014427166,10.5075,1.16469774933
 05/16  10:00:00,231.031356253,28.9609736265,0.872813312917,0.0,62.886420148,41.4019203762,154.366609364,142.694259046,10.5075,1.16485031772
 05/16  11:00:00,263.491395792,28.9609736265,1.28040758385,0.0,62.886420148,41.4019203762,131.373928279,119.701277326,10.5075,1.16515095343
 05/16  12:00:00,246.828401155,28.9609736265,1.77240923336,0.0,62.886420148,41.4019203762,116.014556581,104.341667934,10.5075,1.16538864728
 05/16  13:00:00,245.287863054,28.9609736265,2.22946672923,0.0,62.886420148,41.4019203762,102.893601236,91.2208332013,10.5075,1.16526803487
 05/16  14:00:00,242.601263975,28.9609736265,2.69222654022,0.0,62.886420148,41.4019203762,90.1078416563,78.4353945871,10.5075,1.16494706927
 05/16  15:00:00,240.477060217,28.9609736265,3.17966875237,0.0,62.886420148,41.4019203762,75.8163573612,64.1440025414,10.5075,1.16485481978
 05/16  16:00:00,241.105981324,28.9609736265,3.42348010002,0.0,62.886420148,41.4019203762,70.1892710921,58.5167469416,10.5075,1.16502415052
 05/16  17:00:00,240.734149387,28.9609736265,3.46578316982,0.0,62.886420148,41.4019203762,72.4578929397,60.7853984421,10.5075,1.16499449753
 05/16  18:00:00,237.583259864,28.9609736265,2.71696270342,0.0,41.9242800987,36.8599292233,82.5145075657,72.0096663142,9.34,1.16484125146
 05/16  19:00:00,213.771596824,28.9609736265,2.29836689273,0.0,41.9242800987,36.8599292233,97.3346542302,86.8299332672,9.34,1.16472096309
 05/16  20:00:00,195.687994902,28.9609736265,1.32015131142,0.0,34.9369000822,32.3179380704,113.02031208,104.82781208,8.1725,0.02
 05/16  21:00:00,140.917908555,28.9609736265,0.0877687679904,0.0,13.9747600329,18.6919646116,98.7062458459,92.8716287683,4.67,1.16461707757
 05/16  22:00:00,87.2929434694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,121.448637533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933542442,0.0,2.335,1.16433542442
 05/16  24:00:00,92.7734841333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,85.2562491375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,85.0520311001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209204,0.0,2.335,1.16422209204
 05/17  03:00:00,85.0042854281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,92.0941216528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,91.6586560485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244188,0.0,2.335,1.16422244188
 05/17  06:00:00,135.294202184,28.9609736265,0.0185538156375,0.0,13.9747600329,18.6919646116,186.599023439,181.909023439,4.67,0.02
 05/17  07:00:00,145.346715837,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,171.715740485,167.025740485,4.67,0.02
 05/17  08:00:00,224.604580026,28.9609736265,0.39962378513,0.0,34.9369000822,32.3179380704,144.56814782,135.231023618,8.1725,1.1646242021
 05/17  09:00:00,254.91573558,28.9609736265,1.44875827945,0.0,62.886420148,41.4019203762,115.066298764,103.394019265,10.5075,1.16477949945
 05/17  10:00:00,244.962369591,28.9609736265,1.79194479013,0.0,62.886420148,41.4019203762,106.014450712,94.3421558078,10.5075,1.16479490455
 05/17  11:00:00,276.859721905,28.9609736265,2.38075472003,0.0,62.886420148,41.4019203762,88.0343029727,76.3616539347,10.5075,1.16514903797
 05/17  12:00:00,266.183962762,28.9609736265,3.46741048295,0.0,62.886420148,41.4019203762,58.2673108572,46.5946824124,10.5075,1.16512844483
 05/17  13:00:00,269.239584511,28.9609736265,4.45710740228,0.0,62.886420148,41.4019203762,31.1485909559,19.4758155185,10.5075,1.16527543736
 05/17  14:00:00,267.452186232,28.9609736265,5.01245352839,0.0,62.886420148,41.4019203762,17.1519787015,5.47933469251,10.5075,1.16514400898
 05/17  15:00:00,266.055526608,28.9609736265,5.68152539709,0.0,62.886420148,41.4019203762,11.6725138276,0.0,10.5075,1.16501382761
 05/17  16:00:00,267.670422689,28.9609736265,6.22487227724,0.0,62.886420148,41.4019203762,11.6724711447,0.0,10.5075,1.16497114468
 05/17  17:00:00,265.045242845,28.9609736265,5.83315359749,0.0,62.886420148,41.4019203762,11.6724427987,0.0,10.5075,1.16494279874
 05/17  18:00:00,258.309715101,28.9609736265,4.4442294848,0.0,41.9242800987,36.8599292233,21.5679870602,11.0630152514,9.34,1.16497180885
 05/17  19:00:00,241.532489118,28.9609736265,3.60818371622,0.0,41.9242800987,36.8599292233,43.3316455023,33.9716455023,9.34,0.02
 05/17  20:00:00,218.715151274,28.9609736265,2.44834185556,0.0,34.9369000822,32.3179380704,67.3134601303,57.9761868943,8.1725,1.16477323595
 05/17  21:00:00,156.727217796,28.9609736265,0.587881777728,0.0,13.9747600329,18.6919646116,53.2361874264,47.4015805775,4.67,1.16460684895
 05/17  22:00:00,96.9481031074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,129.784491165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929794794,0.0,2.335,1.16429794794
 05/17  24:00:00,101.610402637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,92.8610108532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,92.0173269958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,91.0978475547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992684687,0.0,2.335,1.1642684687
 05/18  04:00:00,96.352353486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,94.9754460908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,139.259709179,28.9609736265,0.0223102720461,0.0,13.9747600329,18.6919646116,158.803617763,152.969410598,4.67,1.16420716522
 05/18  07:00:00,150.818364118,28.9609736265,0.0254335934091,0.0,13.9747600329,18.6919646116,141.343576835,136.653576835,4.67,0.02
 05/18  08:00:00,232.62843872,28.9609736265,0.97623090505,0.0,34.9369000822,32.3179380704,107.819039211,98.481930219,8.1725,1.16460899188
 05/18  09:00:00,269.626642133,28.9609736265,3.03107707861,0.0,62.886420148,41.4019203762,65.8401354009,55.3126354009,10.5075,0.02
 05/18  10:00:00,266.395376679,28.9609736265,3.95778483094,0.0,62.886420148,41.4019203762,39.8787057693,28.2063726464,10.5075,1.16483312284
 05/18  11:00:00,299.937116849,28.9609736265,4.67025252619,0.0,62.886420148,41.4019203762,17.2867609654,5.61399315844,10.5075,1.165267807
 05/18  12:00:00,294.567568775,28.9609736265,5.32077298277,0.0,62.886420148,41.4019203762,11.6727086176,0.0,10.5075,1.16520861759
 05/18  13:00:00,295.893159675,28.9609736265,6.06841656617,0.0,62.886420148,41.4019203762,12.8181075548,0.0,10.5075,2.31060755482
 05/18  14:00:00,293.38553829,28.9609736265,7.45479228012,0.0,62.886420148,41.4019203762,11.6725749549,0.0,10.5075,1.16507495494
 05/18  15:00:00,293.731577438,28.9609736265,9.2264366338,0.0,62.886420148,41.4019203762,11.6724251255,0.0,10.5075,1.16492512553
 05/18  16:00:00,294.991540131,28.9609736265,10.04339323,0.0,62.886420148,41.4019203762,11.6723837772,0.0,10.5075,1.16488377721
 05/18  17:00:00,294.008121261,28.9609736265,10.1692829907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,287.029911832,28.9609736265,8.97840185771,0.0,41.9242800987,36.8599292233,10.5049797878,0.0,9.34,1.1649797878
 05/18  19:00:00,275.159122359,28.9609736265,7.98380214084,0.0,41.9242800987,36.8599292233,10.5047114662,0.0,9.34,1.16471146622
 05/18  20:00:00,251.78497101,28.9609736265,5.92342459778,0.0,34.9369000822,32.3179380704,10.3668680645,1.02956499117,8.1725,1.16480307328
 05/18  21:00:00,181.277061723,28.9609736265,3.10181826254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,117.387277802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942029859,0.0,2.335,1.16442029859
 05/18  23:00:00,147.707513387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,122.831762344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,112.125284194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927353887,0.0,2.335,1.16427353887
 05/19  02:00:00,109.968203239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,107.762808549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,129.747201412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992206554,0.0,2.335,1.1642206554
 05/19  05:00:00,127.994918696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,170.552698946,28.9609736265,0.000937896049205,0.0,13.9747600329,18.6919646116,110.542846097,105.852846097,4.67,0.02
 05/19  07:00:00,178.710542054,28.9609736265,0.0631748155152,0.0,13.9747600329,18.6919646116,115.307321909,109.472872783,4.67,1.16444912611
 05/19  08:00:00,252.408166081,28.9609736265,1.40532038051,0.0,34.9369000822,32.3179380704,75.2203586568,67.0278586568,8.1725,0.02
 05/19  09:00:00,290.111361538,28.9609736265,3.71621882816,0.0,62.886420148,41.4019203762,36.261450415,24.58918437,10.5075,1.16476604495
 05/19  10:00:00,289.389680162,28.9609736265,4.83285332676,0.0,62.886420148,41.4019203762,15.3436100914,3.67119975103,10.5075,1.16491034032
 05/19  11:00:00,315.70954565,28.9609736265,6.38459404504,0.0,62.886420148,41.4019203762,11.6727008431,0.0,10.5075,1.16520084308
 05/19  12:00:00,310.28173144,28.9609736265,8.10375624317,0.0,62.886420148,41.4019203762,11.6726572043,0.0,10.5075,1.16515720431
 05/19  13:00:00,313.47125908,28.9609736265,9.91068338475,0.0,62.886420148,41.4019203762,11.6728019922,0.0,10.5075,1.16530199215
 05/19  14:00:00,307.69945706,28.9609736265,10.9609570701,0.0,62.886420148,41.4019203762,11.6724764829,0.0,10.5075,1.16497648289
 05/19  15:00:00,305.125805098,28.9609736265,12.2809811863,0.0,62.886420148,41.4019203762,11.6723780848,0.0,10.5075,1.16487808478
 05/19  16:00:00,307.869380383,28.9609736265,13.3441866509,0.0,62.886420148,41.4019203762,11.6725389868,0.0,10.5075,1.16503898676
 05/19  17:00:00,307.115895822,28.9609736265,13.2335885977,0.0,62.886420148,41.4019203762,11.672502409,0.0,10.5075,1.16500240898
 05/19  18:00:00,298.232783726,28.9609736265,11.2871231622,0.0,41.9242800987,36.8599292233,10.5048435609,0.0,9.34,1.16484356089
 05/19  19:00:00,276.475157697,28.9609736265,9.67974800985,0.0,41.9242800987,36.8599292233,10.8684373448,0.363719523713,9.34,1.16471782105
 05/19  20:00:00,256.142314575,28.9609736265,7.16325122866,0.0,34.9369000822,32.3179380704,9.27272275492,1.08022275492,8.1725,0.02
 05/19  21:00:00,184.135469192,28.9609736265,3.96043984485,0.0,13.9747600329,18.6919646116,5.83460881625,0.0,4.67,1.16460881625
 05/19  22:00:00,125.203135494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,154.971348339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932486326,0.0,2.335,1.16432486326
 05/19  24:00:00,132.292002277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,117.51787452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,114.725373019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558878063,0.0,1.75125,1.16433878063
 05/20  03:00:00,112.412976456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,117.597884323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,115.876891728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553508196,0.0,1.75125,1.16428508196
 05/20  06:00:00,146.032079282,28.9609736265,0.00627222615341,0.0,6.98738001645,14.1499734587,78.0144053572,74.4919053572,3.5025,0.02
 05/20  07:00:00,159.194850367,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,105.674061435,101.007083283,3.5025,1.16447815236
 05/20  08:00:00,221.561206319,28.9609736265,0.523375922089,0.0,20.9621400493,23.2339557645,93.3739529451,87.5164529451,5.8375,0.02
 05/20  09:00:00,247.187399001,28.9609736265,1.80473416761,0.0,41.9242800987,36.8599292233,75.1995327724,64.6949005259,9.34,1.16463224656
 05/20  10:00:00,272.618010363,28.9609736265,2.95870696875,0.0,62.886420148,41.4019203762,60.0328225354,48.3604795173,10.5075,1.16484301809
 05/20  11:00:00,300.236225163,28.9609736265,3.50254623363,0.0,62.886420148,41.4019203762,45.4292573679,33.7567178709,10.5075,1.16503949696
 05/20  12:00:00,287.632545038,28.9609736265,3.81215125739,0.0,62.886420148,41.4019203762,37.8455564369,26.1728343885,10.5075,1.16522204838
 05/20  13:00:00,287.061103554,28.9609736265,4.11181510179,0.0,62.886420148,41.4019203762,29.5337494407,17.8611426069,10.5075,1.16510683375
 05/20  14:00:00,281.116495588,28.9609736265,4.2730520408,0.0,62.886420148,41.4019203762,24.6482178449,12.97572388,10.5075,1.16499396493
 05/20  15:00:00,275.379591011,28.9609736265,4.1940540068,0.0,62.886420148,41.4019203762,27.6764808784,16.0040284771,10.5075,1.16495240132
 05/20  16:00:00,276.085558319,28.9609736265,4.35092900897,0.0,62.886420148,41.4019203762,24.1153979044,12.4430013008,10.5075,1.16489660358
 05/20  17:00:00,276.075605839,28.9609736265,4.36404657833,0.0,62.886420148,41.4019203762,24.6814823422,13.0089411553,10.5075,1.16504118683
 05/20  18:00:00,255.73639373,28.9609736265,2.84337690401,0.0,34.9369000822,32.3179380704,42.2229613694,32.8855341281,8.1725,1.1649272413
 05/20  19:00:00,213.035125153,28.9609736265,1.47901269013,0.0,20.9621400493,23.2339557645,51.22003157,44.2177246846,5.8375,1.16480688539
 05/20  20:00:00,205.899844683,28.9609736265,1.09900089471,0.0,20.9621400493,23.2339557645,60.4504600576,54.5929600576,5.8375,0.02
 05/20  21:00:00,157.909030006,28.9609736265,0.445197462148,0.0,6.98738001645,14.1499734587,32.2786787726,27.6116334383,3.5025,1.16454533429
 05/20  22:00:00,108.698671189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,138.736305334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562300237,0.0,1.75125,1.16437300237
 05/20  24:00:00,110.898517885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,101.169889064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,99.0736847833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554996268,0.0,1.75125,1.16429996268
 05/21  03:00:00,96.8989354206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,101.159543425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,98.3489042875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550045529,0.0,1.75125,1.16425045529
 05/21  06:00:00,127.522033369,28.9609736265,0.00470102871371,0.0,6.98738001645,14.1499734587,161.620607869,158.098107869,3.5025,0.02
 05/21  07:00:00,135.508069107,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,167.187057612,163.664557612,3.5025,0.02
 05/21  08:00:00,170.634823608,28.9609736265,0.0173437727028,0.0,6.98738001645,14.1499734587,146.962901755,142.296010166,3.5025,1.1643915893
 05/21  09:00:00,144.715127065,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,140.461733905,136.939233905,3.5025,0.02
 05/21  10:00:00,179.748521688,28.9609736265,0.365014810163,0.0,27.9495200658,27.7759469175,122.967071577,114.79733944,7.005,1.164732137
 05/21  11:00:00,210.72803005,28.9609736265,0.632067020153,0.0,27.9495200658,27.7759469175,111.352924989,103.183290064,7.005,1.16463492573
 05/21  12:00:00,222.318449807,28.9609736265,1.57507854934,0.0,41.9242800987,36.8599292233,92.7611824385,83.4011824385,9.34,0.02
 05/21  13:00:00,222.975589082,28.9609736265,2.20612207864,0.0,41.9242800987,36.8599292233,80.6302699008,70.1254216496,9.34,1.16484825119
 05/21  14:00:00,219.910565808,28.9609736265,2.76454943247,0.0,41.9242800987,36.8599292233,67.6366574034,57.1318803666,9.34,1.16477703675
 05/21  15:00:00,216.779775866,28.9609736265,3.16814264158,0.0,41.9242800987,36.8599292233,57.0765760783,46.5718341202,9.34,1.16474195811
 05/21  16:00:00,218.02748584,28.9609736265,3.65476682402,0.0,41.9242800987,36.8599292233,45.6890258757,35.1842680939,9.34,1.16475778183
 05/21  17:00:00,187.42229811,28.9609736265,2.40763199803,0.0,27.9495200658,27.7759469175,51.1559565865,44.1309565865,7.005,0.02
 05/21  18:00:00,190.094275078,28.9609736265,1.02159977175,0.0,13.9747600329,18.6919646116,64.8432957517,59.0086775994,4.67,1.16461815235
 05/21  19:00:00,169.283419574,28.9609736265,0.745406934554,0.0,13.9747600329,18.6919646116,80.7517018356,74.9171042938,4.67,1.16459754179
 05/21  20:00:00,165.307551534,28.9609736265,0.389776330182,0.0,13.9747600329,18.6919646116,103.014232918,98.3242329179,4.67,0.02
 05/21  21:00:00,149.902101348,28.9609736265,0.0716297219463,0.0,13.9747600329,18.6919646116,83.2373489233,77.4029062628,4.67,1.16444266051
 05/21  22:00:00,87.9159872242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,121.353442879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,92.2289596649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550167332,0.0,1.75125,1.16425167332
 05/22  01:00:00,86.5690665849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,85.5442925979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,84.6575749962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,90.4636613971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924586118,0.0,2.335,1.16424586118
 05/22  05:00:00,89.3580096987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,132.360712986,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,251.904399327,247.214399327,4.67,0.02
 05/22  07:00:00,140.835142945,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,222.729874091,216.8954436,4.67,1.16443049151
 05/22  08:00:00,218.962659164,28.9609736265,0.118513575195,0.0,34.9369000822,32.3179380704,179.912152154,171.719652154,8.1725,0.02
 05/22  09:00:00,249.714325861,28.9609736265,0.977063732523,0.0,62.886420148,41.4019203762,136.355205928,124.682943596,10.5075,1.16476233268
 05/22  10:00:00,243.842635756,28.9609736265,1.75360493886,0.0,62.886420148,41.4019203762,108.62327496,96.950991533,10.5075,1.16478342742
 05/22  11:00:00,276.710070002,28.9609736265,2.6084860878,0.0,62.886420148,41.4019203762,85.7719891525,74.0992294592,10.5075,1.16525969329
 05/22  12:00:00,262.80235929,28.9609736265,3.30423909958,0.0,62.886420148,41.4019203762,68.1189209581,56.446212247,10.5075,1.16520871109
 05/22  13:00:00,261.962459587,28.9609736265,3.96387367414,0.0,62.886420148,41.4019203762,51.1868299019,39.5139848115,10.5075,1.16534509037
 05/22  14:00:00,259.605988051,28.9609736265,4.66661882893,0.0,62.886420148,41.4019203762,34.35495705,22.6824420216,10.5075,1.16501502847
 05/22  15:00:00,257.610798369,28.9609736265,5.4201257322,0.0,62.886420148,41.4019203762,19.9900324048,8.31762183797,10.5075,1.16491056686
 05/22  16:00:00,258.157018151,28.9609736265,5.79200483485,0.0,62.886420148,41.4019203762,13.7651420678,2.09257896405,10.5075,1.16506310377
 05/22  17:00:00,257.470344867,28.9609736265,6.12542466136,0.0,62.886420148,41.4019203762,14.5822440318,2.90972439791,10.5075,1.16501963393
 05/22  18:00:00,252.937920052,28.9609736265,5.17478413146,0.0,41.9242800987,36.8599292233,22.6380710911,12.1332158488,9.34,1.16485524239
 05/22  19:00:00,236.759314879,28.9609736265,4.428638579,0.0,41.9242800987,36.8599292233,38.0501433661,27.5454192545,9.34,1.16472411163
 05/22  20:00:00,214.842429129,28.9609736265,3.04818728258,0.0,34.9369000822,32.3179380704,59.6957216507,51.5032216507,8.1725,0.02
 05/22  21:00:00,153.949650984,28.9609736265,0.85176961201,0.0,13.9747600329,18.6919646116,45.6679844337,39.8333744074,4.67,1.1646100263
 05/22  22:00:00,93.2658962722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,125.397391289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932380322,0.0,2.335,1.16432380322
 05/22  24:00:00,97.0449947652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,88.6919800145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,87.8040512359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927612843,0.0,2.335,1.16427612843
 05/23  03:00:00,87.1574386195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,109.123954831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,108.889729927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920314408,0.0,2.335,1.16420314408
 05/23  06:00:00,152.493480843,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,210.466719369,205.776719369,4.67,0.02
 05/23  07:00:00,154.284758042,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,193.295872766,188.605872766,4.67,0.02
 05/23  08:00:00,224.916228568,28.9609736265,0.326209153404,0.0,34.9369000822,32.3179380704,151.533609744,142.196519074,8.1725,1.16459066942
 05/23  09:00:00,257.428032052,28.9609736265,1.62879629419,0.0,62.886420148,41.4019203762,108.455701541,96.783471562,10.5075,1.16472997847
 05/23  10:00:00,251.793759326,28.9609736265,2.72949492761,0.0,62.886420148,41.4019203762,79.4073590342,68.8798590342,10.5075,0.02
 05/23  11:00:00,286.682137701,28.9609736265,3.83559941923,0.0,62.886420148,41.4019203762,51.3707162074,38.5529239304,10.5075,2.31029227696
 05/23  12:00:00,277.836043025,28.9609736265,4.76956606987,0.0,62.886420148,41.4019203762,26.3048832181,14.6320868321,10.5075,1.16529638602
 05/23  13:00:00,276.559752911,28.9609736265,5.14272721049,0.0,62.886420148,41.4019203762,17.1192672507,5.44660949979,10.5075,1.16515775088
 05/23  14:00:00,273.297143328,28.9609736265,5.89714861695,0.0,62.886420148,41.4019203762,11.6725144575,0.0,10.5075,1.1650144575
 05/23  15:00:00,272.113369576,28.9609736265,7.01298803806,0.0,62.886420148,41.4019203762,11.6723727735,0.0,10.5075,1.16487277353
 05/23  16:00:00,272.254182225,28.9609736265,7.46885437489,0.0,62.886420148,41.4019203762,11.6725296047,0.0,10.5075,1.16502960474
 05/23  17:00:00,269.410312807,28.9609736265,6.84596446753,0.0,62.886420148,41.4019203762,11.6724909757,0.0,10.5075,1.1649909757
 05/23  18:00:00,261.435688664,28.9609736265,4.93227185359,0.0,41.9242800987,36.8599292233,14.1081206663,4.7481206663,9.34,0.02
 05/23  19:00:00,238.834120466,28.9609736265,4.14780066376,0.0,41.9242800987,36.8599292233,31.6090998773,21.1042624845,9.34,1.1648373928
 05/23  20:00:00,218.073277227,28.9609736265,3.1890306766,0.0,34.9369000822,32.3179380704,46.5705704435,37.2333209443,8.1725,1.16474949919
 05/23  21:00:00,157.958577146,28.9609736265,1.27408717085,0.0,13.9747600329,18.6919646116,27.0137167039,21.179177731,4.67,1.16453897294
 05/23  22:00:00,104.051335368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,136.598763236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,109.684392292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923062821,0.0,2.335,1.16423062821
 05/24  01:00:00,99.2258564415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,97.5866221168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,95.4744774463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,100.92597113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925931528,0.0,2.335,1.16425931528
 05/24  05:00:00,99.4741026994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,143.086509784,28.9609736265,0.00102117899442,0.0,13.9747600329,18.6919646116,146.838992596,142.148992596,4.67,0.02
 05/24  07:00:00,157.772672508,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,139.325714258,133.491273261,4.67,1.16444099703
 05/24  08:00:00,241.723711164,28.9609736265,0.938312588782,0.0,34.9369000822,32.3179380704,100.54366977,92.3511697699,8.1725,0.02
 05/24  09:00:00,279.360268938,28.9609736265,2.90553344103,0.0,62.886420148,41.4019203762,61.4526746468,49.7804908606,10.5075,1.1646837862
 05/24  10:00:00,278.865858448,28.9609736265,3.97121653857,0.0,62.886420148,41.4019203762,31.8109836875,20.1387003049,10.5075,1.16478338255
 05/24  11:00:00,307.881471458,28.9609736265,5.32400455117,0.0,62.886420148,41.4019203762,12.1458493393,0.473097375255,10.5075,1.16525196402
 05/24  12:00:00,300.329048025,28.9609736265,6.2301189686,0.0,62.886420148,41.4019203762,11.6726962248,0.0,10.5075,1.16519622484
 05/24  13:00:00,303.127579791,28.9609736265,7.62609620742,0.0,62.886420148,41.4019203762,11.6728268539,0.0,10.5075,1.16532685386
 05/24  14:00:00,299.518453434,28.9609736265,8.92494315523,0.0,62.886420148,41.4019203762,11.6724939249,0.0,10.5075,1.16499392489
 05/24  15:00:00,295.782113767,28.9609736265,9.98941699996,0.0,62.886420148,41.4019203762,11.6723853401,0.0,10.5075,1.16488534014
 05/24  16:00:00,295.988087225,28.9609736265,10.4057438934,0.0,62.886420148,41.4019203762,11.6725324087,0.0,10.5075,1.16503240873
 05/24  17:00:00,295.97092822,28.9609736265,10.2247234957,0.0,62.886420148,41.4019203762,11.6724845201,0.0,10.5075,1.16498452014
 05/24  18:00:00,288.536612871,28.9609736265,8.60217141665,0.0,41.9242800987,36.8599292233,10.5048164265,0.0,9.34,1.16481642652
 05/24  19:00:00,275.900103586,28.9609736265,7.44800982958,0.0,41.9242800987,36.8599292233,10.5046816663,0.0,9.34,1.16468166625
 05/24  20:00:00,256.316956615,28.9609736265,5.47695669084,0.0,34.9369000822,32.3179380704,8.91166953907,0.71916953907,8.1725,0.02
 05/24  21:00:00,186.325197267,28.9609736265,2.92256548139,0.0,13.9747600329,18.6919646116,5.834564229,0.0,4.67,1.164564229
 05/24  22:00:00,123.346683924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,153.438674904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927640056,0.0,2.335,1.16427640056
 05/24  24:00:00,130.043455534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,119.518658091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,118.435153347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922751288,0.0,2.335,1.16422751288
 05/25  03:00:00,117.659600004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,124.588679755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,123.355785377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921915805,0.0,2.335,1.16421915805
 05/25  06:00:00,165.123567542,28.9609736265,0.35424544344,0.0,13.9747600329,18.6919646116,62.4392921076,57.7492921076,4.67,0.02
 05/25  07:00:00,177.405152798,28.9609736265,0.255942744589,0.0,13.9747600329,18.6919646116,97.2733832781,92.5833832781,4.67,0.02
 05/25  08:00:00,251.255604742,28.9609736265,1.0994163538,0.0,34.9369000822,32.3179380704,90.8341397936,81.4971046839,8.1725,1.16453510977
 05/25  09:00:00,280.382198664,28.9609736265,2.65708394996,0.0,62.886420148,41.4019203762,73.5156975343,61.8435273649,10.5075,1.16467016943
 05/25  10:00:00,276.415870642,28.9609736265,3.13796165807,0.0,62.886420148,41.4019203762,60.416196129,49.888696129,10.5075,0.02
 05/25  11:00:00,303.628220421,28.9609736265,4.15108012148,0.0,62.886420148,41.4019203762,38.347350245,26.6746888718,10.5075,1.16516137326
 05/25  12:00:00,296.098555374,28.9609736265,5.15804171128,0.0,62.886420148,41.4019203762,23.1203091771,10.3022549107,10.5075,2.31055426646
 05/25  13:00:00,299.465423088,28.9609736265,5.93574025464,0.0,62.886420148,41.4019203762,12.4652302965,0.792390985202,10.5075,1.16533931131
 05/25  14:00:00,296.660174225,28.9609736265,6.67818677363,0.0,62.886420148,41.4019203762,11.67242827,0.0,10.5075,1.16492826996
 05/25  15:00:00,298.562742813,28.9609736265,9.03999546791,0.0,62.886420148,41.4019203762,11.672491113,0.0,10.5075,1.16499111295
 05/25  16:00:00,296.434255262,28.9609736265,8.40381262528,0.0,62.886420148,41.4019203762,11.6724341205,0.0,10.5075,1.16493412047
 05/25  17:00:00,288.28265557,28.9609736265,6.21120189863,0.0,62.886420148,41.4019203762,12.7544505925,1.08205950731,10.5075,1.16489108516
 05/25  18:00:00,278.07234226,28.9609736265,4.49324167361,0.0,41.9242800987,36.8599292233,21.7289544896,12.3689544896,9.34,0.02
