Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/25  19:00:00,264.806228434,28.9609736265,3.93226801168,0.0,41.9242800987,36.8599292233,37.5813104145,27.0765765325,9.34,1.16473388207
 05/25  20:00:00,243.285037189,28.9609736265,2.68659551752,0.0,34.9369000822,32.3179380704,53.7695700673,44.4322610641,8.1725,1.1648090032
 05/25  21:00:00,178.70737725,28.9609736265,0.721481676276,0.0,13.9747600329,18.6919646116,29.0720399488,24.3820399488,4.67,0.02
 05/25  22:00:00,117.624702949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943761951,0.0,2.335,1.16443761951
 05/25  23:00:00,146.946119145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,119.864252635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,109.234636886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927053052,0.0,2.335,1.16427053052
 05/26  02:00:00,106.407826688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,104.640337273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,125.283994224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921311007,0.0,2.335,1.16421311007
 05/26  05:00:00,122.948915098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,164.740684767,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,147.176574901,142.486574901,4.67,0.02
 05/26  07:00:00,171.850156957,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,142.02708333,136.192652807,4.67,1.16443052238
 05/26  08:00:00,247.899022546,28.9609736265,0.906438894499,0.0,34.9369000822,32.3179380704,96.5041311475,88.3116311475,8.1725,0.02
 05/26  09:00:00,289.045666106,28.9609736265,3.14921149755,0.0,62.886420148,41.4019203762,55.1454447038,43.4732175974,10.5075,1.16472710644
 05/26  10:00:00,287.921912232,28.9609736265,4.04348269261,0.0,62.886420148,41.4019203762,38.345835562,26.6734828625,10.5075,1.16485269953
 05/26  11:00:00,309.691168325,28.9609736265,4.6940460621,0.0,62.886420148,41.4019203762,24.0738032579,12.4011834538,10.5075,1.16511980403
 05/26  12:00:00,300.542655674,28.9609736265,5.01184954896,0.0,62.886420148,41.4019203762,15.0674004638,3.39457461053,10.5075,1.16532585326
 05/26  13:00:00,298.578322847,28.9609736265,5.10124252501,0.0,62.886420148,41.4019203762,11.6726841738,0.0,10.5075,1.1651841738
 05/26  14:00:00,291.558828508,28.9609736265,5.23578599526,0.0,62.886420148,41.4019203762,11.6725734034,0.0,10.5075,1.16507340339
 05/26  15:00:00,288.320215082,28.9609736265,5.68041840274,0.0,62.886420148,41.4019203762,11.6724432668,0.0,10.5075,1.16494326684
 05/26  16:00:00,288.713470674,28.9609736265,5.95209819753,0.0,62.886420148,41.4019203762,11.6723771822,0.0,10.5075,1.16487718222
 05/26  17:00:00,288.423926509,28.9609736265,5.9614424578,0.0,62.886420148,41.4019203762,11.6725395779,0.0,10.5075,1.16503957788
 05/26  18:00:00,283.813290486,28.9609736265,5.24438021715,0.0,41.9242800987,36.8599292233,10.5048504377,0.0,9.34,1.16485043769
 05/26  19:00:00,262.704653275,28.9609736265,4.57817523659,0.0,41.9242800987,36.8599292233,16.4507177404,5.94603327861,9.34,1.16468446181
 05/26  20:00:00,239.474018972,28.9609736265,3.02797580877,0.0,34.9369000822,32.3179380704,40.292649304,32.100149304,8.1725,0.02
 05/26  21:00:00,174.0201827,28.9609736265,0.758609761944,0.0,13.9747600329,18.6919646116,27.3101994047,21.4756751041,4.67,1.16452430055
 05/26  22:00:00,118.245226207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,148.474686515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934278363,0.0,2.335,1.16434278363
 05/26  24:00:00,122.013894605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,111.120146542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,109.907464669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551972934,0.0,1.75125,1.16426972934
 05/27  03:00:00,108.160929769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,113.875779223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,111.150986643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551926696,0.0,1.75125,1.16426926696
 05/27  06:00:00,139.846378832,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,124.606098398,121.083598398,3.5025,0.02
 05/27  07:00:00,153.299010951,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,129.296046999,125.773546999,3.5025,0.02
 05/27  08:00:00,219.587570625,28.9609736265,0.260298614831,0.0,20.9621400493,23.2339557645,102.038874336,95.0367583382,5.8375,1.16461599787
 05/27  09:00:00,249.631894706,28.9609736265,1.81939249062,0.0,41.9242800987,36.8599292233,67.4154344846,56.9107758075,9.34,1.16465867718
 05/27  10:00:00,276.428120314,28.9609736265,3.27090728184,0.0,62.886420148,41.4019203762,41.1515692382,30.6240692382,10.5075,0.02
 05/27  11:00:00,303.442562902,28.9609736265,3.7404131167,0.0,62.886420148,41.4019203762,28.0321592633,15.2145113118,10.5075,2.3101479515
 05/27  12:00:00,291.902374358,28.9609736265,4.12671002995,0.0,62.886420148,41.4019203762,16.0128356087,4.34018493565,10.5075,1.16515067306
 05/27  13:00:00,292.804817349,28.9609736265,4.87463351933,0.0,62.886420148,41.4019203762,11.6727825841,0.0,10.5075,1.16528258409
 05/27  14:00:00,285.159615868,28.9609736265,5.46676430718,0.0,62.886420148,41.4019203762,11.6725798806,0.0,10.5075,1.16507988061
 05/27  15:00:00,279.603399984,28.9609736265,6.34144767212,0.0,62.886420148,41.4019203762,11.6725155999,0.0,10.5075,1.16501559992
 05/27  16:00:00,282.090412287,28.9609736265,7.03066847555,0.0,62.886420148,41.4019203762,11.6724375893,0.0,10.5075,1.16493758934
 05/27  17:00:00,281.228215113,28.9609736265,7.20120507339,0.0,62.886420148,41.4019203762,11.6723457889,0.0,10.5075,1.16484578894
 05/27  18:00:00,257.858964229,28.9609736265,4.66617048602,0.0,34.9369000822,32.3179380704,9.12877087508,0.936270875079,8.1725,0.02
 05/27  19:00:00,207.411944027,28.9609736265,1.79742265642,0.0,20.9621400493,23.2339557645,39.7030246153,32.7006694889,5.8375,1.16485512643
 05/27  20:00:00,196.587900718,28.9609736265,1.07467630012,0.0,20.9621400493,23.2339557645,62.3371733826,55.3349497947,5.8375,1.16472358783
 05/27  21:00:00,153.383746532,28.9609736265,0.455633088347,0.0,6.98738001645,14.1499734587,31.2329810432,27.7104810432,3.5025,0.02
 05/27  22:00:00,104.670778217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157326449,0.0,1.75125,1.1644826449
 05/27  23:00:00,135.194457953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,108.208050237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560661999,0.0,1.75125,1.16435661999
 05/28  01:00:00,99.644055693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,97.9164630902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,95.949203362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552483252,0.0,1.75125,1.16427483252
 05/28  04:00:00,101.147270132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,99.3166066236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,129.024203091,28.9609736265,0.00430725933208,0.0,6.98738001645,14.1499734587,152.68546047,148.018710442,3.5025,1.16425002785
 05/28  07:00:00,137.811683055,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,160.922873486,157.400373486,3.5025,0.02
 05/28  08:00:00,173.380407048,28.9609736265,0.0172485745829,0.0,6.98738001645,14.1499734587,138.301644575,134.779144575,3.5025,0.02
 05/28  09:00:00,148.936449165,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,129.233430932,124.566500436,3.5025,1.16443049584
 05/28  10:00:00,182.899635925,28.9609736265,0.48756069402,0.0,27.9495200658,27.7759469175,110.505009616,103.480009616,7.005,0.02
 05/28  11:00:00,214.377538279,28.9609736265,0.90147040308,0.0,27.9495200658,27.7759469175,95.9939414909,87.8242061154,7.005,1.1647353755
 05/28  12:00:00,229.398379414,28.9609736265,2.47168358892,0.0,41.9242800987,36.8599292233,68.3898069937,57.8850880407,9.34,1.16471895296
 05/28  13:00:00,230.145445568,28.9609736265,2.96407919509,0.0,41.9242800987,36.8599292233,55.1593705486,44.6545164279,9.34,1.1648541207
 05/28  14:00:00,228.297926973,28.9609736265,3.35310010993,0.0,41.9242800987,36.8599292233,41.956009779,32.596009779,9.34,0.02
 05/28  15:00:00,222.315454393,28.9609736265,3.0047361585,0.0,41.9242800987,36.8599292233,52.5846535849,42.0798865087,9.34,1.16476707617
 05/28  16:00:00,221.117511,28.9609736265,3.15591097676,0.0,41.9242800987,36.8599292233,51.5440550355,41.0393016941,9.34,1.16475334138
 05/28  17:00:00,191.321304464,28.9609736265,1.84093343768,0.0,27.9495200658,27.7759469175,61.3028382396,53.1330160689,7.005,1.16482217068
 05/28  18:00:00,194.227615565,28.9609736265,0.515179777645,0.0,13.9747600329,18.6919646116,86.5261515155,81.8361515155,4.67,0.02
 05/28  19:00:00,180.243245845,28.9609736265,0.280852256056,0.0,13.9747600329,18.6919646116,98.4270340962,92.5923970314,4.67,1.1646370648
 05/28  20:00:00,173.733487526,28.9609736265,0.14609462786,0.0,13.9747600329,18.6919646116,108.055474121,103.365474121,4.67,0.02
 05/28  21:00:00,157.421336086,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,83.5041074467,77.6696646065,4.67,1.16444284023
 05/28  22:00:00,95.4913515945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,128.357778873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550320038,0.0,1.75125,1.16425320038
 05/28  24:00:00,99.8852683716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,92.0491272665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,91.036541279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550538308,0.0,1.75125,1.16425538308
 05/29  03:00:00,90.6858551702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,96.8760975365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,96.14374486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551494442,0.0,1.75125,1.16426494442
 05/29  06:00:00,127.530381684,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,210.559455504,207.036955504,3.5025,0.02
 05/29  07:00:00,138.363455224,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,206.865914015,203.343414015,3.5025,0.02
 05/29  08:00:00,173.996418604,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,177.770911391,173.104048179,3.5025,1.16436321206
 05/29  09:00:00,153.596256903,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,157.75444302,154.23194302,3.5025,0.02
 05/29  10:00:00,192.700269806,28.9609736265,0.108895563152,0.0,27.9495200658,27.7759469175,130.605342733,122.435617299,7.005,1.16472543361
 05/29  11:00:00,225.050131681,28.9609736265,0.295872871725,0.0,27.9495200658,27.7759469175,111.493300469,104.468300469,7.005,0.02
 05/29  12:00:00,241.3451387,28.9609736265,1.11368421815,0.0,41.9242800987,36.8599292233,91.0713173142,80.5665211237,9.34,1.16479619056
 05/29  13:00:00,243.53573521,28.9609736265,1.45906012535,0.0,41.9242800987,36.8599292233,81.5257323861,71.0209806592,9.34,1.16475172696
 05/29  14:00:00,235.846232942,28.9609736265,1.39619560539,0.0,41.9242800987,36.8599292233,87.7490100605,77.2443520985,9.34,1.16465796207
 05/29  15:00:00,229.638329447,28.9609736265,1.49573410708,0.0,41.9242800987,36.8599292233,87.1743565537,77.8143565537,9.34,0.02
 05/29  16:00:00,231.021779847,28.9609736265,1.80286198467,0.0,41.9242800987,36.8599292233,79.650066582,69.1452476399,9.34,1.16481894218
 05/29  17:00:00,199.881809768,28.9609736265,0.631916551238,0.0,27.9495200658,27.7759469175,97.0767913513,88.9070640892,7.005,1.16472726213
 05/29  18:00:00,200.886291641,28.9609736265,0.0252635715972,0.0,13.9747600329,18.6919646116,112.621361894,106.786803579,4.67,1.16455831491
 05/29  19:00:00,183.260913357,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,119.657265645,114.967265645,4.67,0.02
 05/29  20:00:00,177.575510247,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,132.819577062,126.985049587,4.67,1.16452747553
 05/29  21:00:00,165.053477059,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,97.9814390875,93.2914390875,4.67,0.02
 05/29  22:00:00,104.854774498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558554186,0.0,1.75125,1.16433554186
 05/29  23:00:00,137.243209815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,110.535942482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,104.5528231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,103.391998533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927715603,0.0,2.335,1.16427715603
 05/30  03:00:00,102.002830686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,122.474454883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,120.893983283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920356788,0.0,2.335,1.16420356788
 05/30  06:00:00,162.808211051,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,171.970081661,167.280081661,4.67,0.02
 05/30  07:00:00,166.818268629,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,169.373954117,164.683954117,4.67,0.02
 05/30  08:00:00,235.599829612,28.9609736265,0.250699213235,0.0,34.9369000822,32.3179380704,143.223895154,133.886798968,8.1725,1.16459618577
 05/30  09:00:00,269.156429862,28.9609736265,1.21951989454,0.0,62.886420148,41.4019203762,105.904805524,94.2325441554,10.5075,1.16476136879
 05/30  10:00:00,268.91107392,28.9609736265,1.9290966858,0.0,62.886420148,41.4019203762,82.340895248,71.813395248,10.5075,0.02
 05/30  11:00:00,297.499567152,28.9609736265,2.55674058933,0.0,62.886420148,41.4019203762,66.4379000618,53.6201131283,10.5075,2.31028693349
 05/30  12:00:00,287.293936703,28.9609736265,3.24158180698,0.0,62.886420148,41.4019203762,45.8547049518,34.1819401364,10.5075,1.16526481541
 05/30  13:00:00,289.932488588,28.9609736265,3.9388463773,0.0,62.886420148,41.4019203762,27.8052311444,16.1326193566,10.5075,1.16511178777
 05/30  14:00:00,287.295686445,28.9609736265,4.55984476704,0.0,62.886420148,41.4019203762,13.7016609678,2.02920580876,10.5075,1.16495515905
 05/30  15:00:00,286.290770165,28.9609736265,5.21598388883,0.0,62.886420148,41.4019203762,11.6725058198,0.0,10.5075,1.16500581978
 05/30  16:00:00,290.843651954,28.9609736265,6.09132080487,0.0,62.886420148,41.4019203762,11.6724378654,0.0,10.5075,1.16493786542
 05/30  17:00:00,291.882014793,28.9609736265,6.32371471604,0.0,62.886420148,41.4019203762,11.6723837304,0.0,10.5075,1.16488373037
 05/30  18:00:00,284.817437811,28.9609736265,5.10178929862,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,266.842746934,28.9609736265,4.80986248748,0.0,41.9242800987,36.8599292233,10.5047180758,0.0,9.34,1.16471807576
 05/30  20:00:00,243.336141962,28.9609736265,3.30944816361,0.0,34.9369000822,32.3179380704,26.8309521346,17.4936703578,8.1725,1.16478177679
 05/30  21:00:00,176.528185562,28.9609736265,0.9212468562,0.0,13.9747600329,18.6919646116,14.0629976714,9.37299767143,4.67,0.02
 05/30  22:00:00,121.469582864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940691074,0.0,2.335,1.16440691074
 05/30  23:00:00,152.560443742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,128.244004266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,118.014700578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923708783,0.0,2.335,1.16423708783
 05/31  02:00:00,116.274781663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,115.165859506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,121.748845691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924196305,0.0,2.335,1.16424196305
 05/31  05:00:00,120.265080868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,162.704865185,28.9609736265,0.0101977088484,0.0,13.9747600329,18.6919646116,83.8160092146,79.1260092146,4.67,0.02
 05/31  07:00:00,179.332288747,28.9609736265,0.251410997219,0.0,13.9747600329,18.6919646116,90.1361163269,84.3017300882,4.67,1.16438623867
 05/31  08:00:00,258.566131238,28.9609736265,1.53745460705,0.0,34.9369000822,32.3179380704,64.8115268732,56.6190268732,8.1725,0.02
 05/31  09:00:00,292.717041095,28.9609736265,3.70789349091,0.0,62.886420148,41.4019203762,35.4439919445,23.7718231937,10.5075,1.16466875075
 05/31  10:00:00,289.101919077,28.9609736265,4.38860423451,0.0,62.886420148,41.4019203762,17.3213892283,5.6491078288,10.5075,1.16478139947
 05/31  11:00:00,311.686902838,28.9609736265,5.15694160527,0.0,62.886420148,41.4019203762,11.6725323935,0.0,10.5075,1.16503239347
 05/31  12:00:00,302.446418645,28.9609736265,5.9148433243,0.0,62.886420148,41.4019203762,11.6727231451,0.0,10.5075,1.1652231451
 05/31  13:00:00,303.13662515,28.9609736265,6.89428137723,0.0,62.886420148,41.4019203762,11.6725716363,0.0,10.5075,1.16507163634
 05/31  14:00:00,298.813236561,28.9609736265,8.06899250849,0.0,62.886420148,41.4019203762,11.6724504432,0.0,10.5075,1.16495044319
 05/31  15:00:00,295.643611277,28.9609736265,8.9549388075,0.0,62.886420148,41.4019203762,11.6725158155,0.0,10.5075,1.16501581553
 05/31  16:00:00,295.557932048,28.9609736265,9.22083263893,0.0,62.886420148,41.4019203762,11.6724423056,0.0,10.5075,1.16494230565
 05/31  17:00:00,292.913154291,28.9609736265,8.66072305878,0.0,62.886420148,41.4019203762,11.6723826039,0.0,10.5075,1.16488260388
 05/31  18:00:00,284.803804263,28.9609736265,7.02360670675,0.0,41.9242800987,36.8599292233,10.5048797306,0.0,9.34,1.16487973064
 05/31  19:00:00,273.219814269,28.9609736265,6.21850461133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,250.439766214,28.9609736265,4.64551501751,0.0,34.9369000822,32.3179380704,9.33715988666,0.0,8.1725,1.16465988666
 05/31  21:00:00,185.822828111,28.9609736265,2.76142903382,0.0,13.9747600329,18.6919646116,5.83460332686,0.0,4.67,1.16460332686
 05/31  22:00:00,123.162343689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,152.550761237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,127.766319941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922813758,0.0,2.335,1.16422813758
 06/01  01:00:00,116.018015381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,111.283389108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,106.761924231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925099548,0.0,2.335,1.16425099548
 06/01  04:00:00,109.514974051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,106.000951556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,146.429554531,28.9609736265,0.045061687917,0.0,13.9747600329,18.6919646116,94.6714125291,89.9814125291,4.67,0.02
 06/01  07:00:00,157.198897027,28.9609736265,0.261240760975,0.0,13.9747600329,18.6919646116,107.935781355,102.101397814,4.67,1.16438354089
 06/01  08:00:00,238.089758482,28.9609736265,1.51838824023,0.0,34.9369000822,32.3179380704,78.9733195049,70.7808195049,8.1725,0.02
 06/01  09:00:00,273.216603631,28.9609736265,3.70293833666,0.0,62.886420148,41.4019203762,43.1546280935,31.4824199937,10.5075,1.16470809988
 06/01  10:00:00,269.765015907,28.9609736265,4.89761142719,0.0,62.886420148,41.4019203762,17.3856314561,5.7133438706,10.5075,1.16478758548
 06/01  11:00:00,301.855892107,28.9609736265,6.46874445971,0.0,62.886420148,41.4019203762,11.6727261927,0.0,10.5075,1.16522619274
 06/01  12:00:00,291.175354648,28.9609736265,7.61549162354,0.0,62.886420148,41.4019203762,11.6726518635,0.0,10.5075,1.16515186354
 06/01  13:00:00,289.434604032,28.9609736265,8.74436231165,0.0,62.886420148,41.4019203762,11.6727600612,0.0,10.5075,1.16526006123
 06/01  14:00:00,287.574539956,28.9609736265,10.3357577846,0.0,62.886420148,41.4019203762,11.6724159142,0.0,10.5075,1.16491591419
 06/01  15:00:00,287.941649182,28.9609736265,11.6577822185,0.0,62.886420148,41.4019203762,11.672495747,0.0,10.5075,1.164995747
 06/01  16:00:00,289.772164602,28.9609736265,12.2802095418,0.0,62.886420148,41.4019203762,11.6724167721,0.0,10.5075,1.16491677212
 06/01  17:00:00,289.615364311,28.9609736265,12.8895403757,0.0,62.886420148,41.4019203762,11.6723515264,0.0,10.5075,1.16485152635
 06/01  18:00:00,282.326727203,28.9609736265,11.122753325,0.0,41.9242800987,36.8599292233,10.5048633901,0.0,9.34,1.16486339009
 06/01  19:00:00,266.77444864,28.9609736265,9.14816495887,0.0,41.9242800987,36.8599292233,11.6197226302,1.11503504051,9.34,1.1646875897
 06/01  20:00:00,236.985580245,28.9609736265,6.71399141637,0.0,34.9369000822,32.3179380704,9.37206401172,1.17956401172,8.1725,0.02
 06/01  21:00:00,173.260681226,28.9609736265,3.87093967885,0.0,13.9747600329,18.6919646116,5.83451843025,0.0,4.67,1.16451843025
 06/01  22:00:00,109.207404871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,140.167022838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933244608,0.0,2.335,1.16433244608
 06/01  24:00:00,114.735695142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,104.095964979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,100.887676719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,98.2540466746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922936973,0.0,2.335,1.16422936973
 06/02  04:00:00,119.620022979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,118.237385979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,161.266632903,28.9609736265,0.071948737823,0.0,13.9747600329,18.6919646116,92.8830289246,87.0488046266,4.67,1.16422429805
 06/02  07:00:00,166.904251589,28.9609736265,0.298207326836,0.0,13.9747600329,18.6919646116,103.156639498,98.4666394978,4.67,0.02
 06/02  08:00:00,240.06458446,28.9609736265,1.73221336277,0.0,34.9369000822,32.3179380704,70.6955345053,61.3584502923,8.1725,1.16458421301
 06/02  09:00:00,276.323565161,28.9609736265,4.14910546626,0.0,62.886420148,41.4019203762,30.0323735241,19.5048735241,10.5075,0.02
 06/02  10:00:00,273.105920972,28.9609736265,5.4946435403,0.0,62.886420148,41.4019203762,12.6317938095,0.959528715158,10.5075,1.16476509436
 06/02  11:00:00,306.396818668,28.9609736265,7.76193440655,0.0,62.886420148,41.4019203762,11.6726460039,0.0,10.5075,1.16514600389
 06/02  12:00:00,298.895908286,28.9609736265,8.95077557258,0.0,62.886420148,41.4019203762,11.6728138725,0.0,10.5075,1.16531387245
 06/02  13:00:00,300.481730123,28.9609736265,10.1590947562,0.0,62.886420148,41.4019203762,11.6726612586,0.0,10.5075,1.16516125855
 06/02  14:00:00,296.138272095,28.9609736265,11.0963860806,0.0,62.886420148,41.4019203762,11.6725739936,0.0,10.5075,1.16507399356
 06/02  15:00:00,291.538667922,28.9609736265,11.2675913404,0.0,62.886420148,41.4019203762,11.6724473789,0.0,10.5075,1.16494737889
 06/02  16:00:00,289.17092784,28.9609736265,10.7475524186,0.0,62.886420148,41.4019203762,11.6723629588,0.0,10.5075,1.16486295882
 06/02  17:00:00,288.120175598,28.9609736265,10.4380969175,0.0,62.886420148,41.4019203762,11.6725028694,0.0,10.5075,1.16500286935
 06/02  18:00:00,281.777813232,28.9609736265,9.1821965067,0.0,41.9242800987,36.8599292233,10.5048186394,0.0,9.34,1.16481863935
 06/02  19:00:00,261.014104575,28.9609736265,8.01455970797,0.0,41.9242800987,36.8599292233,10.5046682302,0.0,9.34,1.16466823023
 06/02  20:00:00,235.138953011,28.9609736265,6.37165243153,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,172.65777706,28.9609736265,4.18421699959,0.0,13.9747600329,18.6919646116,5.8346009058,0.0,4.67,1.1646009058
 06/02  22:00:00,114.899575517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,145.211904724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932053111,0.0,2.335,1.16432053111
 06/02  24:00:00,120.445032126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,107.672503772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,106.917046746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557004152,0.0,1.75125,1.16432004152
 06/03  03:00:00,106.074636196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,112.680898354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,111.566608671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549836095,0.0,1.75125,1.16424836095
 06/03  06:00:00,143.600070101,28.9609736265,0.27714955046,0.0,6.98738001645,14.1499734587,47.4789848823,43.9564848823,3.5025,0.02
 06/03  07:00:00,158.552404303,28.9609736265,0.288138055478,0.0,6.98738001645,14.1499734587,77.4622687789,72.7953071013,3.5025,1.16446167761
 06/03  08:00:00,222.617730937,28.9609736265,0.863682510797,0.0,20.9621400493,23.2339557645,64.6093811348,58.7518811348,5.8375,0.02
 06/03  09:00:00,250.299769158,28.9609736265,2.70758451888,0.0,41.9242800987,36.8599292233,45.1960647642,34.6914580426,9.34,1.16460672163
 06/03  10:00:00,280.166002962,28.9609736265,4.59351820093,0.0,62.886420148,41.4019203762,16.7397809602,5.06745280337,10.5075,1.16482815685
 06/03  11:00:00,307.534232736,28.9609736265,5.73485837661,0.0,62.886420148,41.4019203762,11.6725233378,0.0,10.5075,1.16502333784
 06/03  12:00:00,296.458989121,28.9609736265,6.40274785363,0.0,62.886420148,41.4019203762,11.6726816329,0.0,10.5075,1.16518163288
 06/03  13:00:00,298.617902079,28.9609736265,7.75810519563,0.0,62.886420148,41.4019203762,11.6725403091,0.0,10.5075,1.16504030908
 06/03  14:00:00,298.188833016,28.9609736265,9.37543790775,0.0,62.886420148,41.4019203762,11.6725795977,0.0,10.5075,1.16507959772
 06/03  15:00:00,295.414827147,28.9609736265,10.0967960998,0.0,62.886420148,41.4019203762,11.6725004118,0.0,10.5075,1.16500041182
 06/03  16:00:00,296.587724551,28.9609736265,10.9807786598,0.0,62.886420148,41.4019203762,11.672407843,0.0,10.5075,1.16490784296
 06/03  17:00:00,297.343743789,28.9609736265,11.5311110824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,275.155362291,28.9609736265,9.09637575982,0.0,34.9369000822,32.3179380704,10.1136396194,0.776167456623,8.1725,1.16497216278
 06/03  19:00:00,233.167292801,28.9609736265,6.59743211378,0.0,20.9621400493,23.2339557645,7.48249462592,0.480286880963,5.8375,1.16470774496
 06/03  20:00:00,218.539517334,28.9609736265,5.06396133578,0.0,20.9621400493,23.2339557645,7.0021527595,0.0,5.8375,1.1646527595
 06/03  21:00:00,166.712079681,28.9609736265,2.6094793109,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,115.736842257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565435892,0.0,1.75125,1.16440435892
 06/03  23:00:00,145.40521095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,119.785316041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560988742,0.0,1.75125,1.16435988742
 06/04  01:00:00,106.820122656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,104.386887973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,102.627386831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155062376,0.0,1.75125,1.1642562376
 06/04  04:00:00,107.434024519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,105.927588307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,134.53840278,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,78.6700991987,75.1475991987,3.5025,0.02
 06/04  07:00:00,152.621751311,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,98.1768965134,93.5100379156,3.5025,1.16435859776
 06/04  08:00:00,192.534375146,28.9609736265,0.456279355487,0.0,6.98738001645,14.1499734587,67.6872049906,64.1647049906,3.5025,0.02
 06/04  09:00:00,175.804322389,28.9609736265,0.803803683544,0.0,6.98738001645,14.1499734587,44.9671959199,40.3002757003,3.5025,1.16442021961
 06/04  10:00:00,213.210052921,28.9609736265,2.26703797404,0.0,27.9495200658,27.7759469175,18.6227585552,11.5977585552,7.005,0.02
 06/04  11:00:00,241.550573323,28.9609736265,3.07993789884,0.0,27.9495200658,27.7759469175,8.84962657414,0.680020480704,7.005,1.16460609344
 06/04  12:00:00,258.32522699,28.9609736265,5.45177746319,0.0,41.9242800987,36.8599292233,10.5047481131,0.0,9.34,1.1647481131
 06/04  13:00:00,258.156577304,28.9609736265,6.45436302788,0.0,41.9242800987,36.8599292233,10.5046931336,0.0,9.34,1.16469313355
 06/04  14:00:00,253.15246871,28.9609736265,7.18591751614,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,248.291619175,28.9609736265,7.56054526868,0.0,41.9242800987,36.8599292233,10.5047626907,0.0,9.34,1.16476269068
 06/04  16:00:00,240.095534272,28.9609736265,5.8495843149,0.0,41.9242800987,36.8599292233,12.2531518579,1.74841103967,9.34,1.16474081819
 06/04  17:00:00,211.088304267,28.9609736265,4.19053046355,0.0,27.9495200658,27.7759469175,7.69866287278,0.673662872784,7.005,0.02
 06/04  18:00:00,218.285227651,28.9609736265,3.66578379602,0.0,13.9747600329,18.6919646116,5.83462020032,0.0,4.67,1.16462020032
 06/04  19:00:00,203.80041879,28.9609736265,2.83221505227,0.0,13.9747600329,18.6919646116,6.39485385029,0.560288001813,4.67,1.16456584848
 06/04  20:00:00,192.776951793,28.9609736265,1.72832720099,0.0,13.9747600329,18.6919646116,19.16409861,14.47409861,4.67,0.02
 06/04  21:00:00,174.195861851,28.9609736265,1.25534311211,0.0,13.9747600329,18.6919646116,7.75165857613,1.91722680274,4.67,1.16443177339
 06/04  22:00:00,109.706765917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,139.230617236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,111.751845971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551354562,0.0,1.75125,1.16426354562
 06/05  01:00:00,103.069318095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,100.680627599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,98.9355079667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925901971,0.0,2.335,1.16425901971
 06/05  04:00:00,104.471436165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,103.189716706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,144.306057862,28.9609736265,0.0315297774392,0.0,13.9747600329,18.6919646116,96.0131871213,91.3231871213,4.67,0.02
 06/05  07:00:00,164.099685249,28.9609736265,0.300925206447,0.0,13.9747600329,18.6919646116,99.2291283185,93.394741834,4.67,1.16438648451
 06/05  08:00:00,244.564341596,28.9609736265,1.41115734888,0.0,34.9369000822,32.3179380704,74.9634446976,66.7709446976,8.1725,0.02
 06/05  09:00:00,280.363447135,28.9609736265,3.50713513292,0.0,62.886420148,41.4019203762,38.5816973955,26.9094958355,10.5075,1.16470155999
 06/05  10:00:00,278.589385659,28.9609736265,4.92962555702,0.0,62.886420148,41.4019203762,13.8975569579,2.22528693376,10.5075,1.16477002411
 06/05  11:00:00,306.469539181,28.9609736265,6.5302201689,0.0,62.886420148,41.4019203762,11.672694267,0.0,10.5075,1.16519426699
 06/05  12:00:00,296.795611391,28.9609736265,7.62083879628,0.0,62.886420148,41.4019203762,11.6726111238,0.0,10.5075,1.16511112375
 06/05  13:00:00,293.031597595,28.9609736265,8.48274260257,0.0,62.886420148,41.4019203762,11.6727084434,0.0,10.5075,1.16520844337
 06/05  14:00:00,289.193074816,28.9609736265,9.71063842286,0.0,62.886420148,41.4019203762,11.6725779415,0.0,10.5075,1.16507794154
 06/05  15:00:00,288.25134357,28.9609736265,11.0733117872,0.0,62.886420148,41.4019203762,11.6724287455,0.0,10.5075,1.16492874551
 06/05  16:00:00,289.225161883,28.9609736265,11.8370807408,0.0,62.886420148,41.4019203762,11.6723416217,0.0,10.5075,1.16484162173
 06/05  17:00:00,289.088308861,28.9609736265,12.232035913,0.0,62.886420148,41.4019203762,11.6724770035,0.0,10.5075,1.1649770035
 06/05  18:00:00,283.278373864,28.9609736265,11.1157754156,0.0,41.9242800987,36.8599292233,10.5047708541,0.0,9.34,1.16477085406
 06/05  19:00:00,269.304367901,28.9609736265,9.68688659779,0.0,41.9242800987,36.8599292233,10.1026863223,0.742686322281,9.34,0.02
 06/05  20:00:00,238.414947872,28.9609736265,6.77332124224,0.0,34.9369000822,32.3179380704,11.1667699731,1.82953357525,8.1725,1.16473639784
 06/05  21:00:00,174.022019256,28.9609736265,3.30660235056,0.0,13.9747600329,18.6919646116,5.83454254919,0.0,4.67,1.16454254919
 06/05  22:00:00,110.847638364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,140.919126151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,114.748478616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923072033,0.0,2.335,1.16423072033
 06/06  01:00:00,103.672729951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,101.749383587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,100.339119412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925015484,0.0,2.335,1.16425015484
 06/06  04:00:00,122.549509036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,121.867534525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,161.760693721,28.9609736265,0.151174195862,0.0,13.9747600329,18.6919646116,83.7770157066,79.0870157066,4.67,0.02
 06/06  07:00:00,172.647231014,28.9609736265,0.384291217869,0.0,13.9747600329,18.6919646116,95.1322936818,89.2978522355,4.67,1.16444144634
 06/06  08:00:00,250.024676349,28.9609736265,2.29137724738,0.0,34.9369000822,32.3179380704,47.7839756896,39.5914756896,8.1725,0.02
 06/06  09:00:00,287.383805013,28.9609736265,4.6431686559,0.0,62.886420148,41.4019203762,15.6482624488,3.97601029924,10.5075,1.16475214953
 06/06  10:00:00,284.665744971,28.9609736265,6.32383231484,0.0,62.886420148,41.4019203762,11.6723195061,0.0,10.5075,1.16481950611
 06/06  11:00:00,313.655486312,28.9609736265,8.8304983852,0.0,62.886420148,41.4019203762,11.672498508,0.0,10.5075,1.16499850804
 06/06  12:00:00,306.249919362,28.9609736265,9.99315410397,0.0,62.886420148,41.4019203762,11.6726547962,0.0,10.5075,1.16515479621
 06/06  13:00:00,309.092985887,28.9609736265,11.3693092119,0.0,62.886420148,41.4019203762,11.6727495931,0.0,10.5075,1.16524959307
 06/06  14:00:00,305.578432882,28.9609736265,12.6867870544,0.0,62.886420148,41.4019203762,11.6723986495,0.0,10.5075,1.16489864951
 06/06  15:00:00,304.529061034,28.9609736265,14.9807067943,0.0,62.886420148,41.4019203762,11.6724663377,0.0,10.5075,1.16496633773
 06/06  16:00:00,307.854043056,28.9609736265,17.3817362022,0.0,62.886420148,41.4019203762,11.672377125,0.0,10.5075,1.16487712504
 06/06  17:00:00,303.48439163,28.9609736265,15.1828933722,0.0,62.886420148,41.4019203762,11.6725099245,0.0,10.5075,1.16500992454
 06/06  18:00:00,293.30937488,28.9609736265,12.1079686062,0.0,41.9242800987,36.8599292233,10.5048020749,0.0,9.34,1.16480207494
 06/06  19:00:00,270.867847525,28.9609736265,10.2816357061,0.0,41.9242800987,36.8599292233,10.1124422169,0.752442216893,9.34,0.02
 06/06  20:00:00,247.157010819,28.9609736265,8.36469610085,0.0,34.9369000822,32.3179380704,9.69502614024,0.357760384083,8.1725,1.16476575616
 06/06  21:00:00,184.175754213,28.9609736265,6.23778987377,0.0,13.9747600329,18.6919646116,5.8345705773,0.0,4.67,1.1645705773
 06/06  22:00:00,122.865047161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,152.206518054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,128.432847321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925837944,0.0,2.335,1.16425837944
 06/07  01:00:00,115.354068211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,113.099619924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,110.589878136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921205212,0.0,2.335,1.16421205212
 06/07  04:00:00,116.196367385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,114.24543495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,154.205580052,28.9609736265,0.693179972298,0.0,13.9747600329,18.6919646116,40.6008301798,34.7666262812,4.67,1.16420389861
 06/07  07:00:00,174.530687109,28.9609736265,0.849846306161,0.0,13.9747600329,18.6919646116,55.5732654096,50.8832654096,4.67,0.02
 06/07  08:00:00,262.05380927,28.9609736265,3.5188857418,0.0,34.9369000822,32.3179380704,18.4396332101,9.10264847152,8.1725,1.16448473856
 06/07  09:00:00,304.873479328,28.9609736265,8.50205597442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,302.712026638,28.9609736265,10.3139246539,0.0,62.886420148,41.4019203762,11.6723405832,0.0,10.5075,1.16484058316
 06/07  11:00:00,323.841886301,28.9609736265,11.248883255,0.0,62.886420148,41.4019203762,11.6725166383,0.0,10.5075,1.1650166383
 06/07  12:00:00,314.843563966,28.9609736265,11.7011011061,0.0,62.886420148,41.4019203762,11.6726701418,0.0,10.5075,1.16517014184
 06/07  13:00:00,317.641012068,28.9609736265,12.693905377,0.0,62.886420148,41.4019203762,11.6727622861,0.0,10.5075,1.16526228606
 06/07  14:00:00,314.873898225,28.9609736265,16.3379581002,0.0,62.886420148,41.4019203762,11.6724099821,0.0,10.5075,1.16490998214
 06/07  15:00:00,320.350686391,28.9609736265,23.5397432217,0.0,62.886420148,41.4019203762,11.6724753413,0.0,10.5075,1.16497534128
 06/07  16:00:00,306.633288267,28.9609736265,15.8317996619,0.0,62.886420148,41.4019203762,12.0475452544,0.375161168208,10.5075,1.16488408622
 06/07  17:00:00,295.963480737,28.9609736265,11.4955676022,0.0,62.886420148,41.4019203762,12.3391199349,0.666605620695,10.5075,1.16501431419
 06/07  18:00:00,287.883307259,28.9609736265,9.77206697286,0.0,41.9242800987,36.8599292233,10.5048048271,0.0,9.34,1.16480482707
 06/07  19:00:00,273.938969386,28.9609736265,8.27187369463,0.0,41.9242800987,36.8599292233,9.85107908611,0.49107908611,9.34,0.02
 06/07  20:00:00,251.239162879,28.9609736265,6.34413649034,0.0,34.9369000822,32.3179380704,9.33726664736,0.0,8.1725,1.16476664736
 06/07  21:00:00,186.870059457,28.9609736265,4.2171269564,0.0,13.9747600329,18.6919646116,5.8345701241,0.0,4.67,1.1645701241
 06/07  22:00:00,123.378258959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,153.059632265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,130.394714356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925762629,0.0,2.335,1.16425762629
 06/08  01:00:00,119.411895468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,118.057316164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,116.575602943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992106482,0.0,2.335,1.1642106482
 06/08  04:00:00,122.420717794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,120.84908581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,162.20183888,28.9609736265,0.855932780617,0.0,13.9747600329,18.6919646116,26.7516771096,20.9174752191,4.67,1.16420189055
 06/08  07:00:00,186.24925242,28.9609736265,1.25132625166,0.0,13.9747600329,18.6919646116,33.9228198011,29.2328198011,4.67,0.02
 06/08  08:00:00,271.089566206,28.9609736265,4.41426473327,0.0,34.9369000822,32.3179380704,10.2486182012,0.911638018468,8.1725,1.16448018271
 06/08  09:00:00,306.897403005,28.9609736265,8.1870407659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,302.408310551,28.9609736265,9.3112795772,0.0,62.886420148,41.4019203762,11.6723329391,0.0,10.5075,1.16483293914
 06/08  11:00:00,324.187633492,28.9609736265,11.3105269811,0.0,62.886420148,41.4019203762,11.6725061875,0.0,10.5075,1.16500618755
 06/08  12:00:00,317.732946549,28.9609736265,12.5064327679,0.0,62.886420148,41.4019203762,11.6726568974,0.0,10.5075,1.16515689737
 06/08  13:00:00,321.895978338,28.9609736265,13.7812552341,0.0,62.886420148,41.4019203762,11.672746454,0.0,10.5075,1.16524645399
 06/08  14:00:00,313.272500442,28.9609736265,14.5206171978,0.0,62.886420148,41.4019203762,11.6723928678,0.0,10.5075,1.16489286784
 06/08  15:00:00,307.784782614,28.9609736265,14.9156023548,0.0,62.886420148,41.4019203762,11.6724558383,0.0,10.5075,1.16495583834
 06/08  16:00:00,306.027257283,28.9609736265,14.5517399273,0.0,62.886420148,41.4019203762,11.6723626429,0.0,10.5075,1.16486264289
 06/08  17:00:00,300.865251967,28.9609736265,12.8664739985,0.0,62.886420148,41.4019203762,11.6724903142,0.0,10.5075,1.16499031424
 06/08  18:00:00,288.158995942,28.9609736265,9.87145303133,0.0,41.9242800987,36.8599292233,12.2452662903,1.74048704159,9.34,1.1647792487
 06/08  19:00:00,274.694570414,28.9609736265,8.30946926808,0.0,41.9242800987,36.8599292233,10.3466751158,0.986675115777,9.34,0.02
 06/08  20:00:00,253.306530379,28.9609736265,6.7298251611,0.0,34.9369000822,32.3179380704,9.337239204,0.0,8.1725,1.164739204
 06/08  21:00:00,187.726524508,28.9609736265,4.44261537579,0.0,13.9747600329,18.6919646116,5.83454131331,0.0,4.67,1.16454131331
 06/08  22:00:00,124.282148066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,155.347231404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,133.019644089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922857456,0.0,2.335,1.16422857456
 06/09  01:00:00,121.528983239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,119.960497473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,119.030634936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992459361,0.0,2.335,1.1642459361
 06/09  04:00:00,145.238923891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,143.552227271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,185.702099484,28.9609736265,1.49664495843,0.0,13.9747600329,18.6919646116,9.42434935222,4.73434935222,4.67,0.02
 06/09  07:00:00,196.233644709,28.9609736265,1.13425762965,0.0,13.9747600329,18.6919646116,39.4055685307,33.571134699,4.67,1.16443383166
 06/09  08:00:00,262.061662741,28.9609736265,3.10960992909,0.0,34.9369000822,32.3179380704,25.7035703811,17.5110703811,8.1725,0.02
 06/09  09:00:00,298.055215695,28.9609736265,6.4376293544,0.0,62.886420148,41.4019203762,11.6722377474,0.0,10.5075,1.1647377474
 06/09  10:00:00,298.256269006,28.9609736265,8.48627857283,0.0,62.886420148,41.4019203762,11.6722969387,0.0,10.5075,1.16479693873
 06/09  11:00:00,321.601373897,28.9609736265,10.556468888,0.0,62.886420148,41.4019203762,11.6727071614,0.0,10.5075,1.16520716137
 06/09  12:00:00,317.388476115,28.9609736265,12.4818111692,0.0,62.886420148,41.4019203762,11.6726152087,0.0,10.5075,1.1651152087
 06/09  13:00:00,324.389904752,28.9609736265,14.75610384,0.0,62.886420148,41.4019203762,11.672702197,0.0,10.5075,1.16520219704
 06/09  14:00:00,317.537595441,28.9609736265,16.557202777,0.0,62.886420148,41.4019203762,11.6725641827,0.0,10.5075,1.16506418265
 06/09  15:00:00,314.234617148,28.9609736265,18.8715026005,0.0,62.886420148,41.4019203762,11.6724077769,0.0,10.5075,1.16490777694
 06/09  16:00:00,310.059872889,28.9609736265,18.5566701452,0.0,62.886420148,41.4019203762,11.6725163838,0.0,10.5075,1.1650163838
 06/09  17:00:00,302.816507773,28.9609736265,15.2935189012,0.0,62.886420148,41.4019203762,11.6724376028,0.0,10.5075,1.16493760282
 06/09  18:00:00,292.448897588,28.9609736265,12.1798409536,0.0,41.9242800987,36.8599292233,10.5049156416,0.0,9.34,1.16491564163
 06/09  19:00:00,270.577543173,28.9609736265,10.4421109052,0.0,41.9242800987,36.8599292233,10.0829992256,0.722999225588,9.34,0.02
 06/09  20:00:00,243.150603635,28.9609736265,7.32281119854,0.0,34.9369000822,32.3179380704,11.3821064249,2.04492346709,8.1725,1.16468295786
 06/09  21:00:00,179.27477267,28.9609736265,4.09993570605,0.0,13.9747600329,18.6919646116,5.83448362139,0.0,4.67,1.16448362139
 06/09  22:00:00,122.625690227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,153.170800623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,130.350055236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992357969,0.0,2.335,1.1642357969
 06/10  01:00:00,116.605078156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,114.559676143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,112.533498473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552060115,0.0,1.75125,1.16427060115
 06/10  04:00:00,118.540961648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,116.548821514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,144.854649597,28.9609736265,0.46115835851,0.0,6.98738001645,14.1499734587,32.2679346428,27.6011286414,3.5025,1.16430600134
 06/10  07:00:00,163.364770564,28.9609736265,0.449109170512,0.0,6.98738001645,14.1499734587,62.6197517462,59.0972517462,3.5025,0.02
 06/10  08:00:00,227.579511617,28.9609736265,1.14527915088,0.0,20.9621400493,23.2339557645,48.7998480011,41.7977740896,5.8375,1.16457391154
 06/10  09:00:00,261.54499655,28.9609736265,4.30333643232,0.0,41.9242800987,36.8599292233,13.4467509765,4.08675097649,9.34,0.02
 06/10  10:00:00,290.447785967,28.9609736265,7.4096728067,0.0,62.886420148,41.4019203762,11.6723014978,0.0,10.5075,1.16480149783
 06/10  11:00:00,316.075969378,28.9609736265,8.76548168411,0.0,62.886420148,41.4019203762,11.6725876015,0.0,10.5075,1.16508760146
 06/10  12:00:00,307.440312428,28.9609736265,9.65512042363,0.0,62.886420148,41.4019203762,11.6726934089,0.0,10.5075,1.16519340892
 06/10  13:00:00,305.709206172,28.9609736265,10.1799968841,0.0,62.886420148,41.4019203762,11.6725315598,0.0,10.5075,1.16503155984
 06/10  14:00:00,296.771282296,28.9609736265,10.6588570476,0.0,62.886420148,41.4019203762,11.672414604,0.0,10.5075,1.16491460404
 06/10  15:00:00,296.211359748,28.9609736265,12.0643829799,0.0,62.886420148,41.4019203762,11.6725410728,0.0,10.5075,1.16504107279
 06/10  16:00:00,302.025220333,28.9609736265,14.375800274,0.0,62.886420148,41.4019203762,11.6724410936,0.0,10.5075,1.16494109364
 06/10  17:00:00,298.49688341,28.9609736265,13.1951815284,0.0,62.886420148,41.4019203762,11.672328098,0.0,10.5075,1.16482809802
 06/10  18:00:00,265.481951879,28.9609736265,7.63847442136,0.0,34.9369000822,32.3179380704,11.0078536589,1.67037577429,8.1725,1.16497788462
 06/10  19:00:00,220.714811424,28.9609736265,4.56320494303,0.0,20.9621400493,23.2339557645,7.61776503503,0.615544511819,5.8375,1.16472052321
 06/10  20:00:00,212.284562745,28.9609736265,3.63986815558,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,166.71704685,28.9609736265,2.13325191192,0.0,6.98738001645,14.1499734587,4.66705993731,0.0,3.5025,1.16455993731
 06/10  22:00:00,117.217348256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,147.484988758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558521995,0.0,1.75125,1.16433521995
 06/10  24:00:00,123.313900236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,112.454494917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,110.925741833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554854547,0.0,1.75125,1.16429854547
 06/11  03:00:00,109.12891758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,114.776498426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,113.177684687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554725731,0.0,1.75125,1.16429725731
 06/11  06:00:00,141.348029348,28.9609736265,0.0886072389373,0.0,6.98738001645,14.1499734587,52.9153740837,49.3928740837,3.5025,0.02
