Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  07:00:00,160.699262591,28.9609736265,0.225312481942,0.0,6.98738001645,14.1499734587,74.432121333,70.909621333,3.5025,0.02
 06/11  08:00:00,202.415237902,28.9609736265,0.923815572458,0.0,6.98738001645,14.1499734587,41.3381262743,36.6712493898,3.5025,1.16437688455
 06/11  09:00:00,186.619356076,28.9609736265,1.23068465178,0.0,6.98738001645,14.1499734587,16.2933398815,12.7708398815,3.5025,0.02
 06/11  10:00:00,222.148105019,28.9609736265,3.41383263992,0.0,27.9495200658,27.7759469175,8.16962944508,0.0,7.005,1.16462944508
 06/11  11:00:00,249.111163453,28.9609736265,4.47909696353,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,268.141891024,28.9609736265,7.1245267758,0.0,41.9242800987,36.8599292233,10.5047439587,0.0,9.34,1.1647439587
 06/11  13:00:00,267.368053308,28.9609736265,7.92463510465,0.0,41.9242800987,36.8599292233,10.5046755007,0.0,9.34,1.16467550068
 06/11  14:00:00,263.732920574,28.9609736265,8.97748008664,0.0,41.9242800987,36.8599292233,10.5047218608,0.0,9.34,1.16472186084
 06/11  15:00:00,258.999439529,28.9609736265,9.4271130641,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,258.031785904,28.9609736265,9.35029806045,0.0,41.9242800987,36.8599292233,10.5046870871,0.0,9.34,1.16468708714
 06/11  17:00:00,223.895569703,28.9609736265,6.73881933244,0.0,27.9495200658,27.7759469175,9.26391982779,1.09418447289,7.005,1.1647353549
 06/11  18:00:00,225.488934274,28.9609736265,4.44755308109,0.0,13.9747600329,18.6919646116,5.23845804841,0.548458048413,4.67,0.02
 06/11  19:00:00,211.91945821,28.9609736265,3.68722226344,0.0,13.9747600329,18.6919646116,5.83455411214,0.0,4.67,1.16455411214
 06/11  20:00:00,204.637134456,28.9609736265,3.15779206969,0.0,13.9747600329,18.6919646116,5.83445235774,0.0,4.67,1.16445235774
 06/11  21:00:00,185.177070467,28.9609736265,2.69013995486,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,119.133850088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,149.329740414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553519104,0.0,1.75125,1.16428519104
 06/11  24:00:00,126.082712447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,117.749268258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,116.72629821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926694272,0.0,2.335,1.16426694272
 06/12  03:00:00,115.963872681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,123.083268229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,122.222396467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,164.103593076,28.9609736265,0.936010815792,0.0,13.9747600329,18.6919646116,24.9163506411,19.0821094052,4.67,1.16424123594
 06/12  07:00:00,185.477290505,28.9609736265,1.03330557274,0.0,13.9747600329,18.6919646116,43.7060020206,39.0160020206,4.67,0.02
 06/12  08:00:00,267.017198397,28.9609736265,3.62487749746,0.0,34.9369000822,32.3179380704,16.9796825507,7.64266928784,8.1725,1.16451326285
 06/12  09:00:00,295.946083933,28.9609736265,5.47436548843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,288.17941618,28.9609736265,5.66280130549,0.0,62.886420148,41.4019203762,11.6722948517,0.0,10.5075,1.16479485168
 06/12  11:00:00,313.723042228,28.9609736265,7.76783510337,0.0,62.886420148,41.4019203762,11.6726425451,0.0,10.5075,1.16514254512
 06/12  12:00:00,306.410517957,28.9609736265,8.799280223,0.0,62.886420148,41.4019203762,11.6727823378,0.0,10.5075,1.16528233775
 06/12  13:00:00,307.595215621,28.9609736265,9.50852552237,0.0,62.886420148,41.4019203762,11.6726105137,0.0,10.5075,1.16511051368
 06/12  14:00:00,302.711034076,28.9609736265,10.2701930305,0.0,62.886420148,41.4019203762,11.6725032607,0.0,10.5075,1.16500326073
 06/12  15:00:00,299.543111894,28.9609736265,11.0071308498,0.0,62.886420148,41.4019203762,11.6723581017,0.0,10.5075,1.16485810173
 06/12  16:00:00,296.929351988,28.9609736265,10.5775687294,0.0,62.886420148,41.4019203762,11.6724561298,0.0,10.5075,1.16495612981
 06/12  17:00:00,296.447059407,28.9609736265,10.5163322544,0.0,62.886420148,41.4019203762,11.6723682404,0.0,10.5075,1.16486824041
 06/12  18:00:00,290.640117476,28.9609736265,9.44997532069,0.0,41.9242800987,36.8599292233,10.5048565345,0.0,9.34,1.16485653451
 06/12  19:00:00,278.981748777,28.9609736265,8.55091552375,0.0,41.9242800987,36.8599292233,10.5046637038,0.0,9.34,1.16466370384
 06/12  20:00:00,258.272881366,28.9609736265,7.01722209716,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,190.115672726,28.9609736265,4.43603185762,0.0,13.9747600329,18.6919646116,5.83447897627,0.0,4.67,1.16447897627
 06/12  22:00:00,125.019185195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,154.563211183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928541259,0.0,2.335,1.16428541259
 06/12  24:00:00,132.357400638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,121.778587755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,120.537794185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,119.155042819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924227048,0.0,2.335,1.16424227048
 06/13  04:00:00,144.862121069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,144.775439072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,188.079787932,28.9609736265,1.36263712248,0.0,13.9747600329,18.6919646116,11.2050436939,5.37081312959,4.67,1.16423056431
 06/13  07:00:00,199.811419274,28.9609736265,1.16787947706,0.0,13.9747600329,18.6919646116,33.363093817,28.673093817,4.67,0.02
 06/13  08:00:00,266.912755922,28.9609736265,3.45515480719,0.0,34.9369000822,32.3179380704,19.0936975621,9.75670073386,8.1725,1.16449682829
 06/13  09:00:00,303.488571604,28.9609736265,7.29648213206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,303.204805498,28.9609736265,9.48500068953,0.0,62.886420148,41.4019203762,11.6723344546,0.0,10.5075,1.16483445463
 06/13  11:00:00,323.474784412,28.9609736265,10.9390670714,0.0,62.886420148,41.4019203762,11.6724938545,0.0,10.5075,1.16499385451
 06/13  12:00:00,318.88846589,28.9609736265,12.6654567918,0.0,62.886420148,41.4019203762,11.672631037,0.0,10.5075,1.16513103696
 06/13  13:00:00,323.681675008,28.9609736265,14.1539313942,0.0,62.886420148,41.4019203762,11.6727079751,0.0,10.5075,1.16520797513
 06/13  14:00:00,312.498034133,28.9609736265,13.9053833206,0.0,62.886420148,41.4019203762,11.6725627244,0.0,10.5075,1.16506272441
 06/13  15:00:00,306.340100244,28.9609736265,13.9167433112,0.0,62.886420148,41.4019203762,11.6723993746,0.0,10.5075,1.16489937455
 06/13  16:00:00,309.256209249,28.9609736265,16.4928194327,0.0,62.886420148,41.4019203762,11.6724983375,0.0,10.5075,1.1649983375
 06/13  17:00:00,311.950920782,28.9609736265,18.9488394032,0.0,62.886420148,41.4019203762,11.672411681,0.0,10.5075,1.16491168096
 06/13  18:00:00,303.821351123,28.9609736265,15.8887755878,0.0,41.9242800987,36.8599292233,10.5048816967,0.0,9.34,1.16488169673
 06/13  19:00:00,279.228123065,28.9609736265,12.0152621622,0.0,41.9242800987,36.8599292233,10.2781375293,0.918137529266,9.34,0.02
 06/13  20:00:00,251.426149555,28.9609736265,8.59452426005,0.0,34.9369000822,32.3179380704,11.4993954319,2.1622517822,8.1725,1.16464364974
 06/13  21:00:00,183.514209094,28.9609736265,5.35428396939,0.0,13.9747600329,18.6919646116,5.83456629567,0.0,4.67,1.16456629567
 06/13  22:00:00,124.548480955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,154.045681323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,131.951132478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925476825,0.0,2.335,1.16425476825
 06/14  01:00:00,120.595464958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,118.562218886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,116.348481412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920376959,0.0,2.335,1.16420376959
 06/14  04:00:00,121.696669766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,120.021945384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,161.938891075,28.9609736265,0.944033706368,0.0,13.9747600329,18.6919646116,21.3924449716,16.7024449716,4.67,0.02
 06/14  07:00:00,182.935659526,28.9609736265,0.993308309393,0.0,13.9747600329,18.6919646116,42.7229291266,36.8885072605,4.67,1.16442186607
 06/14  08:00:00,267.314984361,28.9609736265,3.9932776368,0.0,34.9369000822,32.3179380704,13.4873351684,5.29483516845,8.1725,0.02
 06/14  09:00:00,305.751129058,28.9609736265,8.23086577593,0.0,62.886420148,41.4019203762,11.6721912902,0.0,10.5075,1.16469129018
 06/14  10:00:00,304.318533876,28.9609736265,10.0359098347,0.0,62.886420148,41.4019203762,11.6723464413,0.0,10.5075,1.16484644126
 06/14  11:00:00,328.391890681,28.9609736265,13.0111807198,0.0,62.886420148,41.4019203762,11.6725549581,0.0,10.5075,1.16505495808
 06/14  12:00:00,321.690629029,28.9609736265,14.168881676,0.0,62.886420148,41.4019203762,11.672705794,0.0,10.5075,1.16520579402
 06/14  13:00:00,326.675587583,28.9609736265,16.1361074538,0.0,62.886420148,41.4019203762,11.6725274193,0.0,10.5075,1.16502741933
 06/14  14:00:00,325.378499082,28.9609736265,22.0913492151,0.0,62.886420148,41.4019203762,11.6723800432,0.0,10.5075,1.16488004319
 06/14  15:00:00,325.871901085,28.9609736265,26.7857835952,0.0,62.886420148,41.4019203762,11.6724131997,0.0,10.5075,1.16491319973
 06/14  16:00:00,328.645855075,28.9609736265,29.2332608408,0.0,62.886420148,41.4019203762,11.6723117959,0.0,10.5075,1.16481179592
 06/14  17:00:00,327.266840459,28.9609736265,28.7511609006,0.0,62.886420148,41.4019203762,11.6724279042,0.0,10.5075,1.16492790418
 06/14  18:00:00,315.80471138,28.9609736265,23.6211784247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,300.379755045,28.9609736265,17.7823742279,0.0,41.9242800987,36.8599292233,10.504738879,0.0,9.34,1.16473887896
 06/14  20:00:00,269.629202633,28.9609736265,11.6683369776,0.0,34.9369000822,32.3179380704,10.8321954733,1.49492490881,8.1725,1.1647705645
 06/14  21:00:00,197.910734774,28.9609736265,8.65435799449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,128.542162737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941740169,0.0,2.335,1.16441740169
 06/14  23:00:00,156.853151104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,134.960858132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,122.310932886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927651863,0.0,2.335,1.16427651863
 06/15  02:00:00,120.097158441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,118.347130357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,124.74526177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920388274,0.0,2.335,1.16420388274
 06/15  05:00:00,122.807762428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,164.720694026,28.9609736265,1.39274744272,0.0,13.9747600329,18.6919646116,12.5168150115,7.82681501151,4.67,0.02
 06/15  07:00:00,185.515720974,28.9609736265,1.37011938332,0.0,13.9747600329,18.6919646116,30.028655515,24.1942274115,4.67,1.1644281035
 06/15  08:00:00,267.055095507,28.9609736265,4.22312368511,0.0,34.9369000822,32.3179380704,11.3525837801,3.16008378015,8.1725,0.02
 06/15  09:00:00,307.539294638,28.9609736265,9.21826110589,0.0,62.886420148,41.4019203762,11.6722262447,0.0,10.5075,1.16472624466
 06/15  10:00:00,309.677314975,28.9609736265,12.2186369236,0.0,62.886420148,41.4019203762,11.6723315974,0.0,10.5075,1.16483159744
 06/15  11:00:00,331.532890361,28.9609736265,14.6697547214,0.0,62.886420148,41.4019203762,11.6725888928,0.0,10.5075,1.1650888928
 06/15  12:00:00,325.727237561,28.9609736265,16.5854604807,0.0,62.886420148,41.4019203762,11.6727532552,0.0,10.5075,1.16525325517
 06/15  13:00:00,335.217818817,28.9609736265,22.440751359,0.0,62.886420148,41.4019203762,11.6725696612,0.0,10.5075,1.16506966118
 06/15  14:00:00,332.061001996,28.9609736265,27.8762871592,0.0,62.886420148,41.4019203762,11.6723851758,0.0,10.5075,1.16488517579
 06/15  15:00:00,329.857920756,28.9609736265,31.1095747072,0.0,62.886420148,41.4019203762,11.6723999326,0.0,10.5075,1.16489993265
 06/15  16:00:00,330.350015102,28.9609736265,32.1811723922,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,327.007387415,28.9609736265,30.60532605,0.0,62.886420148,41.4019203762,11.6725182084,0.0,10.5075,1.16501820838
 06/15  18:00:00,317.425654014,28.9609736265,26.6482578972,0.0,41.9242800987,36.8599292233,10.5048288538,0.0,9.34,1.16482885383
 06/15  19:00:00,302.015059628,28.9609736265,20.8429047769,0.0,41.9242800987,36.8599292233,10.5046837398,0.0,9.34,1.16468373977
 06/15  20:00:00,269.746499455,28.9609736265,13.3428464144,0.0,34.9369000822,32.3179380704,9.67170530639,0.334494964896,8.1725,1.16471034149
 06/15  21:00:00,199.661317661,28.9609736265,10.6796435784,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,128.387246036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938509934,0.0,2.335,1.16438509934
 06/15  23:00:00,156.409830643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,135.138551094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,122.428143256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,119.799941498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926027826,0.0,2.335,1.16426027826
 06/16  03:00:00,118.555864103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,143.156411564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,141.560364033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992421652,0.0,2.335,1.1642421652
 06/16  06:00:00,183.725433543,28.9609736265,1.59761708017,0.0,13.9747600329,18.6919646116,13.4776641864,8.78766418643,4.67,0.02
 06/16  07:00:00,197.817249283,28.9609736265,1.6017562134,0.0,13.9747600329,18.6919646116,27.6365475694,22.9465475694,4.67,0.02
 06/16  08:00:00,269.808796754,28.9609736265,4.98035358962,0.0,34.9369000822,32.3179380704,10.1791388448,0.842065301266,8.1725,1.16457354357
 06/16  09:00:00,308.628336634,28.9609736265,9.49059540651,0.0,62.886420148,41.4019203762,11.6721573688,0.0,10.5075,1.16465736877
 06/16  10:00:00,311.585755739,28.9609736265,13.0133621535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,338.307378869,28.9609736265,18.3429998649,0.0,62.886420148,41.4019203762,11.6725693974,0.0,10.5075,1.16506939742
 06/16  12:00:00,338.872227406,28.9609736265,24.6067123907,0.0,62.886420148,41.4019203762,11.6726827657,0.0,10.5075,1.16518276566
 06/16  13:00:00,347.810378188,28.9609736265,29.7539448318,0.0,62.886420148,41.4019203762,12.8178401167,0.0,10.5075,2.3103401167
 06/16  14:00:00,341.20070166,28.9609736265,32.6982637218,0.0,62.886420148,41.4019203762,11.6723631269,0.0,10.5075,1.16486312689
 06/16  15:00:00,339.697316187,28.9609736265,36.6082138593,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,339.623761107,28.9609736265,37.3658611226,0.0,62.886420148,41.4019203762,11.6723771813,0.0,10.5075,1.16487718128
 06/16  17:00:00,336.029742321,28.9609736265,34.9767430759,0.0,62.886420148,41.4019203762,11.6724821198,0.0,10.5075,1.16498211981
 06/16  18:00:00,324.978704132,28.9609736265,29.9373257335,0.0,41.9242800987,36.8599292233,10.5047749128,0.0,9.34,1.16477491279
 06/16  19:00:00,296.349771471,28.9609736265,21.3925874757,0.0,41.9242800987,36.8599292233,10.5047640662,0.0,9.34,1.16476406623
 06/16  20:00:00,267.515737689,28.9609736265,14.2591542457,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,199.82362042,28.9609736265,13.7994323552,0.0,13.9747600329,18.6919646116,5.83457437569,0.0,4.67,1.16457437569
 06/16  22:00:00,131.856430034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,160.163066304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930029059,0.0,2.335,1.16430029059
 06/16  24:00:00,140.154963763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,124.986622283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,123.334820179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553680072,0.0,1.75125,1.16428680072
 06/17  03:00:00,122.027014489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,129.006087847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,126.960387187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552008769,0.0,1.75125,1.16427008769
 06/17  06:00:00,156.540980604,28.9609736265,1.93672842672,0.0,6.98738001645,14.1499734587,4.61874524248,1.09624524248,3.5025,0.02
 06/17  07:00:00,176.581788764,28.9609736265,1.43107595168,0.0,6.98738001645,14.1499734587,17.6795614679,14.1570614679,3.5025,0.02
 06/17  08:00:00,244.471520903,28.9609736265,4.31270634158,0.0,20.9621400493,23.2339557645,7.65019519491,0.648194450654,5.8375,1.16450074426
 06/17  09:00:00,279.760486245,28.9609736265,9.64171598751,0.0,41.9242800987,36.8599292233,10.5045679769,0.0,9.34,1.16456797688
 06/17  10:00:00,310.182632497,28.9609736265,13.5046587987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,335.096017093,28.9609736265,16.7679718938,0.0,62.886420148,41.4019203762,11.67250877,0.0,10.5075,1.16500877004
 06/17  12:00:00,336.369118661,28.9609736265,23.3469115611,0.0,62.886420148,41.4019203762,11.6725811685,0.0,10.5075,1.16508116854
 06/17  13:00:00,345.197080372,28.9609736265,28.4677817609,0.0,62.886420148,41.4019203762,11.672647985,0.0,10.5075,1.16514798495
 06/17  14:00:00,345.955317395,28.9609736265,35.7300536071,0.0,62.886420148,41.4019203762,11.6725186135,0.0,10.5075,1.16501861355
 06/17  15:00:00,346.592434049,28.9609736265,41.2340695903,0.0,62.886420148,41.4019203762,11.6724216958,0.0,10.5075,1.16492169584
 06/17  16:00:00,341.508270124,28.9609736265,38.4292584603,0.0,62.886420148,41.4019203762,11.672172643,0.0,10.5075,1.16467264298
 06/17  17:00:00,319.954918883,28.9609736265,24.4688823717,0.0,62.886420148,41.4019203762,11.6723892595,0.0,10.5075,1.16488925955
 06/17  18:00:00,286.64062561,28.9609736265,13.9128756486,0.0,34.9369000822,32.3179380704,9.74633483971,0.408911452354,8.1725,1.16492338735
 06/17  19:00:00,246.905288772,28.9609736265,10.9894011592,0.0,20.9621400493,23.2339557645,7.74476549547,0.742509741836,5.8375,1.16475575363
 06/17  20:00:00,234.651637784,28.9609736265,9.14626921331,0.0,20.9621400493,23.2339557645,6.54526631602,0.687766316021,5.8375,0.02
 06/17  21:00:00,181.21802605,28.9609736265,6.68879518507,0.0,6.98738001645,14.1499734587,4.66696358747,0.0,3.5025,1.16446358747
 06/17  22:00:00,126.942555457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,155.878386607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156059435,0.0,1.75125,1.1643559435
 06/17  24:00:00,135.2203327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,124.103926604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,122.606465276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556352894,0.0,1.75125,1.16431352894
 06/18  03:00:00,121.261811719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,128.175947779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,126.621242812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548590545,0.0,1.75125,1.16423590545
 06/18  06:00:00,155.638963638,28.9609736265,1.37238070725,0.0,6.98738001645,14.1499734587,5.39697716185,1.87447716185,3.5025,0.02
 06/18  07:00:00,177.743997749,28.9609736265,1.39930391462,0.0,6.98738001645,14.1499734587,17.01747252,13.49497252,3.5025,0.02
 06/18  08:00:00,214.899866679,28.9609736265,2.20470611684,0.0,6.98738001645,14.1499734587,8.13049575657,3.46361819588,3.5025,1.16437756069
 06/18  09:00:00,200.590447137,28.9609736265,3.68153629556,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,239.916535765,28.9609736265,8.75244171261,0.0,27.9495200658,27.7759469175,8.16961407598,0.0,7.005,1.16461407598
 06/18  11:00:00,262.760277237,28.9609736265,9.52086562141,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,289.295044779,28.9609736265,13.7704457388,0.0,41.9242800987,36.8599292233,10.504713275,0.0,9.34,1.16471327505
 06/18  13:00:00,296.861669977,28.9609736265,16.449902898,0.0,41.9242800987,36.8599292233,10.5047998713,0.0,9.34,1.16479987132
 06/18  14:00:00,293.19529059,28.9609736265,20.4014175026,0.0,41.9242800987,36.8599292233,10.5046645584,0.0,9.34,1.16466455836
 06/18  15:00:00,290.647190323,28.9609736265,23.140510373,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,289.234328983,28.9609736265,23.1502974309,0.0,41.9242800987,36.8599292233,10.5047874024,0.0,9.34,1.16478740245
 06/18  17:00:00,254.853241855,28.9609736265,19.1936809505,0.0,27.9495200658,27.7759469175,8.16965074329,0.0,7.005,1.16465074329
 06/18  18:00:00,252.688427271,28.9609736265,14.1094904799,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,239.660269718,28.9609736265,12.1726936351,0.0,13.9747600329,18.6919646116,5.83459933835,0.0,4.67,1.16459933835
 06/18  20:00:00,224.847115507,28.9609736265,9.48951310083,0.0,13.9747600329,18.6919646116,5.61549670898,0.925496708976,4.67,0.02
 06/18  21:00:00,200.579634123,28.9609736265,8.86064249156,0.0,13.9747600329,18.6919646116,5.83445070206,0.0,4.67,1.16445070206
 06/18  22:00:00,128.431910136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,157.070475137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549886723,0.0,1.75125,1.16424886723
 06/18  24:00:00,136.688156892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,127.793709392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,127.148470758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,126.574810232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920508086,0.0,2.335,1.16420508086
 06/19  04:00:00,134.46961914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,133.180441643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,178.140935135,28.9609736265,4.36037243869,0.0,13.9747600329,18.6919646116,5.83425458104,0.0,4.67,1.16425458104
 06/19  07:00:00,199.807605408,28.9609736265,4.1130869825,0.0,13.9747600329,18.6919646116,5.82012007124,1.13012007124,4.67,0.02
 06/19  08:00:00,280.479200555,28.9609736265,8.1268792156,0.0,34.9369000822,32.3179380704,9.33700708856,0.0,8.1725,1.16450708856
 06/19  09:00:00,318.000145534,28.9609736265,12.5201663476,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,316.435506846,28.9609736265,14.1682595241,0.0,62.886420148,41.4019203762,11.6723276892,0.0,10.5075,1.1648276892
 06/19  11:00:00,328.058326295,28.9609736265,13.7995626839,0.0,62.886420148,41.4019203762,11.6724715278,0.0,10.5075,1.16497152775
 06/19  12:00:00,320.994786149,28.9609736265,14.5755068439,0.0,62.886420148,41.4019203762,11.6725934632,0.0,10.5075,1.16509346318
 06/19  13:00:00,335.466165137,28.9609736265,21.4563917005,0.0,62.886420148,41.4019203762,11.672656193,0.0,10.5075,1.16515619297
 06/19  14:00:00,336.890607539,28.9609736265,29.0981758035,0.0,62.886420148,41.4019203762,11.6725007482,0.0,10.5075,1.16500074815
 06/19  15:00:00,335.288797864,28.9609736265,32.9467811816,0.0,62.886420148,41.4019203762,11.6723276039,0.0,10.5075,1.1648276039
 06/19  16:00:00,334.959063337,28.9609736265,33.2740261696,0.0,62.886420148,41.4019203762,11.6724129144,0.0,10.5075,1.1649129144
 06/19  17:00:00,334.556720524,28.9609736265,32.9944135689,0.0,62.886420148,41.4019203762,11.6723152304,0.0,10.5075,1.16481523037
 06/19  18:00:00,323.001481611,28.9609736265,27.8535424149,0.0,41.9242800987,36.8599292233,10.5047737942,0.0,9.34,1.16477379417
 06/19  19:00:00,302.195857482,28.9609736265,18.8388312002,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,272.202675684,28.9609736265,12.6404596118,0.0,34.9369000822,32.3179380704,10.1949398416,0.857753910086,8.1725,1.16468593153
 06/19  21:00:00,200.177939841,28.9609736265,10.0855761873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,129.884911315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940769987,0.0,2.335,1.16440769987
 06/19  23:00:00,158.801992475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,139.001864432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,127.8932293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927660672,0.0,2.335,1.16427660672
 06/20  02:00:00,127.045009686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,126.294218253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,153.239336171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920462207,0.0,2.335,1.16420462207
 06/20  05:00:00,152.833600391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,198.330168604,28.9609736265,4.20537708449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,209.854150207,28.9609736265,3.60720676545,0.0,13.9747600329,18.6919646116,6.98879991766,1.15441349894,4.67,1.16438641872
 06/20  08:00:00,276.338667417,28.9609736265,6.90894783454,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,311.897394916,28.9609736265,10.7622275877,0.0,62.886420148,41.4019203762,11.6721176874,0.0,10.5075,1.16461768743
 06/20  10:00:00,311.442040285,28.9609736265,12.7401138013,0.0,62.886420148,41.4019203762,11.6723659623,0.0,10.5075,1.16486596229
 06/20  11:00:00,327.031073113,28.9609736265,13.307780242,0.0,62.886420148,41.4019203762,11.6726088876,0.0,10.5075,1.16510888756
 06/20  12:00:00,309.048143275,28.9609736265,10.8107753267,0.0,62.886420148,41.4019203762,12.8029643947,1.13020414873,10.5075,1.165260246
 06/20  13:00:00,304.502670487,28.9609736265,9.47052270845,0.0,62.886420148,41.4019203762,12.252840878,0.580272795204,10.5075,1.16506808281
 06/20  14:00:00,301.424531495,28.9609736265,11.3549754106,0.0,62.886420148,41.4019203762,11.6723758899,0.0,10.5075,1.16487588988
 06/20  15:00:00,306.32423624,28.9609736265,15.0324801452,0.0,62.886420148,41.4019203762,11.6723806165,0.0,10.5075,1.16488061652
 06/20  16:00:00,312.781592679,28.9609736265,18.226171831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,310.873665743,28.9609736265,17.2088004543,0.0,62.886420148,41.4019203762,11.6724873734,0.0,10.5075,1.16498737338
 06/20  18:00:00,304.098091071,28.9609736265,15.6644790806,0.0,41.9242800987,36.8599292233,10.5047903271,0.0,9.34,1.16479032713
 06/20  19:00:00,286.429644025,28.9609736265,14.9392942659,0.0,41.9242800987,36.8599292233,10.5046374884,0.0,9.34,1.16463748837
 06/20  20:00:00,264.8181459,28.9609736265,12.3027378133,0.0,34.9369000822,32.3179380704,9.3371547135,0.0,8.1725,1.1646547135
 06/20  21:00:00,193.978061162,28.9609736265,9.61429512086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,129.862198946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932672048,0.0,2.335,1.16432672048
 06/20  23:00:00,158.38388575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,138.635824159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,127.285286869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,125.746688046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926816524,0.0,2.335,1.16426816524
 06/21  03:00:00,124.711945293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,131.913164198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,130.600359229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992442927,0.0,2.335,1.1642442927
 06/21  06:00:00,172.885109761,28.9609736265,2.47970876989,0.0,13.9747600329,18.6919646116,5.43378283025,0.743782830252,4.67,0.02
 06/21  07:00:00,191.625249382,28.9609736265,1.85951258219,0.0,13.9747600329,18.6919646116,17.3748251797,12.6848251797,4.67,0.02
 06/21  08:00:00,269.876373501,28.9609736265,4.85068350569,0.0,34.9369000822,32.3179380704,10.3234513659,0.986450190299,8.1725,1.16450117556
 06/21  09:00:00,307.651422189,28.9609736265,9.38359957159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,311.448352609,28.9609736265,12.7082638915,0.0,62.886420148,41.4019203762,11.672383956,0.0,10.5075,1.16488395598
 06/21  11:00:00,331.43696147,28.9609736265,14.554300246,0.0,62.886420148,41.4019203762,11.6724715512,0.0,10.5075,1.1649715512
 06/21  12:00:00,329.052539518,28.9609736265,17.9612819807,0.0,62.886420148,41.4019203762,11.6725729075,0.0,10.5075,1.16507290751
 06/21  13:00:00,339.675432118,28.9609736265,24.0491908728,0.0,62.886420148,41.4019203762,11.6726343407,0.0,10.5075,1.16513434069
 06/21  14:00:00,332.710651303,28.9609736265,26.7797864675,0.0,62.886420148,41.4019203762,11.6725109121,0.0,10.5075,1.16501091207
 06/21  15:00:00,330.892359107,28.9609736265,30.2790975809,0.0,62.886420148,41.4019203762,11.672350623,0.0,10.5075,1.16485062302
 06/21  16:00:00,332.824960736,28.9609736265,32.1927247373,0.0,62.886420148,41.4019203762,11.672428375,0.0,10.5075,1.16492837495
 06/21  17:00:00,334.029013301,28.9609736265,33.1420930294,0.0,62.886420148,41.4019203762,11.6723239313,0.0,10.5075,1.16482393131
 06/21  18:00:00,324.299581025,28.9609736265,29.2137575959,0.0,41.9242800987,36.8599292233,10.5047948212,0.0,9.34,1.16479482118
 06/21  19:00:00,307.860092068,28.9609736265,22.4718077074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,273.725158314,28.9609736265,13.354392173,0.0,34.9369000822,32.3179380704,10.1838979043,0.846665413239,8.1725,1.1647324911
 06/21  21:00:00,203.466112754,28.9609736265,11.8755550304,0.0,13.9747600329,18.6919646116,5.83451848682,0.0,4.67,1.16451848682
 06/21  22:00:00,130.373221539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,158.152613885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,137.343638528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920215058,0.0,2.335,1.16420215058
 06/22  01:00:00,125.234261922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,123.241754973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,121.447146682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921125068,0.0,2.335,1.16421125068
 06/22  04:00:00,127.859923413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,126.882401474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,169.43485661,28.9609736265,2.07192667633,0.0,13.9747600329,18.6919646116,6.26599108669,1.57599108669,4.67,0.02
 06/22  07:00:00,190.760952589,28.9609736265,1.882583449,0.0,13.9747600329,18.6919646116,19.07634428,13.2418932512,4.67,1.16445102879
 06/22  08:00:00,272.633913292,28.9609736265,5.66821806307,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,312.893436564,28.9609736265,11.0154206175,0.0,62.886420148,41.4019203762,11.6722342159,0.0,10.5075,1.16473421592
 06/22  10:00:00,313.752448924,28.9609736265,13.3822941855,0.0,62.886420148,41.4019203762,11.6723709546,0.0,10.5075,1.16487095462
 06/22  11:00:00,335.068900557,28.9609736265,16.573428696,0.0,62.886420148,41.4019203762,11.6725579017,0.0,10.5075,1.16505790169
 06/22  12:00:00,334.242499034,28.9609736265,21.3981245539,0.0,62.886420148,41.4019203762,11.6726885442,0.0,10.5075,1.1651885442
 06/22  13:00:00,345.816574968,28.9609736265,28.342734982,0.0,62.886420148,41.4019203762,11.6727413115,0.0,10.5075,1.16524131148
 06/22  14:00:00,345.711484914,28.9609736265,34.7907237621,0.0,62.886420148,41.4019203762,11.6725460046,0.0,10.5075,1.16504600462
 06/22  15:00:00,345.468109403,28.9609736265,40.0637243944,0.0,62.886420148,41.4019203762,11.6723523737,0.0,10.5075,1.16485237372
 06/22  16:00:00,347.048177938,28.9609736265,41.6125032754,0.0,62.886420148,41.4019203762,11.6724344655,0.0,10.5075,1.16493446551
 06/22  17:00:00,341.646520807,28.9609736265,37.9899199949,0.0,62.886420148,41.4019203762,11.6723346279,0.0,10.5075,1.16483462789
 06/22  18:00:00,330.350342261,28.9609736265,32.8757266739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,316.490530354,28.9609736265,27.3724442182,0.0,41.9242800987,36.8599292233,10.5046342395,0.0,9.34,1.1646342395
 06/22  20:00:00,282.603117323,28.9609736265,18.3507303058,0.0,34.9369000822,32.3179380704,9.33715101967,0.0,8.1725,1.16465101967
 06/22  21:00:00,214.095426678,28.9609736265,19.0739345662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,133.676424105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938576755,0.0,2.335,1.16438576755
 06/22  23:00:00,161.606061966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,142.776804062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,130.938800805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921606976,0.0,2.335,1.16421606976
 06/23  02:00:00,129.716139015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,129.416280015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,157.227167212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,156.534772897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992007223,0.0,2.335,1.1642007223
 06/23  06:00:00,199.81417456,28.9609736265,4.91944255591,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,213.96702483,28.9609736265,4.87307788094,0.0,13.9747600329,18.6919646116,5.73477776319,1.04477776319,4.67,0.02
 06/23  08:00:00,285.292056919,28.9609736265,9.81792816049,0.0,34.9369000822,32.3179380704,9.33702223721,0.0,8.1725,1.16452223721
 06/23  09:00:00,320.876819301,28.9609736265,13.6224967411,0.0,62.886420148,41.4019203762,11.6722169453,0.0,10.5075,1.16471694531
 06/23  10:00:00,320.690176048,28.9609736265,16.3488998473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,346.169093147,28.9609736265,24.4396551607,0.0,62.886420148,41.4019203762,11.672607023,0.0,10.5075,1.16510702298
 06/23  12:00:00,349.18753311,28.9609736265,31.888926648,0.0,62.886420148,41.4019203762,12.8177341126,0.0,10.5075,2.31023411259
 06/23  13:00:00,358.317478535,28.9609736265,37.0975547226,0.0,62.886420148,41.4019203762,11.6725778837,0.0,10.5075,1.16507788375
 06/23  14:00:00,356.369762744,28.9609736265,41.7582979791,0.0,62.886420148,41.4019203762,11.6723466542,0.0,10.5075,1.1648466542
 06/23  15:00:00,354.168232669,28.9609736265,46.4829634221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,357.176273924,28.9609736265,49.0803190036,0.0,62.886420148,41.4019203762,11.6723470373,0.0,10.5075,1.1648470373
 06/23  17:00:00,356.338630573,28.9609736265,48.605740459,0.0,62.886420148,41.4019203762,11.6724365071,0.0,10.5075,1.16493650712
 06/23  18:00:00,337.282700465,28.9609736265,38.1457074261,0.0,41.9242800987,36.8599292233,10.5049038635,0.0,9.34,1.16490386347
 06/23  19:00:00,309.645277954,28.9609736265,29.3623406359,0.0,41.9242800987,36.8599292233,10.5046959603,0.0,9.34,1.16469596027
 06/23  20:00:00,280.094198157,28.9609736265,22.3164382945,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,215.519514277,28.9609736265,25.169996629,0.0,13.9747600329,18.6919646116,5.83449760609,0.0,4.67,1.16449760609
 06/23  22:00:00,134.968904616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,162.363526306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929712026,0.0,2.335,1.16429712026
 06/23  24:00:00,142.817865606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,129.555703481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,128.13722503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552788481,0.0,1.75125,1.16427788481
 06/24  03:00:00,127.105470066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,134.82175189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,134.061498715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,165.437214718,28.9609736265,4.93357566488,0.0,6.98738001645,14.1499734587,4.66680452982,0.0,3.5025,1.16430452982
 06/24  07:00:00,185.606769192,28.9609736265,3.98159196759,0.0,6.98738001645,14.1499734587,4.67838765093,1.15588765093,3.5025,0.02
 06/24  08:00:00,254.079321269,28.9609736265,7.71977781956,0.0,20.9621400493,23.2339557645,7.00202429941,0.0,5.8375,1.16452429941
 06/24  09:00:00,290.39128615,28.9609736265,13.7422486588,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,323.769565827,28.9609736265,19.2272710972,0.0,62.886420148,41.4019203762,11.6723451582,0.0,10.5075,1.16484515815
 06/24  11:00:00,350.1272946,28.9609736265,27.468358393,0.0,62.886420148,41.4019203762,11.6725923711,0.0,10.5075,1.16509237107
 06/24  12:00:00,336.155973402,28.9609736265,23.3249803924,0.0,62.886420148,41.4019203762,11.6726646536,0.0,10.5075,1.16516465358
 06/24  13:00:00,319.293935776,28.9609736265,14.7255391752,0.0,62.886420148,41.4019203762,12.4279298277,0.75521083602,10.5075,1.16521899165
 06/24  14:00:00,305.971743336,28.9609736265,13.0665804818,0.0,62.886420148,41.4019203762,12.2381656299,0.565828807806,10.5075,1.16483682205
 06/24  15:00:00,303.67703181,28.9609736265,14.4946618351,0.0,62.886420148,41.4019203762,11.6724309849,0.0,10.5075,1.16493098494
 06/24  16:00:00,310.865555979,28.9609736265,17.6662313353,0.0,62.886420148,41.4019203762,11.672306234,0.0,10.5075,1.16480623402
 06/24  17:00:00,313.855814705,28.9609736265,18.7374390152,0.0,62.886420148,41.4019203762,11.6723656109,0.0,10.5075,1.16486561087
 06/24  18:00:00,290.962753579,28.9609736265,14.745940931,0.0,34.9369000822,32.3179380704,9.83663035594,0.499250821946,8.1725,1.16487953399
 06/24  19:00:00,250.608944853,28.9609736265,11.5140172469,0.0,20.9621400493,23.2339557645,6.21841182348,0.360911823479,5.8375,0.02
 06/24  20:00:00,235.516864743,28.9609736265,9.9644377091,0.0,20.9621400493,23.2339557645,7.00205682097,0.0,5.8375,1.16455682097
 06/24  21:00:00,181.224614144,28.9609736265,6.57757452315,0.0,6.98738001645,14.1499734587,4.66695531607,0.0,3.5025,1.16445531607
 06/24  22:00:00,125.033855503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,153.8919611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,133.356107087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558629923,0.0,1.75125,1.16433629923
 06/25  01:00:00,122.712110987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,121.561529628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,121.138499918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550214173,0.0,1.75125,1.16425214173
 06/25  04:00:00,128.940431895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,128.073492539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,161.600876933,28.9609736265,1.67019687133,0.0,6.98738001645,14.1499734587,6.08990452703,1.42312931843,3.5025,1.1642752086
 06/25  07:00:00,177.37052191,28.9609736265,1.25161945125,0.0,6.98738001645,14.1499734587,20.577435845,17.054935845,3.5025,0.02
 06/25  08:00:00,209.876896505,28.9609736265,1.30437360564,0.0,6.98738001645,14.1499734587,21.8577356166,18.3352356166,3.5025,0.02
 06/25  09:00:00,189.998065858,28.9609736265,1.33635910614,0.0,6.98738001645,14.1499734587,20.7222855724,16.0553743084,3.5025,1.16441126397
 06/25  10:00:00,226.618454994,28.9609736265,4.36564760781,0.0,27.9495200658,27.7759469175,8.11523953908,1.09023953908,7.005,0.02
 06/25  11:00:00,256.152395803,28.9609736265,6.67464488293,0.0,27.9495200658,27.7759469175,8.16964430317,0.0,7.005,1.16464430317
 06/25  12:00:00,284.054789479,28.9609736265,11.4991425295,0.0,41.9242800987,36.8599292233,10.5047396424,0.0,9.34,1.1647396424
 06/25  13:00:00,289.737567217,28.9609736265,13.3024970388,0.0,41.9242800987,36.8599292233,10.5046471608,0.0,9.34,1.16464716084
 06/25  14:00:00,284.231754818,28.9609736265,14.1771706102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,279.000017217,28.9609736265,14.4151106623,0.0,41.9242800987,36.8599292233,10.5046745911,0.0,9.34,1.16467459115
 06/25  16:00:00,278.925986024,28.9609736265,15.0957924943,0.0,41.9242800987,36.8599292233,10.504781665,0.0,9.34,1.16478166496
 06/25  17:00:00,246.999997194,28.9609736265,13.2915889502,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,244.988763926,28.9609736265,10.0567521646,0.0,13.9747600329,18.6919646116,6.18065890913,0.346066393538,4.67,1.16459251559
 06/25  19:00:00,229.634384134,28.9609736265,8.54278394687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,214.08317531,28.9609736265,6.75331247696,0.0,13.9747600329,18.6919646116,5.83454482023,0.0,4.67,1.16454482023
 06/25  21:00:00,194.292217992,28.9609736265,5.62203648274,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,125.358922122,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560158334,0.0,1.75125,1.16435158334
 06/25  23:00:00,153.751105518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,130.529169696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,120.167073501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922425887,0.0,2.335,1.16422425887
 06/26  02:00:00,117.010203977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,114.499746844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,120.485958175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921386808,0.0,2.335,1.16421386808
 06/26  05:00:00,118.811477727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,162.365585848,28.9609736265,0.679333723666,0.0,13.9747600329,18.6919646116,32.4427689011,27.7527689011,4.67,0.02
 06/26  07:00:00,177.625365094,28.9609736265,0.754714245169,0.0,13.9747600329,18.6919646116,55.2048875413,49.3704640417,4.67,1.16442349965
 06/26  08:00:00,258.936268687,28.9609736265,2.83359523847,0.0,34.9369000822,32.3179380704,27.4717792726,19.2792792726,8.1725,0.02
 06/26  09:00:00,293.529633532,28.9609736265,5.48852329087,0.0,62.886420148,41.4019203762,11.6721950361,0.0,10.5075,1.16469503609
 06/26  10:00:00,290.963394688,28.9609736265,7.45546460287,0.0,62.886420148,41.4019203762,11.6722766057,0.0,10.5075,1.16477660574
 06/26  11:00:00,319.008417384,28.9609736265,9.99989569079,0.0,62.886420148,41.4019203762,11.6725038459,0.0,10.5075,1.16500384586
 06/26  12:00:00,312.816513602,28.9609736265,11.3872167236,0.0,62.886420148,41.4019203762,11.6726409179,0.0,10.5075,1.16514091795
 06/26  13:00:00,316.325342925,28.9609736265,13.0823395173,0.0,62.886420148,41.4019203762,11.6726822494,0.0,10.5075,1.16518224936
 06/26  14:00:00,310.142746048,28.9609736265,14.9035266448,0.0,62.886420148,41.4019203762,11.6724469128,0.0,10.5075,1.16494691278
 06/26  15:00:00,310.970718956,28.9609736265,19.4700548951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,313.920523948,28.9609736265,21.8934837157,0.0,62.886420148,41.4019203762,11.6724418844,0.0,10.5075,1.1649418844
 06/26  17:00:00,309.352259042,28.9609736265,19.9858426236,0.0,62.886420148,41.4019203762,11.6723259165,0.0,10.5075,1.16482591654
 06/26  18:00:00,297.237103146,28.9609736265,14.7949964353,0.0,41.9242800987,36.8599292233,10.5048038632,0.0,9.34,1.16480386323
 06/26  19:00:00,285.411081093,28.9609736265,12.7706361155,0.0,41.9242800987,36.8599292233,10.5046173622,0.0,9.34,1.16461736218
 06/26  20:00:00,259.153587149,28.9609736265,10.3566249434,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,194.291688316,28.9609736265,7.74349314464,0.0,13.9747600329,18.6919646116,5.83457464209,0.0,4.67,1.16457464209
 06/26  22:00:00,125.395107534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,153.134988497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929542004,0.0,2.335,1.16429542004
 06/26  24:00:00,129.985153384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,118.520131782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,116.443062466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,114.450542438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925866192,0.0,2.335,1.16425866192
 06/27  04:00:00,138.785259409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,136.822760964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,182.201355701,28.9609736265,0.987675950658,0.0,13.9747600329,18.6919646116,25.749240119,19.9150004655,4.67,1.16423965346
 06/27  07:00:00,188.754634098,28.9609736265,0.943246482926,0.0,13.9747600329,18.6919646116,47.0732107317,42.3832107317,4.67,0.02
 06/27  08:00:00,260.450458471,28.9609736265,3.31981089294,0.0,34.9369000822,32.3179380704,22.0106498442,12.6736096261,8.1725,1.16454021815
 06/27  09:00:00,296.730811542,28.9609736265,6.61158457391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,295.46644255,28.9609736265,8.73189654637,0.0,62.886420148,41.4019203762,11.6723401883,0.0,10.5075,1.16484018831
 06/27  11:00:00,323.945052188,28.9609736265,11.7017647183,0.0,62.886420148,41.4019203762,11.6724651362,0.0,10.5075,1.16496513616
 06/27  12:00:00,317.902818865,28.9609736265,13.0028877599,0.0,62.886420148,41.4019203762,11.6725687154,0.0,10.5075,1.16506871545
 06/27  13:00:00,321.956505714,28.9609736265,15.7577841257,0.0,62.886420148,41.4019203762,11.6726142903,0.0,10.5075,1.16511429026
 06/27  14:00:00,322.477982518,28.9609736265,22.5044051377,0.0,62.886420148,41.4019203762,11.6724465217,0.0,10.5075,1.1649465217
 06/27  15:00:00,322.772202788,28.9609736265,26.5957703269,0.0,62.886420148,41.4019203762,11.6724540217,0.0,10.5075,1.16495402169
 06/27  16:00:00,326.863652252,28.9609736265,28.7663561979,0.0,62.886420148,41.4019203762,11.6723301685,0.0,10.5075,1.16483016851
 06/27  17:00:00,321.331498764,28.9609736265,25.2462742758,0.0,62.886420148,41.4019203762,11.6724177806,0.0,10.5075,1.16491778063
 06/27  18:00:00,310.663242558,28.9609736265,20.9479885769,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,286.947121343,28.9609736265,16.4639475663,0.0,41.9242800987,36.8599292233,10.5047113511,0.0,9.34,1.16471135111
 06/27  20:00:00,256.844821714,28.9609736265,11.9033735838,0.0,34.9369000822,32.3179380704,10.1495706874,0.812351194138,8.1725,1.16471949328
 06/27  21:00:00,192.249608402,28.9609736265,9.45930191983,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,127.273435975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940491517,0.0,2.335,1.16440491517
 06/27  23:00:00,154.788236078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,132.141709817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,119.90629798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200235,0.0,2.335,1.16421200235
