Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  02:00:00,118.313157517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,116.343551464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,121.877046995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919735311,0.0,2.335,1.16419735311
 06/28  05:00:00,119.908519484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,164.279451966,28.9609736265,1.35544075347,0.0,13.9747600329,18.6919646116,19.6157596017,14.9257596017,4.67,0.02
 06/28  07:00:00,181.847103025,28.9609736265,1.38321426229,0.0,13.9747600329,18.6919646116,33.7547949314,29.0647949314,4.67,0.02
 06/28  08:00:00,263.888299932,28.9609736265,4.00434838813,0.0,34.9369000822,32.3179380704,14.3428688009,5.00579420845,8.1725,1.16457459246
 06/28  09:00:00,303.897591356,28.9609736265,8.51621343553,0.0,62.886420148,41.4019203762,11.6721072319,0.0,10.5075,1.1646072319
 06/28  10:00:00,303.49182903,28.9609736265,10.8725369762,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,324.22239972,28.9609736265,12.3449431426,0.0,62.886420148,41.4019203762,11.6726350264,0.0,10.5075,1.16513502637
 06/28  12:00:00,317.339978704,28.9609736265,13.9215726295,0.0,62.886420148,41.4019203762,12.8177603978,0.0,10.5075,2.31026039777
 06/28  13:00:00,324.980670926,28.9609736265,17.7685137384,0.0,62.886420148,41.4019203762,11.6725770221,0.0,10.5075,1.16507702208
 06/28  14:00:00,324.619184631,28.9609736265,23.5830233725,0.0,62.886420148,41.4019203762,11.6723393423,0.0,10.5075,1.16483934226
 06/28  15:00:00,329.382268441,28.9609736265,29.8129365549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,334.993817399,28.9609736265,33.7043201124,0.0,62.886420148,41.4019203762,11.6723308411,0.0,10.5075,1.16483084106
 06/28  17:00:00,334.442870536,28.9609736265,33.4090923732,0.0,62.886420148,41.4019203762,11.6724102479,0.0,10.5075,1.16491024789
 06/28  18:00:00,322.831949495,28.9609736265,28.2509242129,0.0,41.9242800987,36.8599292233,10.5048691836,0.0,9.34,1.16486918359
 06/28  19:00:00,308.123514919,28.9609736265,22.6999807522,0.0,41.9242800987,36.8599292233,10.5046552049,0.0,9.34,1.1646552049
 06/28  20:00:00,273.770751097,28.9609736265,14.7495062764,0.0,34.9369000822,32.3179380704,8.53867442007,0.346174420073,8.1725,0.02
 06/28  21:00:00,205.542863376,28.9609736265,13.3217836826,0.0,13.9747600329,18.6919646116,5.8345750914,0.0,4.67,1.1645750914
 06/28  22:00:00,130.390153706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,158.13164551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,137.885485572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925700797,0.0,2.335,1.16425700797
 06/29  01:00:00,125.19638968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,122.791012554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,120.525705171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991980335,0.0,2.335,1.1641980335
 06/29  04:00:00,126.496012608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,124.781050268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,170.378704327,28.9609736265,2.00279508303,0.0,13.9747600329,18.6919646116,7.46245861519,2.77245861519,4.67,0.02
 06/29  07:00:00,187.670190634,28.9609736265,1.82176841054,0.0,13.9747600329,18.6919646116,24.524507944,18.6900793746,4.67,1.1644285694
 06/29  08:00:00,271.63195337,28.9609736265,5.63121829117,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,311.729354194,28.9609736265,10.3973491738,0.0,62.886420148,41.4019203762,11.6721867363,0.0,10.5075,1.16468673631
 06/29  10:00:00,313.207559845,28.9609736265,13.4257093251,0.0,62.886420148,41.4019203762,11.6723847614,0.0,10.5075,1.16488476143
 06/29  11:00:00,336.656621169,28.9609736265,17.4561619562,0.0,62.886420148,41.4019203762,11.6725548856,0.0,10.5075,1.16505488561
 06/29  12:00:00,336.642052388,28.9609736265,22.9273178541,0.0,62.886420148,41.4019203762,11.6726697944,0.0,10.5075,1.16516979442
 06/29  13:00:00,348.14481726,28.9609736265,29.5643538549,0.0,62.886420148,41.4019203762,11.6727082431,0.0,10.5075,1.1652082431
 06/29  14:00:00,344.495058915,28.9609736265,33.8054981619,0.0,62.886420148,41.4019203762,11.6725033162,0.0,10.5075,1.16500331622
 06/29  15:00:00,340.061457834,28.9609736265,36.387033882,0.0,62.886420148,41.4019203762,11.6723000627,0.0,10.5075,1.16480006267
 06/29  16:00:00,342.549702906,28.9609736265,38.8885192747,0.0,62.886420148,41.4019203762,11.6723682388,0.0,10.5075,1.16486823877
 06/29  17:00:00,340.931566709,28.9609736265,37.8991622505,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,329.53698776,28.9609736265,32.7416655078,0.0,41.9242800987,36.8599292233,10.5048707167,0.0,9.34,1.16487071668
 06/29  19:00:00,312.906178936,28.9609736265,25.6775204416,0.0,41.9242800987,36.8599292233,10.5047055951,0.0,9.34,1.16470559508
 06/29  20:00:00,279.778457038,28.9609736265,17.5503026964,0.0,34.9369000822,32.3179380704,9.33720747342,0.0,8.1725,1.16470747342
 06/29  21:00:00,210.637718058,28.9609736265,17.0635709917,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,131.522668924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937510048,0.0,2.335,1.16437510048
 06/29  23:00:00,159.548840534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,139.234379966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,127.667058248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,126.722084375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924557135,0.0,2.335,1.16424557135
 06/30  03:00:00,125.202943334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,150.736065158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,150.649873908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922066648,0.0,2.335,1.16422066648
 06/30  06:00:00,198.257292032,28.9609736265,3.50735970638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,204.770704641,28.9609736265,2.6793221997,0.0,13.9747600329,18.6919646116,12.9738993362,8.28389933621,4.67,0.02
 06/30  08:00:00,273.805489401,28.9609736265,6.36899221423,0.0,34.9369000822,32.3179380704,9.33702599568,0.0,8.1725,1.16452599568
 06/30  09:00:00,313.302312952,28.9609736265,11.4520251657,0.0,62.886420148,41.4019203762,11.6720833919,0.0,10.5075,1.16458339188
 06/30  10:00:00,315.42318863,28.9609736265,14.3154289372,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,339.01460561,28.9609736265,19.1696805482,0.0,62.886420148,41.4019203762,11.6724548904,0.0,10.5075,1.16495489036
 06/30  12:00:00,339.139777899,28.9609736265,24.6757000532,0.0,62.886420148,41.4019203762,11.6725368667,0.0,10.5075,1.16503686667
 06/30  13:00:00,343.809988425,28.9609736265,27.2515425768,0.0,62.886420148,41.4019203762,11.6725797247,0.0,10.5075,1.16507972473
 06/30  14:00:00,336.589489359,28.9609736265,28.8474889691,0.0,62.886420148,41.4019203762,11.6724421024,0.0,10.5075,1.16494210237
 06/30  15:00:00,330.621911516,28.9609736265,30.0773948797,0.0,62.886420148,41.4019203762,11.6722686423,0.0,10.5075,1.16476864227
 06/30  16:00:00,336.854872816,28.9609736265,34.4063224272,0.0,62.886420148,41.4019203762,11.6723287013,0.0,10.5075,1.16482870126
 06/30  17:00:00,340.088619083,28.9609736265,36.4775480137,0.0,62.886420148,41.4019203762,11.6724074421,0.0,10.5075,1.16490744206
 06/30  18:00:00,329.670270374,28.9609736265,32.1783120317,0.0,41.9242800987,36.8599292233,10.504847682,0.0,9.34,1.16484768201
 06/30  19:00:00,308.955100953,28.9609736265,28.2690497491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,267.479150925,28.9609736265,15.2503884584,0.0,34.9369000822,32.3179380704,10.0968586888,0.759614491158,8.1725,1.16474419761
 06/30  21:00:00,194.161685871,28.9609736265,10.1229490741,0.0,13.9747600329,18.6919646116,5.83448942248,0.0,4.67,1.16448942248
 06/30  22:00:00,129.597157925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,158.295136379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,138.524999869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040663,0.0,2.335,1.16424040663
 07/01  01:00:00,125.083575767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,124.487818324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,123.921160126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551751066,0.0,1.75125,1.16426751066
 07/01  04:00:00,131.27740197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,130.451095335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,164.663294993,28.9609736265,2.67923220492,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,181.003503697,28.9609736265,1.96998071891,0.0,6.98738001645,14.1499734587,13.7021426415,9.03513112476,3.5025,1.16451151673
 07/01  08:00:00,245.810641774,28.9609736265,4.63574301788,0.0,20.9621400493,23.2339557645,7.56649551485,0.564501801996,5.8375,1.16449371286
 07/01  09:00:00,280.193860504,28.9609736265,10.2130844902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,311.712163467,28.9609736265,13.9598098256,0.0,62.886420148,41.4019203762,11.6722291378,0.0,10.5075,1.16472913783
 07/01  11:00:00,335.965811388,28.9609736265,17.4352010019,0.0,62.886420148,41.4019203762,11.6724972448,0.0,10.5075,1.16499724476
 07/01  12:00:00,336.879347472,28.9609736265,22.1020473912,0.0,62.886420148,41.4019203762,11.6725709933,0.0,10.5075,1.16507099326
 07/01  13:00:00,347.658010364,28.9609736265,28.2163709748,0.0,62.886420148,41.4019203762,11.6726145917,0.0,10.5075,1.16511459175
 07/01  14:00:00,347.491632913,28.9609736265,33.7869801286,0.0,62.886420148,41.4019203762,11.6723947644,0.0,10.5075,1.16489476441
 07/01  15:00:00,347.559355976,28.9609736265,39.8065568002,0.0,62.886420148,41.4019203762,11.6724688996,0.0,10.5075,1.16496889957
 07/01  16:00:00,321.354033233,28.9609736265,23.6777017675,0.0,62.886420148,41.4019203762,11.6723272403,0.0,10.5075,1.16482724027
 07/01  17:00:00,304.494159412,28.9609736265,14.6010899966,0.0,62.886420148,41.4019203762,10.9929686226,0.465468622552,10.5075,0.02
 07/01  18:00:00,278.698810374,28.9609736265,10.8120945929,0.0,34.9369000822,32.3179380704,9.99034722232,0.652917337487,8.1725,1.16492988483
 07/01  19:00:00,239.432546138,28.9609736265,8.67574644973,0.0,20.9621400493,23.2339557645,7.35094851481,0.348751302525,5.8375,1.16469721229
 07/01  20:00:00,228.01652925,28.9609736265,8.17743156954,0.0,20.9621400493,23.2339557645,7.00207623296,0.0,5.8375,1.16457623296
 07/01  21:00:00,180.851995745,28.9609736265,6.42594561035,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,127.263862806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561423163,0.0,1.75125,1.16436423163
 07/01  23:00:00,156.504085886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,136.876964045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,124.646198839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550372944,0.0,1.75125,1.16425372944
 07/02  02:00:00,123.457026115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,122.476434823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,130.342473146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550072477,0.0,1.75125,1.16425072477
 07/02  05:00:00,130.169154641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,160.213958618,28.9609736265,1.06570838126,0.0,6.98738001645,14.1499734587,4.9218792389,1.3993792389,3.5025,0.02
 07/02  07:00:00,175.342640631,28.9609736265,0.86274997467,0.0,6.98738001645,14.1499734587,36.3744389892,31.7076463847,3.5025,1.16429260454
 07/02  08:00:00,212.475300892,28.9609736265,1.51218351449,0.0,6.98738001645,14.1499734587,18.4780449923,14.9555449923,3.5025,0.02
 07/02  09:00:00,195.9742994,28.9609736265,1.91889260912,0.0,6.98738001645,14.1499734587,6.63376129084,3.11126129084,3.5025,0.02
 07/02  10:00:00,237.148432818,28.9609736265,7.66704588834,0.0,27.9495200658,27.7759469175,8.16965368398,0.0,7.005,1.16465368398
 07/02  11:00:00,261.948580163,28.9609736265,9.26949664195,0.0,27.9495200658,27.7759469175,8.16963650189,0.0,7.005,1.16463650189
 07/02  12:00:00,286.417938401,28.9609736265,12.5079785549,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,290.966070733,28.9609736265,13.6513352863,0.0,41.9242800987,36.8599292233,10.5047655728,0.0,9.34,1.16476557285
 07/02  14:00:00,282.59993926,28.9609736265,14.3984581877,0.0,41.9242800987,36.8599292233,10.5046169252,0.0,9.34,1.16461692519
 07/02  15:00:00,278.362447277,28.9609736265,15.1345942518,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,281.838785114,28.9609736265,17.2294955081,0.0,41.9242800987,36.8599292233,10.5047032117,0.0,9.34,1.16470321171
 07/02  17:00:00,252.905817029,28.9609736265,16.3481670013,0.0,27.9495200658,27.7759469175,8.16971343885,0.0,7.005,1.16471343885
 07/02  18:00:00,252.777321788,28.9609736265,13.3683196322,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,240.556207066,28.9609736265,12.0464573749,0.0,13.9747600329,18.6919646116,5.83464295231,0.0,4.67,1.16464295231
 07/02  20:00:00,225.190375605,28.9609736265,10.1102592206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,200.682461386,28.9609736265,8.65908691803,0.0,13.9747600329,18.6919646116,5.83444654163,0.0,4.67,1.16444654163
 07/02  22:00:00,128.164354178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,156.648817987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552163154,0.0,1.75125,1.16427163154
 07/02  24:00:00,136.322474959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,128.187565187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,128.322582417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,128.59754436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922031544,0.0,2.335,1.16422031544
 07/03  04:00:00,137.325988881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,135.990375412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,181.858548578,28.9609736265,4.32815294347,0.0,13.9747600329,18.6919646116,5.83419855803,0.0,4.67,1.16419855803
 07/03  07:00:00,198.057069617,28.9609736265,3.48846006548,0.0,13.9747600329,18.6919646116,5.84796121952,1.15796121952,4.67,0.02
 07/03  08:00:00,278.396944136,28.9609736265,7.70533221437,0.0,34.9369000822,32.3179380704,9.33698748111,0.0,8.1725,1.16448748111
 07/03  09:00:00,317.265260838,28.9609736265,12.6505961205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,319.806534434,28.9609736265,15.6417855827,0.0,62.886420148,41.4019203762,11.6722740622,0.0,10.5075,1.16477406221
 07/03  11:00:00,337.450071648,28.9609736265,18.2712821238,0.0,62.886420148,41.4019203762,11.6726136728,0.0,10.5075,1.16511367276
 07/03  12:00:00,322.481390375,28.9609736265,15.3238049184,0.0,62.886420148,41.4019203762,11.6727202957,0.0,10.5075,1.16522029569
 07/03  13:00:00,319.060456203,28.9609736265,13.62842099,0.0,62.886420148,41.4019203762,12.0190860023,0.346573825136,10.5075,1.16501217713
 07/03  14:00:00,311.44772853,28.9609736265,14.3171498745,0.0,62.886420148,41.4019203762,11.6723361702,0.0,10.5075,1.16483617016
 07/03  15:00:00,307.301020961,28.9609736265,15.4176194502,0.0,62.886420148,41.4019203762,11.6723336953,0.0,10.5075,1.16483369529
 07/03  16:00:00,318.736234383,28.9609736265,21.2469314935,0.0,62.886420148,41.4019203762,11.6723947225,0.0,10.5075,1.16489472247
 07/03  17:00:00,325.35892063,28.9609736265,25.4097572811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,313.033934478,28.9609736265,20.0297050046,0.0,41.9242800987,36.8599292233,10.5048906661,0.0,9.34,1.16489066606
 07/03  19:00:00,299.36637111,28.9609736265,16.5001383124,0.0,41.9242800987,36.8599292233,10.5047207005,0.0,9.34,1.16472070048
 07/03  20:00:00,270.960027737,28.9609736265,12.8293101883,0.0,34.9369000822,32.3179380704,9.33721656383,0.0,8.1725,1.16471656383
 07/03  21:00:00,203.507397737,28.9609736265,11.3692977458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,131.605923864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938247083,0.0,2.335,1.16438247083
 07/03  23:00:00,159.981484982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,140.854060483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,126.95954323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.65035558475,0.0,1.75125,0.899105584745
 07/04  02:00:00,125.275871469,0.0,0.0,0.0,3.49369000822,6.81298672936,2.03622996556,0.0,1.75125,0.284979965557
 07/04  03:00:00,125.308948387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,132.831825307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,130.854309214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547938551,0.0,1.75125,1.16422938551
 07/04  06:00:00,163.01714832,28.9609736265,1.8285814804,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,181.42141133,28.9609736265,1.70493074362,0.0,6.98738001645,14.1499734587,9.66316426028,6.14066426028,3.5025,0.02
 07/04  08:00:00,218.556454601,28.9609736265,3.1448305026,0.0,6.98738001645,14.1499734587,4.66681547266,0.0,3.5025,1.16431547266
 07/04  09:00:00,204.655664511,28.9609736265,4.73317113778,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,243.348713382,28.9609736265,9.75381736086,0.0,27.9495200658,27.7759469175,8.16955728652,0.0,7.005,1.16455728652
 07/04  11:00:00,266.295888164,28.9609736265,10.9893723536,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,294.384020218,28.9609736265,15.6836618853,0.0,41.9242800987,36.8599292233,10.5047695734,0.0,9.34,1.16476957342
 07/04  13:00:00,300.142252435,28.9609736265,17.4938861233,0.0,41.9242800987,36.8599292233,10.5046628991,0.0,9.34,1.16466289914
 07/04  14:00:00,289.117227939,28.9609736265,17.2641971396,0.0,41.9242800987,36.8599292233,10.5046684317,0.0,9.34,1.16466843174
 07/04  15:00:00,283.729069539,28.9609736265,18.2517908364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,291.469852588,28.9609736265,23.9661333021,0.0,41.9242800987,36.8599292233,10.5047606043,0.0,9.34,1.16476060435
 07/04  17:00:00,259.750597808,28.9609736265,21.5919601087,0.0,27.9495200658,27.7759469175,8.16975855085,0.0,7.005,1.16475855085
 07/04  18:00:00,254.572493579,28.9609736265,14.6269240439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,242.758635175,28.9609736265,12.8312467365,0.0,13.9747600329,18.6919646116,5.83452926881,0.0,4.67,1.16452926881
 07/04  20:00:00,228.625707595,28.9609736265,11.4445278448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,207.959481608,28.9609736265,12.7470044901,0.0,13.9747600329,18.6919646116,5.83439807761,0.0,4.67,1.16439807761
 07/04  22:00:00,131.146565095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,158.233644358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,139.06117783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549229877,0.0,1.75125,1.16424229877
 07/05  01:00:00,129.107401573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,127.46348397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,127.106235949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923129548,0.0,2.335,1.16423129548
 07/05  04:00:00,134.874150172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,134.143202987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,179.458312351,28.9609736265,3.3133257666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,195.756836535,28.9609736265,2.67943028811,0.0,13.9747600329,18.6919646116,13.9356455579,8.10122063507,4.67,1.16442492286
 07/05  08:00:00,274.791706508,28.9609736265,6.36493474314,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,309.05565589,28.9609736265,10.2707247644,0.0,62.886420148,41.4019203762,11.6721382646,0.0,10.5075,1.16463826459
 07/05  10:00:00,305.224218657,28.9609736265,10.7350178295,0.0,62.886420148,41.4019203762,11.6723260513,0.0,10.5075,1.16482605128
 07/05  11:00:00,325.443162445,28.9609736265,13.2315886792,0.0,62.886420148,41.4019203762,11.6724837279,0.0,10.5075,1.16498372785
 07/05  12:00:00,326.27792845,28.9609736265,16.7795819379,0.0,62.886420148,41.4019203762,11.6725867424,0.0,10.5075,1.16508674237
 07/05  13:00:00,333.207950531,28.9609736265,18.6624407187,0.0,62.886420148,41.4019203762,11.6726144598,0.0,10.5075,1.16511445984
 07/05  14:00:00,322.686222074,28.9609736265,18.325796584,0.0,62.886420148,41.4019203762,11.6724022958,0.0,10.5075,1.1649022958
 07/05  15:00:00,312.253089812,28.9609736265,17.0678073181,0.0,62.886420148,41.4019203762,11.6723814064,0.0,10.5075,1.16488140644
 07/05  16:00:00,314.750429627,28.9609736265,18.5272433366,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,313.530223683,28.9609736265,18.2190837276,0.0,62.886420148,41.4019203762,11.6724586198,0.0,10.5075,1.16495861983
 07/05  18:00:00,304.044740677,28.9609736265,15.6766669609,0.0,41.9242800987,36.8599292233,10.5047419064,0.0,9.34,1.16474190641
 07/05  19:00:00,292.873843584,28.9609736265,14.6820441941,0.0,41.9242800987,36.8599292233,10.5047257585,0.0,9.34,1.16472575852
 07/05  20:00:00,270.124443752,28.9609736265,12.7382380259,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,201.115719379,28.9609736265,10.2781425939,0.0,13.9747600329,18.6919646116,5.83454999884,0.0,4.67,1.16454999884
 07/05  22:00:00,130.84955437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,159.248892568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931246119,0.0,2.335,1.16431246119
 07/05  24:00:00,140.025835794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,129.154567188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,127.831558234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923090914,0.0,2.335,1.16423090914
 07/06  03:00:00,127.385559804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,135.069457801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,133.457640515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,177.562618344,28.9609736265,2.7121992575,0.0,13.9747600329,18.6919646116,6.04779904713,0.213553478872,4.67,1.16424556826
 07/06  07:00:00,194.855176194,28.9609736265,2.19753183949,0.0,13.9747600329,18.6919646116,16.8159487974,12.1259487974,4.67,0.02
 07/06  08:00:00,273.477195319,28.9609736265,5.66517331075,0.0,34.9369000822,32.3179380704,9.33698773387,0.0,8.1725,1.16448773387
 07/06  09:00:00,308.036086549,28.9609736265,9.77121500697,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,308.326273085,28.9609736265,11.4286596578,0.0,62.886420148,41.4019203762,11.6722130653,0.0,10.5075,1.16471306532
 07/06  11:00:00,325.904804877,28.9609736265,13.0204429847,0.0,62.886420148,41.4019203762,11.6724970783,0.0,10.5075,1.16499707834
 07/06  12:00:00,320.792207191,28.9609736265,14.4700712115,0.0,62.886420148,41.4019203762,11.6725830506,0.0,10.5075,1.16508305059
 07/06  13:00:00,327.491701653,28.9609736265,16.4886359481,0.0,62.886420148,41.4019203762,11.6726121424,0.0,10.5075,1.1651121424
 07/06  14:00:00,321.303354033,28.9609736265,18.0392671899,0.0,62.886420148,41.4019203762,11.6724325454,0.0,10.5075,1.16493254545
 07/06  15:00:00,317.269269986,28.9609736265,20.3763173132,0.0,62.886420148,41.4019203762,11.6724254993,0.0,10.5075,1.16492549926
 07/06  16:00:00,318.46184296,28.9609736265,22.1315845732,0.0,62.886420148,41.4019203762,11.6722889973,0.0,10.5075,1.16478899733
 07/06  17:00:00,316.056512734,28.9609736265,20.5798392221,0.0,62.886420148,41.4019203762,11.6723603415,0.0,10.5075,1.1648603415
 07/06  18:00:00,304.729433869,28.9609736265,16.1779082332,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,291.343378962,28.9609736265,13.700483944,0.0,41.9242800987,36.8599292233,10.5046439158,0.0,9.34,1.16464391578
 07/06  20:00:00,265.425161262,28.9609736265,11.4207493231,0.0,34.9369000822,32.3179380704,9.33713869068,0.0,8.1725,1.16463869068
 07/06  21:00:00,198.794505954,28.9609736265,9.14959876529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,129.754001603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936481825,0.0,2.335,1.16436481825
 07/06  23:00:00,157.957671102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,138.875794803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,127.788071404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776436,0.0,2.335,1.16425776436
 07/07  02:00:00,127.036501759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,126.799440912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,153.555812074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,153.410159772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923307316,0.0,2.335,1.16423307316
 07/07  06:00:00,199.569897525,28.9609736265,3.20802324034,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,204.239066831,28.9609736265,1.87233168142,0.0,13.9747600329,18.6919646116,20.0520001578,15.3620001578,4.67,0.02
 07/07  08:00:00,266.423332161,28.9609736265,3.80268680392,0.0,34.9369000822,32.3179380704,19.7510846252,10.4141153713,8.1725,1.1644692539
 07/07  09:00:00,296.917999429,28.9609736265,6.59905000458,0.0,62.886420148,41.4019203762,11.6721381957,0.0,10.5075,1.16463819572
 07/07  10:00:00,290.286493558,28.9609736265,6.63211712576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,309.490445907,28.9609736265,7.22264205483,0.0,62.886420148,41.4019203762,11.672492652,0.0,10.5075,1.16499265196
 07/07  12:00:00,301.045106803,28.9609736265,8.29510320422,0.0,62.886420148,41.4019203762,11.6725616862,0.0,10.5075,1.16506168615
 07/07  13:00:00,302.654460182,28.9609736265,9.18737817916,0.0,62.886420148,41.4019203762,11.672592233,0.0,10.5075,1.16509223296
 07/07  14:00:00,299.379152512,28.9609736265,10.2849445114,0.0,62.886420148,41.4019203762,11.6724452443,0.0,10.5075,1.16494524425
 07/07  15:00:00,297.269559032,28.9609736265,11.2414641305,0.0,62.886420148,41.4019203762,11.6722630383,0.0,10.5075,1.16476303829
 07/07  16:00:00,296.332237188,28.9609736265,11.2284669302,0.0,62.886420148,41.4019203762,11.6723113581,0.0,10.5075,1.16481135812
 07/07  17:00:00,293.967171921,28.9609736265,10.7268621277,0.0,62.886420148,41.4019203762,11.6723780487,0.0,10.5075,1.16487804871
 07/07  18:00:00,286.868183197,28.9609736265,9.37128832886,0.0,41.9242800987,36.8599292233,10.5048085066,0.0,9.34,1.1648085066
 07/07  19:00:00,267.487710403,28.9609736265,8.69646981729,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,245.314006176,28.9609736265,7.31497552884,0.0,34.9369000822,32.3179380704,9.33719678335,0.0,8.1725,1.16469678335
 07/07  21:00:00,184.757514253,28.9609736265,5.1934859081,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,125.435353985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939296474,0.0,2.335,1.16439296474
 07/07  23:00:00,155.048814748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,133.733201258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,121.398583013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559974017,0.0,1.75125,1.16434974017
 07/08  02:00:00,120.514094959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,119.822930825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,127.032944987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552818832,0.0,1.75125,1.16427818832
 07/08  05:00:00,126.055542753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,156.538802361,28.9609736265,0.686794248651,0.0,6.98738001645,14.1499734587,16.0587546957,12.5362546957,3.5025,0.02
 07/08  07:00:00,171.079310932,28.9609736265,0.622821700213,0.0,6.98738001645,14.1499734587,50.0357058338,45.3687619282,3.5025,1.16444390564
 07/08  08:00:00,233.62612243,28.9609736265,1.44911698757,0.0,20.9621400493,23.2339557645,35.0807995882,29.2232995882,5.8375,0.02
 07/08  09:00:00,261.80656746,28.9609736265,4.11021016678,0.0,41.9242800987,36.8599292233,15.1788749047,4.67428188188,9.34,1.16459302278
 07/08  10:00:00,289.247479883,28.9609736265,6.44715811123,0.0,62.886420148,41.4019203762,11.6723200901,0.0,10.5075,1.1648200901
 07/08  11:00:00,316.461812742,28.9609736265,8.79664640464,0.0,62.886420148,41.4019203762,11.6723937994,0.0,10.5075,1.16489379942
 07/08  12:00:00,310.630606752,28.9609736265,10.4208828482,0.0,62.886420148,41.4019203762,11.6724550774,0.0,10.5075,1.1649550774
 07/08  13:00:00,313.138945549,28.9609736265,11.3996177426,0.0,62.886420148,41.4019203762,11.6724867098,0.0,10.5075,1.16498670976
 07/08  14:00:00,310.208198973,28.9609736265,13.2889209853,0.0,62.886420148,41.4019203762,11.6724598115,0.0,10.5075,1.16495981152
 07/08  15:00:00,309.485363873,28.9609736265,15.3703874732,0.0,62.886420148,41.4019203762,11.6723213934,0.0,10.5075,1.16482139339
 07/08  16:00:00,312.016672014,28.9609736265,17.7842750816,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,311.736737539,28.9609736265,17.7381420655,0.0,62.886420148,41.4019203762,11.6723490463,0.0,10.5075,1.16484904626
 07/08  18:00:00,285.684555773,28.9609736265,12.2172794143,0.0,34.9369000822,32.3179380704,9.69401350475,0.356661191893,8.1725,1.16485231286
 07/08  19:00:00,245.199932619,28.9609736265,9.50123302096,0.0,20.9621400493,23.2339557645,7.37494466509,0.372761776602,5.8375,1.16468288849
 07/08  20:00:00,234.24412636,28.9609736265,8.45028690626,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,180.929183075,28.9609736265,6.13258752947,0.0,6.98738001645,14.1499734587,4.66703572761,0.0,3.5025,1.16453572761
 07/08  22:00:00,126.045201842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,154.532872142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556780216,0.0,1.75125,1.16431780216
 07/08  24:00:00,134.230007009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,123.833906718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,123.450415451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553028915,0.0,1.75125,1.16428028915
 07/09  03:00:00,122.064235566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,128.793924163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,126.89050133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551420636,0.0,1.75125,1.16426420636
 07/09  06:00:00,159.256124451,28.9609736265,0.923793572229,0.0,6.98738001645,14.1499734587,5.84967779149,2.32717779149,3.5025,0.02
 07/09  07:00:00,176.471923543,28.9609736265,1.02165056278,0.0,6.98738001645,14.1499734587,21.3883702237,17.8658702237,3.5025,0.02
 07/09  08:00:00,210.245692613,28.9609736265,1.1859205831,0.0,6.98738001645,14.1499734587,20.402655114,15.7357723626,3.5025,1.1643827514
 07/09  09:00:00,191.234423304,28.9609736265,1.3116438649,0.0,6.98738001645,14.1499734587,14.3830355144,10.8605355144,3.5025,0.02
 07/09  10:00:00,228.915902253,28.9609736265,4.83377260899,0.0,27.9495200658,27.7759469175,8.16958056956,0.0,7.005,1.16458056956
 07/09  11:00:00,255.960839221,28.9609736265,6.77076923927,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,281.366666622,28.9609736265,10.9434372203,0.0,41.9242800987,36.8599292233,10.5046428478,0.0,9.34,1.16464284781
 07/09  13:00:00,285.743825745,28.9609736265,12.7167235266,0.0,41.9242800987,36.8599292233,10.5046930537,0.0,9.34,1.16469305366
 07/09  14:00:00,281.069314371,28.9609736265,13.9802574473,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,278.234996315,28.9609736265,15.3231854907,0.0,41.9242800987,36.8599292233,10.5047022522,0.0,9.34,1.16470225217
 07/09  16:00:00,278.844674844,28.9609736265,16.2978084287,0.0,41.9242800987,36.8599292233,10.5047793437,0.0,9.34,1.16477934374
 07/09  17:00:00,246.650595541,28.9609736265,13.9681901849,0.0,27.9495200658,27.7759469175,8.16960617932,0.0,7.005,1.16460617932
 07/09  18:00:00,245.896853749,28.9609736265,11.0128780465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,230.626658019,28.9609736265,9.32454643984,0.0,13.9747600329,18.6919646116,5.83450713884,0.0,4.67,1.16450713884
 07/09  20:00:00,217.020450865,28.9609736265,6.99939615809,0.0,13.9747600329,18.6919646116,6.23128184959,1.54128184959,4.67,0.02
 07/09  21:00:00,192.837579509,28.9609736265,5.42609898874,0.0,13.9747600329,18.6919646116,5.83443885817,0.0,4.67,1.16443885817
 07/09  22:00:00,124.411953894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,152.944040967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,129.674099272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554935345,0.0,1.75125,1.16429935345
 07/10  01:00:00,119.190966399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,116.582465798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,114.6435866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,120.934951981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49899004827,0.0,2.335,1.16399004827
 07/10  05:00:00,119.299707783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,161.423855983,28.9609736265,0.972204786899,0.0,13.9747600329,18.6919646116,25.7144052496,21.0244052496,4.67,0.02
 07/10  07:00:00,174.814462524,28.9609736265,0.848106179295,0.0,13.9747600329,18.6919646116,55.8325395813,49.9981198945,4.67,1.16441968682
 07/10  08:00:00,254.188866046,28.9609736265,2.69415139407,0.0,34.9369000822,32.3179380704,34.6303929481,26.4378929481,8.1725,0.02
 07/10  09:00:00,287.889546291,28.9609736265,5.07577619416,0.0,62.886420148,41.4019203762,13.799471638,2.12735901023,10.5075,1.16461262777
 07/10  10:00:00,284.288635869,28.9609736265,6.78938665723,0.0,62.886420148,41.4019203762,11.672319175,0.0,10.5075,1.16481917502
 07/10  11:00:00,310.644312182,28.9609736265,8.61796942249,0.0,62.886420148,41.4019203762,11.6725158588,0.0,10.5075,1.16501585879
 07/10  12:00:00,301.143001065,28.9609736265,9.70028056795,0.0,62.886420148,41.4019203762,11.6726252922,0.0,10.5075,1.16512529217
 07/10  13:00:00,301.347473614,28.9609736265,10.9050221996,0.0,62.886420148,41.4019203762,11.6726420731,0.0,10.5075,1.16514207308
 07/10  14:00:00,296.719545355,28.9609736265,11.9596986669,0.0,62.886420148,41.4019203762,11.6723913276,0.0,10.5075,1.16489132758
 07/10  15:00:00,293.504384649,28.9609736265,13.0099782407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,293.624336085,28.9609736265,13.4054593058,0.0,62.886420148,41.4019203762,11.6723649588,0.0,10.5075,1.1648649588
 07/10  17:00:00,292.567542144,28.9609736265,13.3133442017,0.0,62.886420148,41.4019203762,11.6724239545,0.0,10.5075,1.16492395445
 07/10  18:00:00,285.872751481,28.9609736265,11.5488712259,0.0,41.9242800987,36.8599292233,10.5048658456,0.0,9.34,1.16486584558
 07/10  19:00:00,273.10049495,28.9609736265,10.2165635414,0.0,41.9242800987,36.8599292233,10.5046396392,0.0,9.34,1.16463963915
 07/10  20:00:00,247.72557826,28.9609736265,8.19748397494,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,182.498570871,28.9609736265,5.43420209141,0.0,13.9747600329,18.6919646116,5.83454632712,0.0,4.67,1.16454632712
 07/10  22:00:00,116.860927126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,146.792105445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,122.461100749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589003,0.0,2.335,1.16422589003
 07/11  01:00:00,111.000720828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,109.198270687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,107.485952467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922569071,0.0,2.335,1.16422569071
 07/11  04:00:00,130.957318281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,129.471911472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,173.736397752,28.9609736265,0.891036262429,0.0,13.9747600329,18.6919646116,37.6634975269,32.9734975269,4.67,0.02
 07/11  07:00:00,179.975114122,28.9609736265,0.887187285612,0.0,13.9747600329,18.6919646116,59.7433861117,53.9090041231,4.67,1.16438198857
 07/11  08:00:00,250.885038474,28.9609736265,2.92304495343,0.0,34.9369000822,32.3179380704,34.0545113598,25.8620113598,8.1725,0.02
 07/11  09:00:00,280.493416719,28.9609736265,4.72336774517,0.0,62.886420148,41.4019203762,19.3644969277,7.69237796958,10.5075,1.16461895814
 07/11  10:00:00,268.767097694,28.9609736265,5.2328792867,0.0,62.886420148,41.4019203762,14.9695186914,3.29722198207,10.5075,1.16479670932
 07/11  11:00:00,296.548679611,28.9609736265,6.1638848936,0.0,62.886420148,41.4019203762,11.6724435612,0.0,10.5075,1.16494356118
 07/11  12:00:00,288.28224305,28.9609736265,7.51253881485,0.0,62.886420148,41.4019203762,11.6725363033,0.0,10.5075,1.1650363033
 07/11  13:00:00,289.638883592,28.9609736265,8.17726660914,0.0,62.886420148,41.4019203762,11.6725547152,0.0,10.5075,1.16505471524
 07/11  14:00:00,286.446728291,28.9609736265,8.91166515016,0.0,62.886420148,41.4019203762,11.6723362623,0.0,10.5075,1.16483626227
 07/11  15:00:00,286.257668465,28.9609736265,10.2403942352,0.0,62.886420148,41.4019203762,11.6723072573,0.0,10.5075,1.16480725734
 07/11  16:00:00,288.185843231,28.9609736265,10.6270781015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,288.60795871,28.9609736265,10.5293318215,0.0,62.886420148,41.4019203762,11.6723752839,0.0,10.5075,1.16487528388
 07/11  18:00:00,285.747056174,28.9609736265,9.69748146179,0.0,41.9242800987,36.8599292233,10.5048312212,0.0,9.34,1.16483122116
 07/11  19:00:00,269.039662458,28.9609736265,9.36032548102,0.0,41.9242800987,36.8599292233,10.5046283845,0.0,9.34,1.16462838454
 07/11  20:00:00,248.140252037,28.9609736265,7.98251513312,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,184.231877619,28.9609736265,5.62961285126,0.0,13.9747600329,18.6919646116,5.83456777404,0.0,4.67,1.16456777404
 07/11  22:00:00,125.508182765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,154.465141638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992824452,0.0,2.335,1.1642824452
 07/11  24:00:00,130.886544157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,117.72075128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,114.92566342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,112.863064895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924031247,0.0,2.335,1.16424031247
 07/12  04:00:00,119.113012849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,117.308468005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,160.42808408,28.9609736265,1.25439722397,0.0,13.9747600329,18.6919646116,21.2046661168,15.3704508048,4.67,1.16421531201
 07/12  07:00:00,173.86485525,28.9609736265,1.20328415706,0.0,13.9747600329,18.6919646116,39.5762082092,34.8862082092,4.67,0.02
 07/12  08:00:00,255.684861644,28.9609736265,3.35633890307,0.0,34.9369000822,32.3179380704,21.186080088,11.8490898561,8.1725,1.16449023195
 07/12  09:00:00,293.404554784,28.9609736265,6.56730929159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,292.516785372,28.9609736265,8.57339893008,0.0,62.886420148,41.4019203762,11.6722597173,0.0,10.5075,1.1647597173
 07/12  11:00:00,320.280781872,28.9609736265,10.5363951995,0.0,62.886420148,41.4019203762,11.6725802412,0.0,10.5075,1.16508024117
 07/12  12:00:00,314.890671284,28.9609736265,11.7329533612,0.0,62.886420148,41.4019203762,11.6726712889,0.0,10.5075,1.16517128893
 07/12  13:00:00,320.377053319,28.9609736265,13.3393239438,0.0,62.886420148,41.4019203762,11.6726881597,0.0,10.5075,1.16518815967
 07/12  14:00:00,311.341046564,28.9609736265,13.620434042,0.0,62.886420148,41.4019203762,11.6724687406,0.0,10.5075,1.16496874059
 07/12  15:00:00,310.90648499,28.9609736265,16.5881317812,0.0,62.886420148,41.4019203762,11.6722509985,0.0,10.5075,1.1647509985
 07/12  16:00:00,313.033592655,28.9609736265,18.4415402873,0.0,62.886420148,41.4019203762,11.6722982284,0.0,10.5075,1.16479822844
 07/12  17:00:00,298.231391227,28.9609736265,12.3097455097,0.0,62.886420148,41.4019203762,11.5550696694,1.02756966945,10.5075,0.02
 07/12  18:00:00,285.058139488,28.9609736265,9.23718046331,0.0,41.9242800987,36.8599292233,11.0636055171,0.558823882592,9.34,1.16478163449
 07/12  19:00:00,274.409876981,28.9609736265,8.77386889153,0.0,41.9242800987,36.8599292233,10.5046021098,0.0,9.34,1.16460210983
 07/12  20:00:00,254.906117016,28.9609736265,7.2207968494,0.0,34.9369000822,32.3179380704,9.33708646271,0.0,8.1725,1.16458646271
 07/12  21:00:00,188.541215172,28.9609736265,4.72635517385,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,123.984636818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,153.805270975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925809103,0.0,2.335,1.16425809103
 07/12  24:00:00,131.515508529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,120.758644974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,118.947804038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925025869,0.0,2.335,1.16425025869
 07/13  03:00:00,116.997327159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,123.124994159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,121.660724191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,165.597960877,28.9609736265,0.850428714517,0.0,13.9747600329,18.6919646116,24.9565723808,19.1223195285,4.67,1.16425285235
 07/13  07:00:00,180.463930777,28.9609736265,0.785240398153,0.0,13.9747600329,18.6919646116,53.4157376995,48.7257376995,4.67,0.02
 07/13  08:00:00,258.62682083,28.9609736265,2.58543637245,0.0,34.9369000822,32.3179380704,37.7970941863,28.4600991923,8.1725,1.16449499399
 07/13  09:00:00,292.166310604,28.9609736265,4.81623677829,0.0,62.886420148,41.4019203762,13.1404603078,2.61296030778,10.5075,0.02
 07/13  10:00:00,293.554290148,28.9609736265,7.11909354715,0.0,62.886420148,41.4019203762,11.6722085164,0.0,10.5075,1.16470851639
 07/13  11:00:00,319.981234804,28.9609736265,10.072246487,0.0,62.886420148,41.4019203762,11.6724791942,0.0,10.5075,1.16497919423
 07/13  12:00:00,314.445678747,28.9609736265,11.2771089714,0.0,62.886420148,41.4019203762,11.6725539102,0.0,10.5075,1.16505391019
 07/13  13:00:00,319.441744948,28.9609736265,12.6682004563,0.0,62.886420148,41.4019203762,11.6725725184,0.0,10.5075,1.16507251844
 07/13  14:00:00,315.086082368,28.9609736265,14.1985611482,0.0,62.886420148,41.4019203762,11.6723853666,0.0,10.5075,1.16488536662
 07/13  15:00:00,314.686044661,28.9609736265,17.1001486691,0.0,62.886420148,41.4019203762,11.6723690475,0.0,10.5075,1.16486904747
 07/13  16:00:00,317.804362515,28.9609736265,19.7299633657,0.0,62.886420148,41.4019203762,11.6724148482,0.0,10.5075,1.16491484824
 07/13  17:00:00,318.756306213,28.9609736265,20.6824389157,0.0,62.886420148,41.4019203762,11.6722853775,0.0,10.5075,1.16478537753
 07/13  18:00:00,310.499808921,28.9609736265,17.920817569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,299.155707921,28.9609736265,15.3833362907,0.0,41.9242800987,36.8599292233,10.5047169044,0.0,9.34,1.16471690444
 07/13  20:00:00,275.302400118,28.9609736265,12.3336490687,0.0,34.9369000822,32.3179380704,9.33720007577,0.0,8.1725,1.16470007577
 07/13  21:00:00,202.375134579,28.9609736265,10.0723749907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,131.059557659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936231257,0.0,2.335,1.16436231257
 07/13  23:00:00,158.945516893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,139.344373918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,128.186891663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,127.752260833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922925045,0.0,2.335,1.16422925045
 07/14  03:00:00,127.200822918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,153.267906641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,152.03416805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919923099,0.0,2.335,1.16419923099
 07/14  06:00:00,198.14468659,28.9609736265,2.69134253122,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,206.067030459,28.9609736265,2.18407414911,0.0,13.9747600329,18.6919646116,9.00922004169,4.31922004169,4.67,0.02
 07/14  08:00:00,273.554313929,28.9609736265,5.56266907854,0.0,34.9369000822,32.3179380704,9.33698499605,0.0,8.1725,1.16448499605
 07/14  09:00:00,309.360777215,28.9609736265,9.66109918346,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,308.835173963,28.9609736265,11.6764692788,0.0,62.886420148,41.4019203762,11.6723179341,0.0,10.5075,1.16481793414
 07/14  11:00:00,328.663125388,28.9609736265,13.5865926072,0.0,62.886420148,41.4019203762,11.6725864473,0.0,10.5075,1.1650864473
 07/14  12:00:00,323.496575127,28.9609736265,15.1071697595,0.0,62.886420148,41.4019203762,11.6726595285,0.0,10.5075,1.16515952848
 07/14  13:00:00,333.396543225,28.9609736265,19.841220094,0.0,62.886420148,41.4019203762,11.6726767601,0.0,10.5075,1.16517676006
 07/14  14:00:00,334.045649776,28.9609736265,26.8115651932,0.0,62.886420148,41.4019203762,11.6724887306,0.0,10.5075,1.1649887306
 07/14  15:00:00,335.184712548,28.9609736265,32.3554412294,0.0,62.886420148,41.4019203762,11.6722842022,0.0,10.5075,1.16478420224
 07/14  16:00:00,332.841293068,28.9609736265,31.3559407925,0.0,62.886420148,41.4019203762,11.6723258339,0.0,10.5075,1.16482583388
 07/14  17:00:00,324.256363278,28.9609736265,26.0591048586,0.0,62.886420148,41.4019203762,11.6723854607,0.0,10.5075,1.16488546075
 07/14  18:00:00,306.93572737,28.9609736265,17.6570938715,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,280.360392554,28.9609736265,13.1367009559,0.0,41.9242800987,36.8599292233,11.3242425868,0.819580608822,9.34,1.16466197798
 07/14  20:00:00,256.473234262,28.9609736265,10.3738134823,0.0,34.9369000822,32.3179380704,9.74399547815,0.406848398151,8.1725,1.16464708
 07/14  21:00:00,189.075450488,28.9609736265,7.59576647959,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
