Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  22:00:00,127.234023482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936944693,0.0,2.335,1.16436944693
 07/14  23:00:00,156.608427263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,136.192923492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,122.935655325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555551626,0.0,1.75125,1.16430551626
 07/15  02:00:00,121.914660199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,121.245695271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,128.579021269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155268215,0.0,1.75125,1.1642768215
 07/15  05:00:00,127.72979137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,160.901150965,28.9609736265,1.5955609323,0.0,6.98738001645,14.1499734587,4.47776365419,0.955263654189,3.5025,0.02
 07/15  07:00:00,178.512060614,28.9609736265,1.4201835925,0.0,6.98738001645,14.1499734587,15.4206807187,10.7537286108,3.5025,1.16445210788
 07/15  08:00:00,242.058886738,28.9609736265,3.29614189133,0.0,20.9621400493,23.2339557645,7.92573780752,2.06823780752,5.8375,0.02
 07/15  09:00:00,269.970538368,28.9609736265,6.79024537852,0.0,41.9242800987,36.8599292233,10.5044235602,0.0,9.34,1.16442356022
 07/15  10:00:00,296.683372423,28.9609736265,9.01876574942,0.0,62.886420148,41.4019203762,11.6722625351,0.0,10.5075,1.16476253514
 07/15  11:00:00,318.385033773,28.9609736265,10.1919837969,0.0,62.886420148,41.4019203762,11.2567565533,0.0,10.5075,0.749256553287
 07/15  12:00:00,310.189907236,28.9609736265,11.227605505,0.0,62.886420148,41.4019203762,10.965277298,0.0,10.5075,0.457777297992
 07/15  13:00:00,312.676261844,28.9609736265,12.104844245,0.0,62.886420148,41.4019203762,12.7953181386,0.0,10.5075,2.2878181386
 07/15  14:00:00,305.315334657,28.9609736265,12.6646285581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,302.192192683,28.9609736265,13.3195032628,0.0,62.886420148,41.4019203762,11.6723674506,0.0,10.5075,1.16486745059
 07/15  16:00:00,304.072596937,28.9609736265,14.1260578192,0.0,62.886420148,41.4019203762,11.6724111893,0.0,10.5075,1.16491118932
 07/15  17:00:00,305.734267755,28.9609736265,14.6654563471,0.0,62.886420148,41.4019203762,11.6724368003,0.0,10.5075,1.1649368003
 07/15  18:00:00,284.852713079,28.9609736265,12.1707288482,0.0,34.9369000822,32.3179380704,10.0265214211,0.689286273332,8.1725,1.16473514774
 07/15  19:00:00,246.274202172,28.9609736265,9.91930222003,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,232.115446964,28.9609736265,7.87584084733,0.0,20.9621400493,23.2339557645,8.53829391797,1.53621306962,5.8375,1.16458084835
 07/15  21:00:00,177.876427913,28.9609736265,5.19324670632,0.0,6.98738001645,14.1499734587,4.66695792055,0.0,3.5025,1.16445792055
 07/15  22:00:00,125.531578439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,155.239262391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,135.967158034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557545684,0.0,1.75125,1.16432545684
 07/16  01:00:00,125.436562961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,124.461985774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,123.344854788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548138516,0.0,1.75125,1.16423138516
 07/16  04:00:00,130.233014006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,129.014670017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,160.993290871,28.9609736265,1.20530938864,0.0,6.98738001645,14.1499734587,6.65002683012,1.98328479103,3.5025,1.16424203909
 07/16  07:00:00,177.70836847,28.9609736265,1.17236288556,0.0,6.98738001645,14.1499734587,22.2739723683,18.7514723683,3.5025,0.02
 07/16  08:00:00,213.107646018,28.9609736265,1.48409897601,0.0,6.98738001645,14.1499734587,12.8032933446,9.28079334462,3.5025,0.02
 07/16  09:00:00,195.844372755,28.9609736265,2.09240376749,0.0,6.98738001645,14.1499734587,5.52637769065,0.859521915142,3.5025,1.16435577551
 07/16  10:00:00,233.875753732,28.9609736265,6.54236976693,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,259.557780488,28.9609736265,7.89020245195,0.0,27.9495200658,27.7759469175,8.16969771187,0.0,7.005,1.16469771187
 07/16  12:00:00,284.700433028,28.9609736265,11.7615857195,0.0,41.9242800987,36.8599292233,10.5047757212,0.0,9.34,1.16477572124
 07/16  13:00:00,289.166965827,28.9609736265,13.3431859971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,284.660747699,28.9609736265,15.3461429466,0.0,41.9242800987,36.8599292233,10.5046246727,0.0,9.34,1.16462467265
 07/16  15:00:00,282.568277717,28.9609736265,17.9504155378,0.0,41.9242800987,36.8599292233,10.5046525455,0.0,9.34,1.16465254551
 07/16  16:00:00,284.58723646,28.9609736265,20.2974625314,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,249.048916628,28.9609736265,15.6383344626,0.0,27.9495200658,27.7759469175,8.16968391435,0.0,7.005,1.16468391435
 07/16  18:00:00,243.594613657,28.9609736265,10.4004678054,0.0,13.9747600329,18.6919646116,6.64494266495,0.81045473508,4.67,1.16448792987
 07/16  19:00:00,227.608821157,28.9609736265,8.49250248158,0.0,13.9747600329,18.6919646116,5.03192261448,0.34192261448,4.67,0.02
 07/16  20:00:00,215.262196698,28.9609736265,6.82758281316,0.0,13.9747600329,18.6919646116,5.83451954112,0.0,4.67,1.16451954112
 07/16  21:00:00,193.728198767,28.9609736265,6.03744134039,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,124.60376307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554519443,0.0,1.75125,1.16429519443
 07/16  23:00:00,153.177590569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,130.596897846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,120.66040297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,118.779620355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921379236,0.0,2.335,1.16421379236
 07/17  03:00:00,117.195929996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,123.738555968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,122.694370647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924677088,0.0,2.335,1.16424677088
 07/17  06:00:00,168.849494319,28.9609736265,1.47429979667,0.0,13.9747600329,18.6919646116,9.66712239649,4.97712239649,4.67,0.02
 07/17  07:00:00,187.215646961,28.9609736265,1.47417423781,0.0,13.9747600329,18.6919646116,25.9790021508,21.2890021508,4.67,0.02
 07/17  08:00:00,268.427313578,28.9609736265,4.39321058048,0.0,34.9369000822,32.3179380704,11.2088833744,1.87191785076,8.1725,1.16446552359
 07/17  09:00:00,306.362912748,28.9609736265,8.84586709574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,308.422889558,28.9609736265,11.6760217776,0.0,62.886420148,41.4019203762,11.6722940543,0.0,10.5075,1.16479405434
 07/17  11:00:00,332.018945816,28.9609736265,15.0609735311,0.0,62.886420148,41.4019203762,11.6725579656,0.0,10.5075,1.1650579656
 07/17  12:00:00,330.874867389,28.9609736265,19.1187312196,0.0,62.886420148,41.4019203762,11.6726271232,0.0,10.5075,1.16512712323
 07/17  13:00:00,342.114161636,28.9609736265,25.6283563592,0.0,62.886420148,41.4019203762,11.6726406724,0.0,10.5075,1.1651406724
 07/17  14:00:00,340.294653917,28.9609736265,31.3234831886,0.0,62.886420148,41.4019203762,11.6724499676,0.0,10.5075,1.16494996759
 07/17  15:00:00,327.635616453,28.9609736265,27.9942542181,0.0,62.886420148,41.4019203762,11.6722428662,0.0,10.5075,1.16474286623
 07/17  16:00:00,328.886058789,28.9609736265,29.0430266062,0.0,62.886420148,41.4019203762,11.6722809066,0.0,10.5075,1.16478090658
 07/17  17:00:00,330.891672007,28.9609736265,30.4084018391,0.0,62.886420148,41.4019203762,11.6723369327,0.0,10.5075,1.16483693266
 07/17  18:00:00,320.043990237,28.9609736265,25.4294047816,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,304.478586358,28.9609736265,19.1261305845,0.0,41.9242800987,36.8599292233,10.5046111147,0.0,9.34,1.1646111147
 07/17  20:00:00,276.756387667,28.9609736265,13.6278463494,0.0,34.9369000822,32.3179380704,10.1195567107,0.782463486308,8.1725,1.1645932244
 07/17  21:00:00,204.484786722,28.9609736265,11.7199094043,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,131.273249213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931431375,0.0,2.335,1.16431431375
 07/17  23:00:00,158.859230705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,140.530160594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,129.542361386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,128.258429736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927133096,0.0,2.335,1.16427133096
 07/18  03:00:00,126.973953035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,152.142544923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,150.3153622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924014815,0.0,2.335,1.16424014815
 07/18  06:00:00,195.626692682,28.9609736265,2.64485246134,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,203.041282977,28.9609736265,2.05151918028,0.0,13.9747600329,18.6919646116,15.3823166449,10.6923166449,4.67,0.02
 07/18  08:00:00,270.847566733,28.9609736265,5.31969056657,0.0,34.9369000822,32.3179380704,9.33702160065,0.0,8.1725,1.16452160065
 07/18  09:00:00,306.850394649,28.9609736265,9.37472232072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,306.781933128,28.9609736265,11.3595808841,0.0,62.886420148,41.4019203762,11.6723484034,0.0,10.5075,1.16484840339
 07/18  11:00:00,327.394528559,28.9609736265,13.1196014566,0.0,62.886420148,41.4019203762,11.6726105856,0.0,10.5075,1.16511058556
 07/18  12:00:00,321.448855279,28.9609736265,14.1850990453,0.0,62.886420148,41.4019203762,11.6726784107,0.0,10.5075,1.16517841065
 07/18  13:00:00,326.185519943,28.9609736265,15.2718835016,0.0,62.886420148,41.4019203762,11.6724574586,0.0,10.5075,1.16495745859
 07/18  14:00:00,318.538039157,28.9609736265,16.4175049068,0.0,62.886420148,41.4019203762,11.6724995675,0.0,10.5075,1.16499956754
 07/18  15:00:00,318.719234284,28.9609736265,20.2651421956,0.0,62.886420148,41.4019203762,11.6722916853,0.0,10.5075,1.16479168528
 07/18  16:00:00,324.346304928,28.9609736265,24.6155362724,0.0,62.886420148,41.4019203762,11.6723286664,0.0,10.5075,1.16482866635
 07/18  17:00:00,325.322536494,28.9609736265,25.6203783587,0.0,62.886420148,41.4019203762,11.6723834935,0.0,10.5075,1.16488349345
 07/18  18:00:00,316.052411084,28.9609736265,22.1715555991,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,292.308178677,28.9609736265,17.0338244036,0.0,41.9242800987,36.8599292233,10.5046570963,0.0,9.34,1.16465709633
 07/18  20:00:00,267.855450755,28.9609736265,13.1234878235,0.0,34.9369000822,32.3179380704,9.33713824356,0.0,8.1725,1.16463824356
 07/18  21:00:00,198.034605037,28.9609736265,11.4699391258,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,131.880594444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935905023,0.0,2.335,1.16435905023
 07/18  23:00:00,160.067096111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,140.740893894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,129.527948977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924887869,0.0,2.335,1.16424887869
 07/19  02:00:00,128.718079597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,128.299566011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,136.067768183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,134.852924808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922043133,0.0,2.335,1.16422043133
 07/19  06:00:00,181.092642424,28.9609736265,4.07152026878,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,199.344888302,28.9609736265,3.99651976093,0.0,13.9747600329,18.6919646116,5.77057032998,1.08057032998,4.67,0.02
 07/19  08:00:00,281.564401639,28.9609736265,8.55288965467,0.0,34.9369000822,32.3179380704,9.33706456196,0.0,8.1725,1.16456456196
 07/19  09:00:00,317.44676416,28.9609736265,12.5728375337,0.0,62.886420148,41.4019203762,11.6720968406,0.0,10.5075,1.16459684062
 07/19  10:00:00,316.218498935,28.9609736265,13.9549261684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,333.298952398,28.9609736265,15.895271683,0.0,62.886420148,41.4019203762,11.6724294778,0.0,10.5075,1.16492947778
 07/19  12:00:00,328.646402592,28.9609736265,17.6446241189,0.0,62.886420148,41.4019203762,11.672481611,0.0,10.5075,1.16498161103
 07/19  13:00:00,332.483415413,28.9609736265,18.7953378254,0.0,62.886420148,41.4019203762,11.6724959578,0.0,10.5075,1.16499595779
 07/19  14:00:00,324.050874485,28.9609736265,19.0987933577,0.0,62.886420148,41.4019203762,11.6723365024,0.0,10.5075,1.16483650241
 07/19  15:00:00,325.859887659,28.9609736265,25.8373070334,0.0,62.886420148,41.4019203762,11.6723287136,0.0,10.5075,1.16482871358
 07/19  16:00:00,329.772311651,28.9609736265,29.0054011706,0.0,62.886420148,41.4019203762,11.6723645708,0.0,10.5075,1.16486457079
 07/19  17:00:00,326.395978232,28.9609736265,26.8052646827,0.0,62.886420148,41.4019203762,11.6724182564,0.0,10.5075,1.16491825636
 07/19  18:00:00,318.469526843,28.9609736265,24.2448389573,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,308.818895428,28.9609736265,21.8645291611,0.0,41.9242800987,36.8599292233,10.5046912835,0.0,9.34,1.16469128347
 07/19  20:00:00,280.703354031,28.9609736265,15.199736249,0.0,34.9369000822,32.3179380704,9.33717151576,0.0,8.1725,1.16467151576
 07/19  21:00:00,209.829883714,28.9609736265,15.680606268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,133.751720541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939203565,0.0,2.335,1.16439203565
 07/19  23:00:00,162.307823685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,143.723475694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,132.656894036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921482973,0.0,2.335,1.16421482973
 07/20  02:00:00,131.539061064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,131.083298448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,139.141130972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,137.85067365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925284236,0.0,2.335,1.16425284236
 07/20  06:00:00,184.757563393,28.9609736265,5.50962828257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,200.379777732,28.9609736265,4.28447870943,0.0,13.9747600329,18.6919646116,5.90335534508,1.21335534508,4.67,0.02
 07/20  08:00:00,278.212770166,28.9609736265,7.49747411104,0.0,34.9369000822,32.3179380704,9.3369753399,0.0,8.1725,1.1644753399
 07/20  09:00:00,313.754317769,28.9609736265,11.318541532,0.0,62.886420148,41.4019203762,11.6721273766,0.0,10.5075,1.16462737661
 07/20  10:00:00,315.257247509,28.9609736265,14.2338512905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,336.691511459,28.9609736265,17.9983936049,0.0,62.886420148,41.4019203762,11.6724583829,0.0,10.5075,1.16495838286
 07/20  12:00:00,331.534782352,28.9609736265,20.360423119,0.0,62.886420148,41.4019203762,11.6725093759,0.0,10.5075,1.16500937586
 07/20  13:00:00,338.439635508,28.9609736265,24.1307418491,0.0,62.886420148,41.4019203762,11.6725226736,0.0,10.5075,1.16502267361
 07/20  14:00:00,334.451892219,28.9609736265,27.7980418379,0.0,62.886420148,41.4019203762,11.6723624543,0.0,10.5075,1.16486245432
 07/20  15:00:00,332.649482446,28.9609736265,31.7715534616,0.0,62.886420148,41.4019203762,11.6723537049,0.0,10.5075,1.16485370492
 07/20  16:00:00,335.457760085,28.9609736265,33.9216443641,0.0,62.886420148,41.4019203762,11.6723884935,0.0,10.5075,1.16488849347
 07/20  17:00:00,330.998652446,28.9609736265,31.0108809979,0.0,62.886420148,41.4019203762,11.6724411028,0.0,10.5075,1.16494110281
 07/20  18:00:00,316.027789568,28.9609736265,23.7077763946,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,298.103266605,28.9609736265,16.8092779835,0.0,41.9242800987,36.8599292233,10.5047135562,0.0,9.34,1.16471355615
 07/20  20:00:00,272.2257867,28.9609736265,12.7366546044,0.0,34.9369000822,32.3179380704,9.33719291988,0.0,8.1725,1.16469291988
 07/20  21:00:00,202.266285598,28.9609736265,11.0999731239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,130.431905113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938326269,0.0,2.335,1.16438326269
 07/20  23:00:00,157.842219131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,136.467009357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,123.934390878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923582813,0.0,2.335,1.16423582813
 07/21  02:00:00,121.719332698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,119.284041628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,142.550830395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,140.894294452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920987276,0.0,2.335,1.16420987276
 07/21  06:00:00,186.400393407,28.9609736265,1.56987617886,0.0,13.9747600329,18.6919646116,10.044289989,5.35428998896,4.67,0.02
 07/21  07:00:00,194.687765872,28.9609736265,1.37969849365,0.0,13.9747600329,18.6919646116,30.3807123461,25.6907123461,4.67,0.02
 07/21  08:00:00,264.222737268,28.9609736265,3.87647174791,0.0,34.9369000822,32.3179380704,14.6699147743,5.33291955498,8.1725,1.1644952193
 07/21  09:00:00,301.111466095,28.9609736265,7.74099511672,0.0,62.886420148,41.4019203762,11.6721462222,0.0,10.5075,1.16464622217
 07/21  10:00:00,302.298892992,28.9609736265,10.2970452274,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,327.688536432,28.9609736265,13.2860603615,0.0,62.886420148,41.4019203762,11.6724757346,0.0,10.5075,1.16497573462
 07/21  12:00:00,323.961523898,28.9609736265,15.8906698311,0.0,62.886420148,41.4019203762,11.6725256512,0.0,10.5075,1.16502565115
 07/21  13:00:00,333.840036693,28.9609736265,21.0210123894,0.0,62.886420148,41.4019203762,11.672537946,0.0,10.5075,1.16503794599
 07/21  14:00:00,331.397811651,28.9609736265,26.5884616571,0.0,62.886420148,41.4019203762,11.6723769832,0.0,10.5075,1.1648769832
 07/21  15:00:00,331.129166904,28.9609736265,30.7726968511,0.0,62.886420148,41.4019203762,11.6723673204,0.0,10.5075,1.16486732041
 07/21  16:00:00,331.959233513,28.9609736265,31.7590575879,0.0,62.886420148,41.4019203762,11.6724011114,0.0,10.5075,1.16490111136
 07/21  17:00:00,329.658497746,28.9609736265,30.1891774837,0.0,62.886420148,41.4019203762,11.6724527093,0.0,10.5075,1.16495270932
 07/21  18:00:00,317.93583419,28.9609736265,24.8177305569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,293.568023045,28.9609736265,18.9783374724,0.0,41.9242800987,36.8599292233,10.5047245911,0.0,9.34,1.16472459112
 07/21  20:00:00,269.485927967,28.9609736265,14.5549291439,0.0,34.9369000822,32.3179380704,9.33720313133,0.0,8.1725,1.16470313133
 07/21  21:00:00,200.191688678,28.9609736265,13.6198341832,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,131.75912358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939320178,0.0,2.335,1.16439320178
 07/21  23:00:00,159.570167041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,141.220182813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,127.792260178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552478893,0.0,1.75125,1.16427478893
 07/22  02:00:00,127.022251829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,126.812011324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,134.641426341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915505745,0.0,1.75125,1.164255745
 07/22  05:00:00,133.712273962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,167.662302777,28.9609736265,4.0857101231,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,183.543849148,28.9609736265,3.13372338124,0.0,6.98738001645,14.1499734587,5.88266956376,1.2156746046,3.5025,1.16449495916
 07/22  08:00:00,246.944603852,28.9609736265,5.12942549184,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,275.72221111,28.9609736265,8.79615700649,0.0,41.9242800987,36.8599292233,10.504537839,0.0,9.34,1.16453783896
 07/22  10:00:00,306.262542408,28.9609736265,12.5152378465,0.0,62.886420148,41.4019203762,11.6722897903,0.0,10.5075,1.16478979028
 07/22  11:00:00,330.399189813,28.9609736265,14.9721505313,0.0,62.886420148,41.4019203762,11.6723804021,0.0,10.5075,1.16488040213
 07/22  12:00:00,324.935435936,28.9609736265,16.4756207998,0.0,62.886420148,41.4019203762,11.672438149,0.0,10.5075,1.16493814899
 07/22  13:00:00,333.525051235,28.9609736265,20.3386884026,0.0,62.886420148,41.4019203762,11.6724551149,0.0,10.5075,1.1649551149
 07/22  14:00:00,331.470523172,28.9609736265,25.0828101776,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,310.877977698,28.9609736265,17.1996176345,0.0,62.886420148,41.4019203762,12.1038420734,0.431477668915,10.5075,1.16486440449
 07/22  16:00:00,302.933661736,28.9609736265,14.1675523803,0.0,62.886420148,41.4019203762,12.1221979466,0.449797253062,10.5075,1.16490069354
 07/22  17:00:00,302.75774481,28.9609736265,14.2225877544,0.0,62.886420148,41.4019203762,11.6724190724,0.0,10.5075,1.16491907242
 07/22  18:00:00,281.97254694,28.9609736265,11.7264151996,0.0,34.9369000822,32.3179380704,10.033542746,0.696148224091,8.1725,1.16489452188
 07/22  19:00:00,241.354246843,28.9609736265,8.97011106119,0.0,20.9621400493,23.2339557645,6.34008337417,0.482583374168,5.8375,0.02
 07/22  20:00:00,231.225038157,28.9609736265,7.82756714525,0.0,20.9621400493,23.2339557645,7.00205270638,0.0,5.8375,1.16455270638
 07/22  21:00:00,180.864451383,28.9609736265,6.12272752775,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,127.16327375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569633496,0.0,1.75125,1.16444633496
 07/22  23:00:00,156.494636319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,136.223043678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553990453,0.0,1.75125,1.16428990453
 07/23  01:00:00,125.264272549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,124.262998524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,123.47790242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551351967,0.0,1.75125,1.16426351967
 07/23  04:00:00,131.285550977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,130.574835485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,168.699127076,28.9609736265,2.80951938389,0.0,6.98738001645,14.1499734587,4.6667745176,0.0,3.5025,1.1642745176
 07/23  07:00:00,182.941156176,28.9609736265,2.5574726051,0.0,6.98738001645,14.1499734587,4.65861301121,1.13611301121,3.5025,0.02
 07/23  08:00:00,218.307296181,28.9609736265,3.19506296896,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,201.359009165,28.9609736265,3.85846509803,0.0,6.98738001645,14.1499734587,4.66690435147,0.0,3.5025,1.16440435147
 07/23  10:00:00,238.556436283,28.9609736265,8.14185454152,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,261.938984243,28.9609736265,9.05753448778,0.0,27.9495200658,27.7759469175,8.16964410006,0.0,7.005,1.16464410006
 07/23  12:00:00,285.77518568,28.9609736265,12.0667637394,0.0,41.9242800987,36.8599292233,10.5047152775,0.0,9.34,1.16471527753
 07/23  13:00:00,288.304328844,28.9609736265,12.652088685,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,280.234999873,28.9609736265,13.177940818,0.0,41.9242800987,36.8599292233,10.5047119336,0.0,9.34,1.1647119336
 07/23  15:00:00,275.301869573,28.9609736265,13.5329506994,0.0,41.9242800987,36.8599292233,10.504736206,0.0,9.34,1.16473620605
 07/23  16:00:00,274.989670309,28.9609736265,13.9051978543,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,242.758354843,28.9609736265,11.8147008156,0.0,27.9495200658,27.7759469175,8.16960510229,0.0,7.005,1.16460510229
 07/23  18:00:00,241.488145499,28.9609736265,9.16321793472,0.0,13.9747600329,18.6919646116,6.20769608319,0.373164898156,4.67,1.16453118503
 07/23  19:00:00,226.734794129,28.9609736265,7.79197567387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,215.157482361,28.9609736265,6.27391035365,0.0,13.9747600329,18.6919646116,5.8344308265,0.0,4.67,1.1644308265
 07/23  21:00:00,193.024810755,28.9609736265,5.38707161469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,124.168220924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,152.680915438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154712313,0.0,1.75125,1.1642212313
 07/23  24:00:00,130.019887189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,120.526349415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,118.103667319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925446852,0.0,2.335,1.16425446852
 07/24  03:00:00,116.675852947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,123.018525421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,121.43374141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,169.179432445,28.9609736265,0.929071449123,0.0,13.9747600329,18.6919646116,22.3285483529,16.4942940953,4.67,1.16425425756
 07/24  07:00:00,182.734199973,28.9609736265,0.983108516746,0.0,13.9747600329,18.6919646116,41.0054405523,36.3154405523,4.67,0.02
 07/24  08:00:00,262.581996011,28.9609736265,3.10296054759,0.0,34.9369000822,32.3179380704,23.8054782037,14.4684929724,8.1725,1.16448523135
 07/24  09:00:00,298.031371279,28.9609736265,6.16281044966,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,301.576632769,28.9609736265,9.68148440842,0.0,62.886420148,41.4019203762,11.6721852755,0.0,10.5075,1.16468527545
 07/24  11:00:00,326.279000417,28.9609736265,12.184162499,0.0,62.886420148,41.4019203762,11.6724407152,0.0,10.5075,1.16494071516
 07/24  12:00:00,319.909601619,28.9609736265,13.5039536346,0.0,62.886420148,41.4019203762,11.6725025522,0.0,10.5075,1.16500255217
 07/24  13:00:00,326.261604837,28.9609736265,17.3812468346,0.0,62.886420148,41.4019203762,11.6725091378,0.0,10.5075,1.16500913781
 07/24  14:00:00,318.289080108,28.9609736265,19.480366912,0.0,62.886420148,41.4019203762,11.6723132865,0.0,10.5075,1.16481328646
 07/24  15:00:00,317.767451453,28.9609736265,23.95011543,0.0,62.886420148,41.4019203762,11.6722863032,0.0,10.5075,1.1647863032
 07/24  16:00:00,319.000265771,28.9609736265,25.5545586207,0.0,62.886420148,41.4019203762,11.672320587,0.0,10.5075,1.16482058697
 07/24  17:00:00,313.234900662,28.9609736265,22.3673884304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,299.942335006,28.9609736265,16.055199694,0.0,41.9242800987,36.8599292233,10.5047921228,0.0,9.34,1.16479212281
 07/24  19:00:00,284.549032504,28.9609736265,12.4678246132,0.0,41.9242800987,36.8599292233,11.2541594025,0.749555579169,9.34,1.16460382334
 07/24  20:00:00,257.708617094,28.9609736265,9.48960638325,0.0,34.9369000822,32.3179380704,10.4723625054,1.1352852358,8.1725,1.16457726959
 07/24  21:00:00,190.473572101,28.9609736265,6.8981835123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,123.846091009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,152.93377406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49905846976,0.0,2.335,1.16405846976
 07/24  24:00:00,130.404137661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,118.754583549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,117.581596417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923526374,0.0,2.335,1.16423526374
 07/25  03:00:00,116.808720521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,143.105122804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,142.66978961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,192.853568218,28.9609736265,2.10571309793,0.0,13.9747600329,18.6919646116,8.10609460952,2.27185015512,4.67,1.1642444544
 07/25  07:00:00,196.130863081,28.9609736265,1.44741399367,0.0,13.9747600329,18.6919646116,27.144806687,22.454806687,4.67,0.02
 07/25  08:00:00,262.203069209,28.9609736265,3.42165724299,0.0,34.9369000822,32.3179380704,19.1606665831,9.82370153187,8.1725,1.16446505118
 07/25  09:00:00,295.728799296,28.9609736265,6.43072955747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,294.732747689,28.9609736265,8.19302844306,0.0,62.886420148,41.4019203762,11.6723374368,0.0,10.5075,1.16483743682
 07/25  11:00:00,319.76379007,28.9609736265,10.3306968576,0.0,62.886420148,41.4019203762,11.6724186565,0.0,10.5075,1.16491865654
 07/25  12:00:00,312.407928639,28.9609736265,11.5528767656,0.0,62.886420148,41.4019203762,11.6724796042,0.0,10.5075,1.16497960425
 07/25  13:00:00,314.992719539,28.9609736265,12.589179907,0.0,62.886420148,41.4019203762,11.672485381,0.0,10.5075,1.16498538099
 07/25  14:00:00,307.491622466,28.9609736265,13.2831774273,0.0,62.886420148,41.4019203762,11.6724884005,0.0,10.5075,1.16498840055
 07/25  15:00:00,304.793463447,28.9609736265,14.5861794904,0.0,62.886420148,41.4019203762,11.672261051,0.0,10.5075,1.16476105101
 07/25  16:00:00,304.795099944,28.9609736265,14.9416484937,0.0,62.886420148,41.4019203762,11.672294563,0.0,10.5075,1.16479456298
 07/25  17:00:00,301.503865084,28.9609736265,13.677925826,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,291.968982137,28.9609736265,11.4858271554,0.0,41.9242800987,36.8599292233,10.8729506815,0.368185307886,9.34,1.16476537362
 07/25  19:00:00,268.785911627,28.9609736265,9.72207711434,0.0,41.9242800987,36.8599292233,11.3624238702,0.857694740734,9.34,1.16472912949
 07/25  20:00:00,247.177911771,28.9609736265,7.66215209419,0.0,34.9369000822,32.3179380704,8.54336861776,0.350868617763,8.1725,0.02
 07/25  21:00:00,183.158871821,28.9609736265,5.21863674396,0.0,13.9747600329,18.6919646116,5.83453873361,0.0,4.67,1.16453873361
 07/25  22:00:00,124.460294105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,154.970569635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929379064,0.0,2.335,1.16429379064
 07/25  24:00:00,133.562612731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,123.102985431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,122.249827661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49900300275,0.0,2.335,1.16400300275
 07/26  03:00:00,121.09963072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,127.832196751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,125.944843896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,174.102554814,28.9609736265,1.7186255849,0.0,13.9747600329,18.6919646116,8.42738199324,2.59315030443,4.67,1.16423168881
 07/26  07:00:00,184.254377536,28.9609736265,1.15553541686,0.0,13.9747600329,18.6919646116,35.4155350879,30.7255350879,4.67,0.02
 07/26  08:00:00,260.265986632,28.9609736265,3.05014008528,0.0,34.9369000822,32.3179380704,26.2808706847,16.9438150315,8.1725,1.16455565318
 07/26  09:00:00,293.790993368,28.9609736265,5.79786891351,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,292.300435429,28.9609736265,7.75367630331,0.0,62.886420148,41.4019203762,11.6723069551,0.0,10.5075,1.16480695515
 07/26  11:00:00,316.776593921,28.9609736265,9.4300662907,0.0,62.886420148,41.4019203762,11.6726071689,0.0,10.5075,1.16510716894
 07/26  12:00:00,307.202885351,28.9609736265,10.2089786774,0.0,62.886420148,41.4019203762,11.6726816886,0.0,10.5075,1.16518168863
 07/26  13:00:00,306.980508476,28.9609736265,10.8077511481,0.0,62.886420148,41.4019203762,11.6724522274,0.0,10.5075,1.16495222743
 07/26  14:00:00,301.093229888,28.9609736265,11.55948542,0.0,62.886420148,41.4019203762,11.6724544707,0.0,10.5075,1.16495447071
 07/26  15:00:00,298.09739901,28.9609736265,12.3368018258,0.0,62.886420148,41.4019203762,11.6724113843,0.0,10.5075,1.16491138432
 07/26  16:00:00,298.840370332,28.9609736265,12.8088679295,0.0,62.886420148,41.4019203762,11.6722592514,0.0,10.5075,1.16475925139
 07/26  17:00:00,298.864249126,28.9609736265,12.9940953384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,293.057255363,28.9609736265,11.6731128076,0.0,41.9242800987,36.8599292233,10.5047293537,0.0,9.34,1.16472935373
 07/26  19:00:00,282.244542348,28.9609736265,10.7515203424,0.0,41.9242800987,36.8599292233,10.5046925054,0.0,9.34,1.16469250539
 07/26  20:00:00,258.656307642,28.9609736265,8.69226357867,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,190.147455666,28.9609736265,5.72680219377,0.0,13.9747600329,18.6919646116,5.8345615205,0.0,4.67,1.1645615205
 07/26  22:00:00,123.774454451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,152.29661084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925626558,0.0,2.335,1.16425626558
 07/26  24:00:00,128.469109345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,116.043943346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,113.908306685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923577796,0.0,2.335,1.16423577796
 07/27  03:00:00,112.291639176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,117.895186676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,115.717691733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,163.02219556,28.9609736265,0.749650908941,0.0,13.9747600329,18.6919646116,34.033520824,28.1993268825,4.67,1.16419394146
 07/27  07:00:00,175.838050458,28.9609736265,0.809453653621,0.0,13.9747600329,18.6919646116,52.3309444157,47.6409444157,4.67,0.02
 07/27  08:00:00,257.574419729,28.9609736265,2.87245669588,0.0,34.9369000822,32.3179380704,28.587508984,19.2504919011,8.1725,1.16451708282
 07/27  09:00:00,294.495930587,28.9609736265,5.7745426054,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,291.478642452,28.9609736265,7.21498268227,0.0,62.886420148,41.4019203762,11.6722676546,0.0,10.5075,1.16476765456
 07/27  11:00:00,318.561891194,28.9609736265,9.60449760651,0.0,62.886420148,41.4019203762,11.6725670641,0.0,10.5075,1.16506706412
 07/27  12:00:00,312.65714087,28.9609736265,11.1982573635,0.0,62.886420148,41.4019203762,11.6726409006,0.0,10.5075,1.16514090064
 07/27  13:00:00,313.112789415,28.9609736265,11.7932304152,0.0,62.886420148,41.4019203762,11.6726421754,0.0,10.5075,1.1651421754
 07/27  14:00:00,305.774809635,28.9609736265,12.9377633171,0.0,62.886420148,41.4019203762,11.6724122537,0.0,10.5075,1.16491225374
 07/27  15:00:00,303.981755196,28.9609736265,15.7115634349,0.0,62.886420148,41.4019203762,11.6723685469,0.0,10.5075,1.16486854694
 07/27  16:00:00,304.483243538,28.9609736265,17.3565825228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,300.914829383,28.9609736265,15.9711513564,0.0,62.886420148,41.4019203762,11.6724194183,0.0,10.5075,1.16491941835
 07/27  18:00:00,293.323003557,28.9609736265,13.2860049731,0.0,41.9242800987,36.8599292233,10.5048609385,0.0,9.34,1.16486093845
 07/27  19:00:00,278.462359985,28.9609736265,10.471082498,0.0,41.9242800987,36.8599292233,11.7167175603,1.21207008205,9.34,1.16464747825
 07/27  20:00:00,250.138297155,28.9609736265,7.46719650409,0.0,34.9369000822,32.3179380704,10.389901644,2.19740164402,8.1725,0.02
 07/27  21:00:00,185.242975703,28.9609736265,4.51588535145,0.0,13.9747600329,18.6919646116,5.83451600506,0.0,4.67,1.16451600506
 07/27  22:00:00,121.621911105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,151.555206257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928602698,0.0,2.335,1.16428602698
 07/27  24:00:00,128.806739641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,117.71532687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,116.659239079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,115.75997099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924037407,0.0,2.335,1.16424037407
 07/28  04:00:00,140.846504754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,139.954007449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,187.321787822,28.9609736265,1.00751311696,0.0,13.9747600329,18.6919646116,18.4279911285,12.5937796113,4.67,1.16421151723
 07/28  07:00:00,189.809278762,28.9609736265,0.877451348653,0.0,13.9747600329,18.6919646116,46.0819997716,41.3919997716,4.67,0.02
 07/28  08:00:00,256.367182334,28.9609736265,2.57063074775,0.0,34.9369000822,32.3179380704,34.6693609196,25.3323908629,8.1725,1.16447005662
 07/28  09:00:00,288.070506771,28.9609736265,4.49261015404,0.0,62.886420148,41.4019203762,14.362391888,3.83489188797,10.5075,0.02
 07/28  10:00:00,285.795246817,28.9609736265,5.93268230127,0.0,62.886420148,41.4019203762,11.6722199871,0.0,10.5075,1.16471998713
 07/28  11:00:00,312.914227282,28.9609736265,7.81118169826,0.0,62.886420148,41.4019203762,11.6725186945,0.0,10.5075,1.16501869453
 07/28  12:00:00,306.561606059,28.9609736265,9.14308404241,0.0,62.886420148,41.4019203762,11.672591923,0.0,10.5075,1.16509192296
 07/28  13:00:00,311.182722231,28.9609736265,10.8042616092,0.0,62.886420148,41.4019203762,11.672592574,0.0,10.5075,1.16509257397
 07/28  14:00:00,308.899424001,28.9609736265,12.5957040365,0.0,62.886420148,41.4019203762,11.6723621897,0.0,10.5075,1.16486218974
 07/28  15:00:00,307.980936846,28.9609736265,14.42755062,0.0,62.886420148,41.4019203762,11.6723178651,0.0,10.5075,1.16481786506
 07/28  16:00:00,309.544346583,28.9609736265,15.6449707389,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,308.279198342,28.9609736265,15.4195042234,0.0,62.886420148,41.4019203762,11.6723681624,0.0,10.5075,1.16486816236
 07/28  18:00:00,299.656569649,28.9609736265,13.2915126251,0.0,41.9242800987,36.8599292233,10.5048091138,0.0,9.34,1.16480911378
 07/28  19:00:00,278.270510199,28.9609736265,11.7427816951,0.0,41.9242800987,36.8599292233,10.5045951496,0.0,9.34,1.16459514964
 07/28  20:00:00,255.360553968,28.9609736265,9.43042703311,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,188.12886146,28.9609736265,6.61693271522,0.0,13.9747600329,18.6919646116,5.83452233372,0.0,4.67,1.16452233372
 07/28  22:00:00,127.452792247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,156.963005807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930833639,0.0,2.335,1.16430833639
 07/28  24:00:00,135.692954275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,121.854860778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,120.72770607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552105191,0.0,1.75125,1.16427105191
 07/29  03:00:00,119.782796847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,126.303654355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,124.4792909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,159.549694824,28.9609736265,0.777644070428,0.0,6.98738001645,14.1499734587,11.1863626565,6.51956273724,3.5025,1.1642999193
 07/29  07:00:00,172.479383064,28.9609736265,0.76767203359,0.0,6.98738001645,14.1499734587,36.1767728591,32.6542728591,3.5025,0.02
 07/29  08:00:00,235.966319599,28.9609736265,1.80520698243,0.0,20.9621400493,23.2339557645,24.6982595291,17.6963026382,5.8375,1.16445689088
 07/29  09:00:00,265.466308209,28.9609736265,4.9774404406,0.0,41.9242800987,36.8599292233,9.73924143301,0.379241433006,9.34,0.02
 07/29  10:00:00,296.045238128,28.9609736265,8.54749924905,0.0,62.886420148,41.4019203762,11.6722222603,0.0,10.5075,1.16472226035
 07/29  11:00:00,321.17791057,28.9609736265,10.6610491376,0.0,62.886420148,41.4019203762,11.672411962,0.0,10.5075,1.16491196202
 07/29  12:00:00,314.77220138,28.9609736265,11.933306338,0.0,62.886420148,41.4019203762,11.672434709,0.0,10.5075,1.16493470899
 07/29  13:00:00,318.190729371,28.9609736265,13.2697738476,0.0,62.886420148,41.4019203762,11.6724403416,0.0,10.5075,1.16494034157
 07/29  14:00:00,313.846041014,28.9609736265,15.31494222,0.0,62.886420148,41.4019203762,11.6724259661,0.0,10.5075,1.1649259661
 07/29  15:00:00,310.127708334,28.9609736265,16.2320892349,0.0,62.886420148,41.4019203762,11.6722728575,0.0,10.5075,1.16477285751
 07/29  16:00:00,308.808250479,28.9609736265,16.0022626002,0.0,62.886420148,41.4019203762,11.6722980512,0.0,10.5075,1.16479805116
 07/29  17:00:00,306.466129809,28.9609736265,15.01121321,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,282.869621287,28.9609736265,11.420068271,0.0,34.9369000822,32.3179380704,9.54684384817,0.209477303047,8.1725,1.16486654512
 07/29  19:00:00,242.089518439,28.9609736265,8.65318467507,0.0,20.9621400493,23.2339557645,7.48429218816,0.482021608839,5.8375,1.16477057933
 07/29  20:00:00,231.293580427,28.9609736265,7.52059185221,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,179.971101876,28.9609736265,5.5741017681,0.0,6.98738001645,14.1499734587,4.66703374946,0.0,3.5025,1.16453374946
 07/29  22:00:00,126.549002954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,155.81634503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563412344,0.0,1.75125,1.16438412344
 07/29  24:00:00,135.237183088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,123.774689439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,122.406941426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551593561,0.0,1.75125,1.16426593561
 07/30  03:00:00,121.298948043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,128.15328683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,126.632643996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549587071,0.0,1.75125,1.16424587071
 07/30  06:00:00,162.240338672,28.9609736265,1.01760216085,0.0,6.98738001645,14.1499734587,5.50012346913,1.97762346913,3.5025,0.02
 07/30  07:00:00,175.808145713,28.9609736265,1.02319970471,0.0,6.98738001645,14.1499734587,30.6893560288,27.1668560288,3.5025,0.02
 07/30  08:00:00,211.481681537,28.9609736265,1.40194292115,0.0,6.98738001645,14.1499734587,22.7383928983,18.0715587412,3.5025,1.16433415718
 07/30  09:00:00,194.402788281,28.9609736265,1.60474657394,0.0,6.98738001645,14.1499734587,11.5635510605,8.04105106048,3.5025,0.02
 07/30  10:00:00,232.154506448,28.9609736265,5.47205140636,0.0,27.9495200658,27.7759469175,8.1695983277,0.0,7.005,1.1645983277
 07/30  11:00:00,257.52525986,28.9609736265,7.07901766963,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,280.456854692,28.9609736265,10.1074872735,0.0,41.9242800987,36.8599292233,10.5046405867,0.0,9.34,1.16464058668
 07/30  13:00:00,280.361306575,28.9609736265,10.2504339425,0.0,41.9242800987,36.8599292233,10.5046711056,0.0,9.34,1.16467110561
 07/30  14:00:00,271.623215134,28.9609736265,10.2742162909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,267.427652072,28.9609736265,10.7693693957,0.0,41.9242800987,36.8599292233,10.5046618594,0.0,9.34,1.16466185943
 07/30  16:00:00,268.855792996,28.9609736265,11.4622782021,0.0,41.9242800987,36.8599292233,10.5047185375,0.0,9.34,1.16471853753
 07/30  17:00:00,238.241195711,28.9609736265,9.76058203505,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,238.734740691,28.9609736265,7.65098423202,0.0,13.9747600329,18.6919646116,5.83453887503,0.0,4.67,1.16453887503
 07/30  19:00:00,225.892248264,28.9609736265,6.87004554664,0.0,13.9747600329,18.6919646116,5.83454970078,0.0,4.67,1.16454970078
 07/30  20:00:00,215.511735765,28.9609736265,5.61706297858,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,194.805548132,28.9609736265,5.60915939543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,126.278379292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559125507,0.0,1.75125,1.16434125507
 07/30  23:00:00,154.469769136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,132.648734603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,123.436792434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923459634,0.0,2.335,1.16423459634
 07/31  02:00:00,121.982316479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,120.275440811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,125.498170287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921293757,0.0,2.335,1.16421293757
 07/31  05:00:00,123.120408705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,169.645887973,28.9609736265,0.742004513667,0.0,13.9747600329,18.6919646116,28.656962691,23.966962691,4.67,0.02
 07/31  07:00:00,180.191225005,28.9609736265,0.691270259005,0.0,13.9747600329,18.6919646116,61.9907618075,56.15636682,4.67,1.16439498747
 07/31  08:00:00,256.240183767,28.9609736265,2.08899385571,0.0,34.9369000822,32.3179380704,46.3429979862,38.1504979862,8.1725,0.02
 07/31  09:00:00,289.818600787,28.9609736265,4.41051303977,0.0,62.886420148,41.4019203762,19.4027651092,7.73064835281,10.5075,1.1646167564
 07/31  10:00:00,287.984314627,28.9609736265,5.57606743802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,309.505418229,28.9609736265,6.67069483104,0.0,62.886420148,41.4019203762,11.6725816844,0.0,10.5075,1.16508168438
 07/31  12:00:00,297.661620422,28.9609736265,7.00345568919,0.0,62.886420148,41.4019203762,11.6726235746,0.0,10.5075,1.16512357463
 07/31  13:00:00,298.666625097,28.9609736265,8.00424092826,0.0,62.886420148,41.4019203762,11.6726284842,0.0,10.5075,1.1651284842
 07/31  14:00:00,295.750109858,28.9609736265,9.33545218447,0.0,62.886420148,41.4019203762,11.6724620365,0.0,10.5075,1.16496203654
 07/31  15:00:00,293.750366168,28.9609736265,10.4216604314,0.0,62.886420148,41.4019203762,11.672261606,0.0,10.5075,1.16476160596
 07/31  16:00:00,295.102153005,28.9609736265,10.9926473091,0.0,62.886420148,41.4019203762,11.672285427,0.0,10.5075,1.16478542705
 07/31  17:00:00,295.062646164,28.9609736265,10.9169248523,0.0,62.886420148,41.4019203762,11.6723269361,0.0,10.5075,1.16482693606
 07/31  18:00:00,288.711334053,28.9609736265,9.58013557544,0.0,41.9242800987,36.8599292233,10.504736934,0.0,9.34,1.16473693404
