Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  19:00:00,277.823435432,28.9609736265,8.88325018667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,257.174672001,28.9609736265,7.22196987046,0.0,34.9369000822,32.3179380704,9.33710794013,0.0,8.1725,1.16460794013
 07/31  21:00:00,189.907465836,28.9609736265,4.73837149532,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,126.023173948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938498605,0.0,2.335,1.16438498605
 07/31  23:00:00,156.401574661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,135.738202926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,125.261066426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922960901,0.0,2.335,1.16422960901
 08/01  02:00:00,124.15571048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,123.241496388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,149.837787917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920471613,0.0,2.335,1.16420471613
 08/01  05:00:00,149.103630345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,199.297781391,28.9609736265,2.29272309014,0.0,13.9747600329,18.6919646116,6.51598811992,1.82598811992,4.67,0.02
 08/01  07:00:00,204.397617224,28.9609736265,1.84688572359,0.0,13.9747600329,18.6919646116,15.4293648008,10.7393648008,4.67,0.02
 08/01  08:00:00,274.751950815,28.9609736265,5.54771922969,0.0,34.9369000822,32.3179380704,9.33704696382,0.0,8.1725,1.16454696382
 08/01  09:00:00,316.042854018,28.9609736265,11.2278728477,0.0,62.886420148,41.4019203762,11.6721901175,0.0,10.5075,1.16469011748
 08/01  10:00:00,317.820798969,28.9609736265,14.405196825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,344.412133708,28.9609736265,22.1267558124,0.0,62.886420148,41.4019203762,11.6725085745,0.0,10.5075,1.16500857449
 08/01  12:00:00,346.5355321,28.9609736265,29.3267303349,0.0,62.886420148,41.4019203762,11.6725501833,0.0,10.5075,1.1650501833
 08/01  13:00:00,355.930275411,28.9609736265,34.7285558488,0.0,62.886420148,41.4019203762,11.672554605,0.0,10.5075,1.16505460503
 08/01  14:00:00,350.577173645,28.9609736265,38.5110341788,0.0,62.886420148,41.4019203762,11.6723876665,0.0,10.5075,1.16488766653
 08/01  15:00:00,346.016968983,28.9609736265,40.6890148851,0.0,62.886420148,41.4019203762,11.6723708784,0.0,10.5075,1.16487087838
 08/01  16:00:00,346.981302522,28.9609736265,42.8266412778,0.0,62.886420148,41.4019203762,11.6723970759,0.0,10.5075,1.16489707588
 08/01  17:00:00,341.636699684,28.9609736265,39.393319198,0.0,62.886420148,41.4019203762,11.6724409059,0.0,10.5075,1.16494090589
 08/01  18:00:00,333.775884991,28.9609736265,36.1176275029,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,310.606065643,28.9609736265,30.5005895831,0.0,41.9242800987,36.8599292233,10.504708057,0.0,9.34,1.164708057
 08/01  20:00:00,278.390871443,28.9609736265,20.52293835,0.0,34.9369000822,32.3179380704,9.3371801924,0.0,8.1725,1.1646801924
 08/01  21:00:00,207.233357094,28.9609736265,19.2441597301,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,132.150141771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939759175,0.0,2.335,1.16439759175
 08/01  23:00:00,160.085130139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,139.937309568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,127.158010033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921874177,0.0,2.335,1.16421874177
 08/02  02:00:00,125.074834435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,123.312441936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,130.285347798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,129.61455669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925434054,0.0,2.335,1.16425434054
 08/02  06:00:00,179.938651066,28.9609736265,3.43432040905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,194.07197579,28.9609736265,3.09938695845,0.0,13.9747600329,18.6919646116,5.74344143303,1.05344143303,4.67,0.02
 08/02  08:00:00,277.322932635,28.9609736265,7.55003753818,0.0,34.9369000822,32.3179380704,9.33696942073,0.0,8.1725,1.16446942073
 08/02  09:00:00,319.341804554,28.9609736265,13.1169745777,0.0,62.886420148,41.4019203762,11.6721123505,0.0,10.5075,1.16461235048
 08/02  10:00:00,326.760113928,28.9609736265,19.577779061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,352.780173263,28.9609736265,28.8753540322,0.0,62.886420148,41.4019203762,11.672430733,0.0,10.5075,1.164930733
 08/02  12:00:00,350.256595543,28.9609736265,32.5286561918,0.0,62.886420148,41.4019203762,11.6724719884,0.0,10.5075,1.16497198836
 08/02  13:00:00,354.270905067,28.9609736265,34.2918668963,0.0,62.886420148,41.4019203762,11.6724759609,0.0,10.5075,1.1649759609
 08/02  14:00:00,346.950047017,28.9609736265,37.7195702064,0.0,62.886420148,41.4019203762,11.6723085609,0.0,10.5075,1.1648085609
 08/02  15:00:00,343.312449389,28.9609736265,41.4064802598,0.0,62.886420148,41.4019203762,11.6722913971,0.0,10.5075,1.16479139713
 08/02  16:00:00,344.50216146,28.9609736265,42.8964757102,0.0,62.886420148,41.4019203762,11.6723173512,0.0,10.5075,1.16481735122
 08/02  17:00:00,339.323360687,28.9609736265,39.0900231872,0.0,62.886420148,41.4019203762,11.6723608778,0.0,10.5075,1.1648608778
 08/02  18:00:00,326.405243053,28.9609736265,32.6111201678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,311.662716149,28.9609736265,26.7841598991,0.0,41.9242800987,36.8599292233,10.5046275594,0.0,9.34,1.16462755936
 08/02  20:00:00,275.946683167,28.9609736265,17.0271329809,0.0,34.9369000822,32.3179380704,9.33709937948,0.0,8.1725,1.16459937948
 08/02  21:00:00,205.577688988,28.9609736265,16.1196888551,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,129.417706876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931645644,0.0,2.335,1.16431645644
 08/02  23:00:00,160.12148451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,140.554324997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,127.438292431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,125.446105325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927083854,0.0,2.335,1.16427083854
 08/03  03:00:00,123.403942356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,130.678755833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,129.420058226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923693022,0.0,2.335,1.16423693022
 08/03  06:00:00,181.832608079,28.9609736265,5.19906919552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,196.599104029,28.9609736265,4.55286131158,0.0,13.9747600329,18.6919646116,5.78164666747,1.09164666747,4.67,0.02
 08/03  08:00:00,278.994017805,28.9609736265,8.4669124722,0.0,34.9369000822,32.3179380704,9.33700802867,0.0,8.1725,1.16450802867
 08/03  09:00:00,320.166600721,28.9609736265,13.8353495757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,322.871020339,28.9609736265,18.219942479,0.0,62.886420148,41.4019203762,11.6723205054,0.0,10.5075,1.16482050538
 08/03  11:00:00,346.204534415,28.9609736265,25.1650858453,0.0,62.886420148,41.4019203762,11.6725677622,0.0,10.5075,1.16506776225
 08/03  12:00:00,341.569315238,28.9609736265,27.9888271686,0.0,62.886420148,41.4019203762,11.6726229862,0.0,10.5075,1.16512298623
 08/03  13:00:00,342.817315135,28.9609736265,28.2157596995,0.0,62.886420148,41.4019203762,11.6726236162,0.0,10.5075,1.16512361623
 08/03  14:00:00,332.740558322,28.9609736265,28.8705863145,0.0,62.886420148,41.4019203762,11.6724236396,0.0,10.5075,1.16492363955
 08/03  15:00:00,325.791170896,28.9609736265,28.587935351,0.0,62.886420148,41.4019203762,11.6723914512,0.0,10.5075,1.16489145122
 08/03  16:00:00,322.544236578,28.9609736265,26.807189617,0.0,62.886420148,41.4019203762,11.6724198022,0.0,10.5075,1.16491980219
 08/03  17:00:00,325.06806254,28.9609736265,28.0740596042,0.0,62.886420148,41.4019203762,11.6722760829,0.0,10.5075,1.16477608285
 08/03  18:00:00,314.061558451,28.9609736265,22.9540688258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,298.322467051,28.9609736265,17.1475951236,0.0,41.9242800987,36.8599292233,10.504694228,0.0,9.34,1.16469422803
 08/03  20:00:00,277.002736822,28.9609736265,13.3226193154,0.0,34.9369000822,32.3179380704,9.33716281663,0.0,8.1725,1.16466281663
 08/03  21:00:00,204.408933534,28.9609736265,12.5815975959,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,130.796099219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932076809,0.0,2.335,1.16432076809
 08/03  23:00:00,159.225963912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,137.875324843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,125.07742601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,123.908643885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992516688,0.0,2.335,1.1642516688
 08/04  03:00:00,122.488626735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,148.219871831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,147.22426573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921480758,0.0,2.335,1.16421480758
 08/04  06:00:00,198.420404531,28.9609736265,3.23556402478,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,205.577370893,28.9609736265,3.2165332386,0.0,13.9747600329,18.6919646116,5.94567260544,1.25567260544,4.67,0.02
 08/04  08:00:00,277.099922378,28.9609736265,7.4499434885,0.0,34.9369000822,32.3179380704,9.33704176214,0.0,8.1725,1.16454176214
 08/04  09:00:00,316.203017224,28.9609736265,12.1719050232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,317.869023034,28.9609736265,15.3507683633,0.0,62.886420148,41.4019203762,11.6722345453,0.0,10.5075,1.16473454531
 08/04  11:00:00,343.744987521,28.9609736265,22.5990448478,0.0,62.886420148,41.4019203762,11.6724818272,0.0,10.5075,1.16498182721
 08/04  12:00:00,342.794786021,28.9609736265,27.9780502062,0.0,62.886420148,41.4019203762,11.6725368687,0.0,10.5075,1.16503686867
 08/04  13:00:00,350.752125938,28.9609736265,32.3210958021,0.0,62.886420148,41.4019203762,11.6725371956,0.0,10.5075,1.16503719562
 08/04  14:00:00,343.285183405,28.9609736265,34.2706866644,0.0,62.886420148,41.4019203762,11.6723368868,0.0,10.5075,1.16483688682
 08/04  15:00:00,338.445042717,28.9609736265,36.0949213815,0.0,62.886420148,41.4019203762,11.6723043782,0.0,10.5075,1.16480437817
 08/04  16:00:00,339.344522368,28.9609736265,37.2032166021,0.0,62.886420148,41.4019203762,11.6723325665,0.0,10.5075,1.16483256645
 08/04  17:00:00,343.824224334,28.9609736265,40.2705081022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,337.533213233,28.9609736265,38.4477999909,0.0,41.9242800987,36.8599292233,10.5047985895,0.0,9.34,1.16479858953
 08/04  19:00:00,306.240313225,28.9609736265,27.6815253529,0.0,41.9242800987,36.8599292233,10.5046061871,0.0,9.34,1.16460618705
 08/04  20:00:00,279.419426654,28.9609736265,18.8681461114,0.0,34.9369000822,32.3179380704,9.33707454821,0.0,8.1725,1.16457454821
 08/04  21:00:00,207.721357846,28.9609736265,19.558039725,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,133.140943069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,161.389012491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931803715,0.0,2.335,1.16431803715
 08/04  24:00:00,141.776622224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,127.989336791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,126.516731818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552959942,0.0,1.75125,1.16427959942
 08/05  03:00:00,124.937255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,132.027788066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,130.306977743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549875511,0.0,1.75125,1.16424875511
 08/05  06:00:00,167.487746982,28.9609736265,3.41813690797,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,179.516727878,28.9609736265,2.60750322565,0.0,6.98738001645,14.1499734587,4.66230638808,1.13980638808,3.5025,0.02
 08/05  08:00:00,250.486023243,28.9609736265,6.81598639379,0.0,20.9621400493,23.2339557645,7.00198995633,0.0,5.8375,1.16448995633
 08/05  09:00:00,291.052025096,28.9609736265,13.7956691139,0.0,41.9242800987,36.8599292233,10.5045699022,0.0,9.34,1.16456990222
 08/05  10:00:00,323.737579825,28.9609736265,19.8715843782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,347.585084707,28.9609736265,25.7959052391,0.0,62.886420148,41.4019203762,11.6723495734,0.0,10.5075,1.16484957337
 08/05  12:00:00,344.5760574,28.9609736265,29.4182388564,0.0,62.886420148,41.4019203762,11.6725790294,0.0,10.5075,1.16507902943
 08/05  13:00:00,353.57325567,28.9609736265,34.1899125984,0.0,62.886420148,41.4019203762,11.672581693,0.0,10.5075,1.16508169295
 08/05  14:00:00,349.988070554,28.9609736265,38.841614795,0.0,62.886420148,41.4019203762,11.6723695123,0.0,10.5075,1.16486951226
 08/05  15:00:00,346.890335507,28.9609736265,41.6681597575,0.0,62.886420148,41.4019203762,11.6724094678,0.0,10.5075,1.1649094678
 08/05  16:00:00,341.732675577,28.9609736265,38.6844631974,0.0,62.886420148,41.4019203762,11.6724317566,0.0,10.5075,1.16493175658
 08/05  17:00:00,335.272671361,28.9609736265,34.6908438699,0.0,62.886420148,41.4019203762,11.672249747,0.0,10.5075,1.16474974704
 08/05  18:00:00,303.427056634,28.9609736265,23.6501819876,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,259.991557568,28.9609736265,16.0641174932,0.0,20.9621400493,23.2339557645,7.00224183414,0.0,5.8375,1.16474183414
 08/05  20:00:00,249.025216655,28.9609736265,12.7789257114,0.0,20.9621400493,23.2339557645,7.0020961778,0.0,5.8375,1.1645961778
 08/05  21:00:00,194.505970803,28.9609736265,14.2207419446,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,131.357435158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561920387,0.0,1.75125,1.16436920387
 08/05  23:00:00,160.417399087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,142.004968361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,129.555709103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549655947,0.0,1.75125,1.16424655947
 08/06  02:00:00,125.794321089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,123.956013946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,132.445806871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548159315,0.0,1.75125,1.16423159315
 08/06  05:00:00,132.072553759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,172.756652893,28.9609736265,5.20116894617,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,186.781544902,28.9609736265,4.39345081213,0.0,6.98738001645,14.1499734587,4.69961975061,1.17711975061,3.5025,0.02
 08/06  08:00:00,222.287068833,28.9609736265,5.06826598281,0.0,6.98738001645,14.1499734587,4.6668701626,0.0,3.5025,1.1643701626
 08/06  09:00:00,203.480024496,28.9609736265,5.15948143315,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,235.666955446,28.9609736265,7.78274696607,0.0,27.9495200658,27.7759469175,8.16958118183,0.0,7.005,1.16458118183
 08/06  11:00:00,257.485231696,28.9609736265,7.97094208453,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,279.532004098,28.9609736265,10.5414906673,0.0,41.9242800987,36.8599292233,10.5047580343,0.0,9.34,1.16475803429
 08/06  13:00:00,280.183357393,28.9609736265,10.8158221078,0.0,41.9242800987,36.8599292233,10.5046285517,0.0,9.34,1.16462855169
 08/06  14:00:00,272.600158304,28.9609736265,11.0094795068,0.0,41.9242800987,36.8599292233,10.5046070443,0.0,9.34,1.16460704432
 08/06  15:00:00,268.387281905,28.9609736265,11.2820166969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,267.867699931,28.9609736265,11.2999886886,0.0,41.9242800987,36.8599292233,10.5046684927,0.0,9.34,1.16466849266
 08/06  17:00:00,235.848926459,28.9609736265,9.08940086478,0.0,27.9495200658,27.7759469175,8.62541264643,0.455772853846,7.005,1.16463979258
 08/06  18:00:00,234.581877967,28.9609736265,6.39042415266,0.0,13.9747600329,18.6919646116,5.23444074768,0.544440747685,4.67,0.02
 08/06  19:00:00,221.189646493,28.9609736265,5.44322537783,0.0,13.9747600329,18.6919646116,5.83452534077,0.0,4.67,1.16452534077
 08/06  20:00:00,218.203949089,28.9609736265,5.25975314022,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,195.103636846,28.9609736265,5.60571077964,0.0,13.9747600329,18.6919646116,5.83444400387,0.0,4.67,1.16444400387
 08/06  22:00:00,126.779475041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,155.759138259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,134.623418912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554912343,0.0,1.75125,1.16429912343
 08/07  01:00:00,125.522847582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,124.521223015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,123.527617982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,130.471530625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925365702,0.0,2.335,1.16425365702
 08/07  05:00:00,129.281954729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,178.555126148,28.9609736265,2.21234928264,0.0,13.9747600329,18.6919646116,6.21320547053,1.52320547053,4.67,0.02
 08/07  07:00:00,191.285818423,28.9609736265,1.71591331292,0.0,13.9747600329,18.6919646116,19.3961133671,13.5617118805,4.67,1.16440148655
 08/07  08:00:00,270.972115787,28.9609736265,4.94204337295,0.0,34.9369000822,32.3179380704,8.81919583513,0.626695835128,8.1725,0.02
 08/07  09:00:00,310.312240401,28.9609736265,10.0181436169,0.0,62.886420148,41.4019203762,11.6720708023,0.0,10.5075,1.16457080231
 08/07  10:00:00,309.994388501,28.9609736265,11.9894705987,0.0,62.886420148,41.4019203762,11.6722516586,0.0,10.5075,1.16475165861
 08/07  11:00:00,329.898929019,28.9609736265,13.7392135786,0.0,62.886420148,41.4019203762,11.6724199214,0.0,10.5075,1.16491992143
 08/07  12:00:00,323.776683162,28.9609736265,14.9585388328,0.0,62.886420148,41.4019203762,11.6725035094,0.0,10.5075,1.16500350942
 08/07  13:00:00,328.470428634,28.9609736265,16.4994067759,0.0,62.886420148,41.4019203762,11.6724974176,0.0,10.5075,1.16499741761
 08/07  14:00:00,313.803623191,28.9609736265,14.7163835642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,304.122457473,28.9609736265,13.494061499,0.0,62.886420148,41.4019203762,11.6723507819,0.0,10.5075,1.16485078188
 08/07  16:00:00,303.348824273,28.9609736265,13.4407892051,0.0,62.886420148,41.4019203762,11.6723723198,0.0,10.5075,1.16487231983
 08/07  17:00:00,302.621139329,28.9609736265,13.2254334499,0.0,62.886420148,41.4019203762,11.6724114902,0.0,10.5075,1.16491149017
 08/07  18:00:00,295.795310836,28.9609736265,11.7964286566,0.0,41.9242800987,36.8599292233,10.5048196521,0.0,9.34,1.16481965205
 08/07  19:00:00,284.971835741,28.9609736265,10.832006141,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,267.90248256,28.9609736265,9.144624824,0.0,34.9369000822,32.3179380704,9.33718914913,0.0,8.1725,1.16468914913
 08/07  21:00:00,195.660245534,28.9609736265,6.57155817749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,128.710117949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939069221,0.0,2.335,1.16439069221
 08/07  23:00:00,158.175461361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,136.286547523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,124.220233022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924324806,0.0,2.335,1.16424324806
 08/08  02:00:00,122.433146195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,121.005511436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,147.131661695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922082376,0.0,2.335,1.16422082376
 08/08  05:00:00,145.495954818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,194.466698879,28.9609736265,2.31410009497,0.0,13.9747600329,18.6919646116,5.56376212842,0.873762128423,4.67,0.02
 08/08  07:00:00,196.481979474,28.9609736265,1.52917768916,0.0,13.9747600329,18.6919646116,22.0722543638,16.2378531243,4.67,1.16440123951
 08/08  08:00:00,262.711827199,28.9609736265,3.55731029969,0.0,34.9369000822,32.3179380704,14.8584754557,6.66597545572,8.1725,0.02
 08/08  09:00:00,296.989237236,28.9609736265,6.71139575772,0.0,62.886420148,41.4019203762,11.672120397,0.0,10.5075,1.16462039703
 08/08  10:00:00,292.614447712,28.9609736265,7.66262458656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,313.081732509,28.9609736265,8.1208455735,0.0,62.886420148,41.4019203762,11.6725817187,0.0,10.5075,1.16508171873
 08/08  12:00:00,301.620441914,28.9609736265,8.17508836771,0.0,62.886420148,41.4019203762,11.6726211021,0.0,10.5075,1.16512110212
 08/08  13:00:00,305.234972133,28.9609736265,9.41483672332,0.0,62.886420148,41.4019203762,11.6726236341,0.0,10.5075,1.16512363405
 08/08  14:00:00,304.79341034,28.9609736265,11.4204469165,0.0,62.886420148,41.4019203762,11.6724553709,0.0,10.5075,1.16495537092
 08/08  15:00:00,304.086601586,28.9609736265,12.5805489662,0.0,62.886420148,41.4019203762,11.6722532467,0.0,10.5075,1.16475324671
 08/08  16:00:00,305.776292653,28.9609736265,13.2412019166,0.0,62.886420148,41.4019203762,11.6722747897,0.0,10.5075,1.16477478973
 08/08  17:00:00,304.870438168,28.9609736265,13.0307014501,0.0,62.886420148,41.4019203762,11.6723139709,0.0,10.5075,1.16481397093
 08/08  18:00:00,295.923543499,28.9609736265,11.1089428422,0.0,41.9242800987,36.8599292233,10.504722071,0.0,9.34,1.164722071
 08/08  19:00:00,271.63414847,28.9609736265,9.11582124207,0.0,41.9242800987,36.8599292233,10.4354337059,1.07543370588,9.34,0.02
 08/08  20:00:00,251.10139654,28.9609736265,7.01171234049,0.0,34.9369000822,32.3179380704,9.79794889699,0.460857428716,8.1725,1.16459146828
 08/08  21:00:00,182.204993116,28.9609736265,4.76485690042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,123.390867923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936752861,0.0,2.335,1.16436752861
 08/08  23:00:00,153.439794954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,130.670598224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,119.236457655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921170757,0.0,2.335,1.16421170757
 08/09  02:00:00,117.980162851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,116.628604215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,123.510673641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,122.254226714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924984273,0.0,2.335,1.16424984273
 08/09  06:00:00,170.448354546,28.9609736265,1.34169561087,0.0,13.9747600329,18.6919646116,8.32679121594,3.63679121594,4.67,0.02
 08/09  07:00:00,183.172691937,28.9609736265,1.16398190638,0.0,13.9747600329,18.6919646116,29.9297198804,25.2397198804,4.67,0.02
 08/09  08:00:00,262.106285567,28.9609736265,3.41563382894,0.0,34.9369000822,32.3179380704,15.6464868252,6.30945985363,8.1725,1.16452697161
 08/09  09:00:00,296.901301642,28.9609736265,6.56474762684,0.0,62.886420148,41.4019203762,11.6721682306,0.0,10.5075,1.16466823065
 08/09  10:00:00,293.33165275,28.9609736265,7.88704827747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,320.447585296,28.9609736265,10.2285046093,0.0,62.886420148,41.4019203762,11.6724841306,0.0,10.5075,1.16498413057
 08/09  12:00:00,316.290506877,28.9609736265,11.9596145554,0.0,62.886420148,41.4019203762,11.672523692,0.0,10.5075,1.16502369202
 08/09  13:00:00,319.064651723,28.9609736265,12.715873433,0.0,62.886420148,41.4019203762,11.6725261238,0.0,10.5075,1.1650261238
 08/09  14:00:00,315.969366829,28.9609736265,15.2908757336,0.0,62.886420148,41.4019203762,11.672357625,0.0,10.5075,1.16485762504
 08/09  15:00:00,320.830459615,28.9609736265,22.0802627604,0.0,62.886420148,41.4019203762,11.6723390475,0.0,10.5075,1.16483904748
 08/09  16:00:00,322.716070691,28.9609736265,23.6263660605,0.0,62.886420148,41.4019203762,11.6723634021,0.0,10.5075,1.16486340212
 08/09  17:00:00,310.610670308,28.9609736265,16.2824618949,0.0,62.886420148,41.4019203762,11.6724053244,0.0,10.5075,1.16490532438
 08/09  18:00:00,299.163901141,28.9609736265,12.5493653494,0.0,41.9242800987,36.8599292233,9.73082101963,0.370821019634,9.34,0.02
 08/09  19:00:00,289.667781764,28.9609736265,12.0747474258,0.0,41.9242800987,36.8599292233,10.504671195,0.0,9.34,1.16467119503
 08/09  20:00:00,271.563878299,28.9609736265,10.1491366492,0.0,34.9369000822,32.3179380704,9.33714172943,0.0,8.1725,1.16464172943
 08/09  21:00:00,196.763302825,28.9609736265,7.08066930411,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,129.569126427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935840577,0.0,2.335,1.16435840577
 08/09  23:00:00,158.692189083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,138.728250163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,127.412123029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992458291,0.0,2.335,1.1642458291
 08/10  02:00:00,125.908467393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,124.405515312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,131.220038857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,130.267695927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921455278,0.0,2.335,1.16421455278
 08/10  06:00:00,179.94542029,28.9609736265,2.758994377,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,192.080872199,28.9609736265,1.98790667421,0.0,13.9747600329,18.6919646116,10.5624007626,5.87240076256,4.67,0.02
 08/10  08:00:00,267.569098746,28.9609736265,4.31549649096,0.0,34.9369000822,32.3179380704,9.3370480198,0.0,8.1725,1.1645480198
 08/10  09:00:00,299.711503418,28.9609736265,7.22076782934,0.0,62.886420148,41.4019203762,11.6720697642,0.0,10.5075,1.16456976415
 08/10  10:00:00,298.549208153,28.9609736265,8.74782051755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,325.776047227,28.9609736265,12.3364367468,0.0,62.886420148,41.4019203762,11.6723862788,0.0,10.5075,1.16488627883
 08/10  12:00:00,323.393818538,28.9609736265,15.0718901972,0.0,62.886420148,41.4019203762,11.6726587159,0.0,10.5075,1.16515871593
 08/10  13:00:00,331.63426256,28.9609736265,18.7847005889,0.0,62.886420148,41.4019203762,11.6726581277,0.0,10.5075,1.16515812771
 08/10  14:00:00,322.736985787,28.9609736265,19.9288079531,0.0,62.886420148,41.4019203762,11.6724573317,0.0,10.5075,1.16495733171
 08/10  15:00:00,305.008217963,28.9609736265,14.210988529,0.0,62.886420148,41.4019203762,12.4382053217,0.765964848907,10.5075,1.16474047274
 08/10  16:00:00,302.528986975,28.9609736265,13.4162660424,0.0,62.886420148,41.4019203762,12.3165565353,0.644291627531,10.5075,1.16476490777
 08/10  17:00:00,304.964247177,28.9609736265,14.0785540714,0.0,62.886420148,41.4019203762,11.6723069396,0.0,10.5075,1.16480693959
 08/10  18:00:00,302.950808452,28.9609736265,14.2204552513,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,292.665218131,28.9609736265,13.2055934917,0.0,41.9242800987,36.8599292233,10.5047242315,0.0,9.34,1.16472423152
 08/10  20:00:00,270.941175326,28.9609736265,10.3446481895,0.0,34.9369000822,32.3179380704,10.2897548777,0.952563080816,8.1725,1.16469179689
 08/10  21:00:00,196.327252587,28.9609736265,7.31122976576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,128.748741864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934954728,0.0,2.335,1.16434954728
 08/10  23:00:00,157.981751261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,137.957999687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,127.028244308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,126.148927924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921360794,0.0,2.335,1.16421360794
 08/11  03:00:00,125.443657272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,151.583896376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,151.250052459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924301245,0.0,2.335,1.16424301245
 08/11  06:00:00,205.467717562,28.9609736265,3.07795619607,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,205.522338224,28.9609736265,2.29989720629,0.0,13.9747600329,18.6919646116,9.84161644806,5.15161644806,4.67,0.02
 08/11  08:00:00,274.003992626,28.9609736265,5.97659016831,0.0,34.9369000822,32.3179380704,9.33694953321,0.0,8.1725,1.16444953321
 08/11  09:00:00,310.752273277,28.9609736265,10.3201698594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,312.704898891,28.9609736265,13.1576708966,0.0,62.886420148,41.4019203762,11.6722609151,0.0,10.5075,1.16476091509
 08/11  11:00:00,334.334441451,28.9609736265,16.1708772345,0.0,62.886420148,41.4019203762,11.6725069918,0.0,10.5075,1.16500699177
 08/11  12:00:00,336.381170693,28.9609736265,22.5173548572,0.0,62.886420148,41.4019203762,11.6725610671,0.0,10.5075,1.16506106709
 08/11  13:00:00,344.642251367,28.9609736265,27.1743871374,0.0,62.886420148,41.4019203762,11.6725605336,0.0,10.5075,1.16506053363
 08/11  14:00:00,338.00532867,28.9609736265,29.4160581475,0.0,62.886420148,41.4019203762,11.6723596386,0.0,10.5075,1.1648596386
 08/11  15:00:00,345.764835629,28.9609736265,40.5285257932,0.0,62.886420148,41.4019203762,11.6723263821,0.0,10.5075,1.16482638209
 08/11  16:00:00,347.92985151,28.9609736265,42.3325809093,0.0,62.886420148,41.4019203762,11.6723537023,0.0,10.5075,1.16485370226
 08/11  17:00:00,343.982184048,28.9609736265,39.9838855582,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,322.050875554,28.9609736265,28.0147718136,0.0,41.9242800987,36.8599292233,10.5048189782,0.0,9.34,1.16481897817
 08/11  19:00:00,291.492764502,28.9609736265,18.2579269922,0.0,41.9242800987,36.8599292233,10.5046260521,0.0,9.34,1.16462605211
 08/11  20:00:00,269.926999219,28.9609736265,13.7117509918,0.0,34.9369000822,32.3179380704,9.3370937153,0.0,8.1725,1.1645937153
 08/11  21:00:00,198.103204162,28.9609736265,12.6115230311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,130.333474023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,158.743758613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926164715,0.0,2.335,1.16426164715
 08/11  24:00:00,137.955640756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,123.420304554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,121.76158502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554837111,0.0,1.75125,1.16429837111
 08/12  03:00:00,120.045155325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,126.133789173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,124.291770924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551732511,0.0,1.75125,1.16426732511
 08/12  06:00:00,163.301181263,28.9609736265,1.32939816279,0.0,6.98738001645,14.1499734587,4.00420039007,0.481700390067,3.5025,0.02
 08/12  07:00:00,172.603794205,28.9609736265,1.17704076796,0.0,6.98738001645,14.1499734587,21.0759266423,17.5534266423,3.5025,0.02
 08/12  08:00:00,242.268246774,28.9609736265,4.02370716982,0.0,20.9621400493,23.2339557645,7.90863007186,0.906622024662,5.8375,1.16450804719
 08/12  09:00:00,282.740562735,28.9609736265,10.7765076659,0.0,41.9242800987,36.8599292233,10.5045874864,0.0,9.34,1.16458748641
 08/12  10:00:00,314.315031928,28.9609736265,14.6169614751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,342.098246359,28.9609736265,21.1642939231,0.0,62.886420148,41.4019203762,11.672366435,0.0,10.5075,1.16486643504
 08/12  12:00:00,346.366353659,28.9609736265,29.6660502915,0.0,62.886420148,41.4019203762,11.6725952422,0.0,10.5075,1.1650952422
 08/12  13:00:00,352.809393607,28.9609736265,33.1961826058,0.0,62.886420148,41.4019203762,11.6725973397,0.0,10.5075,1.16509733968
 08/12  14:00:00,351.677164715,28.9609736265,39.2004029644,0.0,62.886420148,41.4019203762,11.6723848316,0.0,10.5075,1.16488483158
 08/12  15:00:00,351.74477797,28.9609736265,44.740190404,0.0,62.886420148,41.4019203762,11.6724242839,0.0,10.5075,1.16492428395
 08/12  16:00:00,356.690284481,28.9609736265,48.8002532437,0.0,62.886420148,41.4019203762,11.6722566258,0.0,10.5075,1.16475662579
 08/12  17:00:00,355.602470735,28.9609736265,48.1697140634,0.0,62.886420148,41.4019203762,11.6722638476,0.0,10.5075,1.16476384757
 08/12  18:00:00,322.084223614,28.9609736265,36.0166150546,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,272.788219439,28.9609736265,24.0714590758,0.0,20.9621400493,23.2339557645,7.00225554519,0.0,5.8375,1.16475554519
 08/12  20:00:00,254.685347388,28.9609736265,15.4766307664,0.0,20.9621400493,23.2339557645,7.00210955825,0.0,5.8375,1.16460955825
 08/12  21:00:00,194.904212082,28.9609736265,15.1401505461,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,130.529824237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563240427,0.0,1.75125,1.16438240427
 08/12  23:00:00,158.609477484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,138.650421778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,127.386228839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550959908,0.0,1.75125,1.16425959908
 08/13  02:00:00,126.328199746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,125.788841724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,132.921311845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154945431,0.0,1.75125,1.1642445431
 08/13  05:00:00,130.853403414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,169.947324142,28.9609736265,2.42020283362,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,178.380950691,28.9609736265,1.80864133923,0.0,6.98738001645,14.1499734587,7.61588886286,4.09338886286,3.5025,0.02
 08/13  08:00:00,216.476515241,28.9609736265,3.25436519642,0.0,6.98738001645,14.1499734587,4.66688296654,0.0,3.5025,1.16438296654
 08/13  09:00:00,210.17613899,28.9609736265,7.14181267478,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,253.961019104,28.9609736265,13.7131781993,0.0,27.9495200658,27.7759469175,8.16959376871,0.0,7.005,1.16459376871
 08/13  11:00:00,278.71285817,28.9609736265,17.2219896443,0.0,27.9495200658,27.7759469175,8.16954781183,0.0,7.005,1.16454781183
 08/13  12:00:00,306.993607316,28.9609736265,23.8271618246,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,315.614450025,28.9609736265,28.9931837745,0.0,41.9242800987,36.8599292233,10.5046410328,0.0,9.34,1.16464103276
 08/13  14:00:00,315.237058205,28.9609736265,36.029729627,0.0,41.9242800987,36.8599292233,10.504619401,0.0,9.34,1.16461940098
 08/13  15:00:00,317.626544642,28.9609736265,43.0735862049,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,320.516967341,28.9609736265,45.6627925811,0.0,41.9242800987,36.8599292233,10.5046806776,0.0,9.34,1.16468067764
 08/13  17:00:00,285.863561996,28.9609736265,41.8511273484,0.0,27.9495200658,27.7759469175,8.16965184089,0.0,7.005,1.16465184089
 08/13  18:00:00,280.427614678,28.9609736265,34.3759022049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,262.193153976,28.9609736265,26.8940308712,0.0,13.9747600329,18.6919646116,5.83453727287,0.0,4.67,1.16453727287
 08/13  20:00:00,242.827136944,28.9609736265,16.9280879056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,216.724540004,28.9609736265,20.8358968589,0.0,13.9747600329,18.6919646116,5.8343568256,0.0,4.67,1.1643568256
 08/13  22:00:00,131.886127947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.40693825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,140.379455821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548857619,0.0,1.75125,1.16423857619
 08/14  01:00:00,131.240828934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,130.266334306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,129.672685958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,137.072827776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920207322,0.0,2.335,1.16420207322
 08/14  05:00:00,135.157917526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,189.694615886,28.9609736265,5.47717117001,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,198.79723994,28.9609736265,4.46110475146,0.0,13.9747600329,18.6919646116,7.00102899999,1.1666155252,4.67,1.16441347479
 08/14  08:00:00,280.951234931,28.9609736265,8.93285409338,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,325.005993545,28.9609736265,15.7014831651,0.0,62.886420148,41.4019203762,11.6721572863,0.0,10.5075,1.16465728631
 08/14  10:00:00,335.42813947,28.9609736265,24.8455475296,0.0,62.886420148,41.4019203762,11.6722639915,0.0,10.5075,1.16476399149
 08/14  11:00:00,354.894447485,28.9609736265,31.357038334,0.0,62.886420148,41.4019203762,11.6724324561,0.0,10.5075,1.16493245608
 08/14  12:00:00,357.753068297,28.9609736265,38.2445435343,0.0,62.886420148,41.4019203762,11.6725162537,0.0,10.5075,1.16501625374
 08/14  13:00:00,367.145086388,28.9609736265,43.574584701,0.0,62.886420148,41.4019203762,11.6725103393,0.0,10.5075,1.16501033934
 08/14  14:00:00,363.172188147,28.9609736265,47.4128663271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,365.593728577,28.9609736265,55.83046036,0.0,62.886420148,41.4019203762,11.6723638594,0.0,10.5075,1.16486385938
 08/14  16:00:00,369.085492918,28.9609736265,59.1063935018,0.0,62.886420148,41.4019203762,11.6723855525,0.0,10.5075,1.16488555248
 08/14  17:00:00,364.098962547,28.9609736265,54.9702879605,0.0,62.886420148,41.4019203762,11.6724248945,0.0,10.5075,1.16492489452
 08/14  18:00:00,344.955704584,28.9609736265,44.360325404,0.0,41.9242800987,36.8599292233,10.5048332061,0.0,9.34,1.16483320611
 08/14  19:00:00,331.04603307,28.9609736265,38.2205153909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,303.429842406,28.9609736265,29.0698379908,0.0,34.9369000822,32.3179380704,9.33720283601,0.0,8.1725,1.16470283601
 08/14  21:00:00,226.083380231,28.9609736265,28.5823920514,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,135.509856295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938952894,0.0,2.335,1.16438952894
 08/14  23:00:00,162.857138117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,143.593770448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,132.216580833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925712324,0.0,2.335,1.16425712324
 08/15  02:00:00,131.122413313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,130.073428237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,157.256477379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992347958,0.0,2.335,1.1642347958
 08/15  05:00:00,156.613144021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,212.862698692,28.9609736265,6.84161685938,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,213.492491334,28.9609736265,5.38280227886,0.0,13.9747600329,18.6919646116,7.00885699567,1.17444151964,4.67,1.16441547603
 08/15  08:00:00,283.730326177,28.9609736265,9.96430963173,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,332.00615771,28.9609736265,19.3229534585,0.0,62.886420148,41.4019203762,11.6721366226,0.0,10.5075,1.1646366226
 08/15  10:00:00,341.224303986,28.9609736265,28.7723261601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,361.48489497,28.9609736265,36.0097151202,0.0,62.886420148,41.4019203762,11.6725972745,0.0,10.5075,1.16509727452
 08/15  12:00:00,362.243319183,28.9609736265,41.539790321,0.0,62.886420148,41.4019203762,11.6726372033,0.0,10.5075,1.16513720332
 08/15  13:00:00,372.677331496,28.9609736265,47.8807684067,0.0,62.886420148,41.4019203762,11.6726402847,0.0,10.5075,1.1651402847
 08/15  14:00:00,369.906331288,28.9609736265,53.6916814765,0.0,62.886420148,41.4019203762,11.6724724658,0.0,10.5075,1.16497246583
 08/15  15:00:00,365.898510393,28.9609736265,57.1415268602,0.0,62.886420148,41.4019203762,11.6722707374,0.0,10.5075,1.16477073744
 08/15  16:00:00,363.990277452,28.9609736265,55.603381488,0.0,62.886420148,41.4019203762,11.6722928102,0.0,10.5075,1.16479281022
 08/15  17:00:00,361.710569379,28.9609736265,53.6802901408,0.0,62.886420148,41.4019203762,11.6723325047,0.0,10.5075,1.16483250466
 08/15  18:00:00,347.803617638,28.9609736265,46.6511921734,0.0,41.9242800987,36.8599292233,10.5047410329,0.0,9.34,1.16474103289
 08/15  19:00:00,320.490346482,28.9609736265,37.9057016355,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,290.756251868,28.9609736265,27.6219253515,0.0,34.9369000822,32.3179380704,9.33711080062,0.0,8.1725,1.16461080062
 08/15  21:00:00,216.185192105,28.9609736265,26.4044317065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,134.898278614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938720155,0.0,2.335,1.16438720155
 08/15  23:00:00,162.257073808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,142.202613449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,130.280374134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923141004,0.0,2.335,1.16423141004
 08/16  02:00:00,128.500539665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,127.394165214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,135.497800928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920619528,0.0,2.335,1.16420619528
 08/16  05:00:00,134.728713271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,191.824100979,28.9609736265,7.01358301912,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,201.568206335,28.9609736265,5.6600507902,0.0,13.9747600329,18.6919646116,5.88413101024,1.19413101024,4.67,0.02
 08/16  08:00:00,283.355889848,28.9609736265,9.95492371216,0.0,34.9369000822,32.3179380704,9.33704746225,0.0,8.1725,1.16454746225
 08/16  09:00:00,327.21268993,28.9609736265,16.9720473583,0.0,62.886420148,41.4019203762,11.6721908156,0.0,10.5075,1.16469081562
 08/16  10:00:00,339.533806157,28.9609736265,28.0087525256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,362.293923134,28.9609736265,36.5718910794,0.0,62.886420148,41.4019203762,11.6725065874,0.0,10.5075,1.1650065874
 08/16  12:00:00,358.632799872,28.9609736265,38.8843383905,0.0,62.886420148,41.4019203762,11.6725470633,0.0,10.5075,1.16504706332
 08/16  13:00:00,367.620755983,28.9609736265,43.9795991329,0.0,62.886420148,41.4019203762,11.6725503988,0.0,10.5075,1.16505039882
 08/16  14:00:00,362.922150032,28.9609736265,48.3142725677,0.0,62.886420148,41.4019203762,11.6723826261,0.0,10.5075,1.16488262607
 08/16  15:00:00,361.070939074,28.9609736265,54.0181666076,0.0,62.886420148,41.4019203762,11.6723648567,0.0,10.5075,1.16486485674
 08/16  16:00:00,362.840854466,28.9609736265,55.4107607349,0.0,62.886420148,41.4019203762,11.672390021,0.0,10.5075,1.16489002104
 08/16  17:00:00,361.681177278,28.9609736265,54.0042880732,0.0,62.886420148,41.4019203762,11.6724327895,0.0,10.5075,1.16493278955
 08/16  18:00:00,347.227629214,28.9609736265,46.3334784633,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,331.358891942,28.9609736265,38.7812762855,0.0,41.9242800987,36.8599292233,10.5046992706,0.0,9.34,1.16469927059
 08/16  20:00:00,303.787027598,28.9609736265,29.93729645,0.0,34.9369000822,32.3179380704,9.33717052494,0.0,8.1725,1.16467052494
 08/16  21:00:00,232.047272724,28.9609736265,33.0582922023,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,137.215903116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938778815,0.0,2.335,1.16438778815
 08/16  23:00:00,163.738215104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,145.186025152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,133.539987446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920861312,0.0,2.335,1.16420861312
 08/17  02:00:00,131.086142208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,129.914765701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,138.226522107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,136.237777402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924411421,0.0,2.335,1.16424411421
 08/17  06:00:00,191.565372276,28.9609736265,6.96857411012,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,202.805962849,28.9609736265,6.19535991345,0.0,13.9747600329,18.6919646116,5.77566334082,1.08566334082,4.67,0.02
 08/17  08:00:00,284.242815853,28.9609736265,10.3362460748,0.0,34.9369000822,32.3179380704,9.33695887073,0.0,8.1725,1.16445887073
 08/17  09:00:00,326.673645491,28.9609736265,16.8955981129,0.0,62.886420148,41.4019203762,11.672175815,0.0,10.5075,1.16467581501
 08/17  10:00:00,332.270696317,28.9609736265,23.0356618495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,357.156935136,28.9609736265,32.9222710822,0.0,62.886420148,41.4019203762,11.672419468,0.0,10.5075,1.16491946804
 08/17  12:00:00,361.028584451,28.9609736265,40.7289663815,0.0,62.886420148,41.4019203762,11.6724604071,0.0,10.5075,1.16496040707
 08/17  13:00:00,373.744582043,28.9609736265,48.4678727228,0.0,62.886420148,41.4019203762,11.6724640413,0.0,10.5075,1.16496404134
 08/17  14:00:00,368.524770339,28.9609736265,51.4802112253,0.0,62.886420148,41.4019203762,11.6722963638,0.0,10.5075,1.16479636384
 08/17  15:00:00,366.346631561,28.9609736265,56.6436098133,0.0,62.886420148,41.4019203762,11.6722788969,0.0,10.5075,1.16477889689
 08/17  16:00:00,365.373512914,28.9609736265,56.3607776872,0.0,62.886420148,41.4019203762,11.6723045531,0.0,10.5075,1.16480455306
 08/17  17:00:00,359.468875077,28.9609736265,52.1793510909,0.0,62.886420148,41.4019203762,11.6723477662,0.0,10.5075,1.16484776616
 08/17  18:00:00,345.472433383,28.9609736265,45.1598746415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
