Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  19:00:00,328.375174534,28.9609736265,36.9482386869,0.0,41.9242800987,36.8599292233,10.5046142109,0.0,9.34,1.16461421088
 08/17  20:00:00,304.89364173,28.9609736265,28.4266793231,0.0,34.9369000822,32.3179380704,9.33708576196,0.0,8.1725,1.16458576196
 08/17  21:00:00,226.112881487,28.9609736265,28.7373116157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,135.284567476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939295804,0.0,2.335,1.16439295804
 08/17  23:00:00,162.68547397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,142.98253094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,131.667582865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,130.44690731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925708866,0.0,2.335,1.16425708866
 08/18  03:00:00,129.689326944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,156.965529499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,155.533729249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323395,0.0,2.335,1.16422323395
 08/18  06:00:00,212.97972695,28.9609736265,6.89469990343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,214.226549118,28.9609736265,5.67895938158,0.0,13.9747600329,18.6919646116,5.87442103465,1.18442103465,4.67,0.02
 08/18  08:00:00,285.159023539,28.9609736265,10.593012779,0.0,34.9369000822,32.3179380704,9.33699464717,0.0,8.1725,1.16449464717
 08/18  09:00:00,329.004620834,28.9609736265,17.7621287044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,338.764961486,28.9609736265,27.5053260113,0.0,62.886420148,41.4019203762,11.6723077247,0.0,10.5075,1.16480772473
 08/18  11:00:00,362.412764367,28.9609736265,36.8208056983,0.0,62.886420148,41.4019203762,11.6725555611,0.0,10.5075,1.16505556114
 08/18  12:00:00,361.326280901,28.9609736265,41.0598258694,0.0,62.886420148,41.4019203762,11.6726112508,0.0,10.5075,1.16511125076
 08/18  13:00:00,370.761457237,28.9609736265,46.6752883574,0.0,62.886420148,41.4019203762,11.6726122954,0.0,10.5075,1.16511229537
 08/18  14:00:00,366.576927965,28.9609736265,50.62991749,0.0,62.886420148,41.4019203762,11.6724126006,0.0,10.5075,1.16491260062
 08/18  15:00:00,365.314083198,28.9609736265,56.084889516,0.0,62.886420148,41.4019203762,11.6723807724,0.0,10.5075,1.16488077238
 08/18  16:00:00,354.498778601,28.9609736265,49.0016870252,0.0,62.886420148,41.4019203762,11.6724095417,0.0,10.5075,1.16490954169
 08/18  17:00:00,338.437484483,28.9609736265,37.9681251494,0.0,62.886420148,41.4019203762,11.6722661648,0.0,10.5075,1.16476616475
 08/18  18:00:00,322.379317897,28.9609736265,29.6718391511,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,297.25997226,28.9609736265,22.9907931008,0.0,41.9242800987,36.8599292233,10.5046845788,0.0,9.34,1.16468457878
 08/18  20:00:00,277.410246522,28.9609736265,16.2296798583,0.0,34.9369000822,32.3179380704,9.3371535168,0.0,8.1725,1.1646535168
 08/18  21:00:00,204.334045508,28.9609736265,17.4410230176,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,132.207579414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931154406,0.0,2.335,1.16431154406
 08/18  23:00:00,160.560278366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,141.004030742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,126.757392477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,124.900593129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553375909,0.0,1.75125,1.16428375909
 08/19  03:00:00,123.318925199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,130.304223506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,128.909236055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550919799,0.0,1.75125,1.16425919799
 08/19  06:00:00,169.196842919,28.9609736265,3.02827007804,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,180.832287008,28.9609736265,2.97632881846,0.0,6.98738001645,14.1499734587,4.53529012819,1.01279012819,3.5025,0.02
 08/19  08:00:00,250.808288633,28.9609736265,6.75039307128,0.0,20.9621400493,23.2339557645,7.00207105789,0.0,5.8375,1.16457105789
 08/19  09:00:00,285.085435183,28.9609736265,11.6487301141,0.0,41.9242800987,36.8599292233,10.5045853852,0.0,9.34,1.16458538523
 08/19  10:00:00,315.372459634,28.9609736265,15.599657638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,346.062048594,28.9609736265,24.0321940199,0.0,62.886420148,41.4019203762,11.67243339,0.0,10.5075,1.16493339004
 08/19  12:00:00,351.25486238,28.9609736265,33.1216576926,0.0,62.886420148,41.4019203762,11.67243991,0.0,10.5075,1.16493991005
 08/19  13:00:00,363.817916799,28.9609736265,40.552566044,0.0,62.886420148,41.4019203762,11.6724411013,0.0,10.5075,1.16494110131
 08/19  14:00:00,353.029556661,28.9609736265,39.9313727881,0.0,62.886420148,41.4019203762,11.672457815,0.0,10.5075,1.16495781495
 08/19  15:00:00,335.218810873,28.9609736265,33.1861372209,0.0,62.886420148,41.4019203762,11.6723063867,0.0,10.5075,1.16480638666
 08/19  16:00:00,322.35389956,28.9609736265,25.5167347531,0.0,62.886420148,41.4019203762,11.6723331088,0.0,10.5075,1.16483310875
 08/19  17:00:00,307.300414584,28.9609736265,16.3251266648,0.0,62.886420148,41.4019203762,11.6723421654,0.0,10.5075,1.16484216542
 08/19  18:00:00,279.066120568,28.9609736265,10.9364485918,0.0,34.9369000822,32.3179380704,9.05278901716,0.860289017158,8.1725,0.02
 08/19  19:00:00,237.754270471,28.9609736265,8.08065417382,0.0,20.9621400493,23.2339557645,7.47607169749,0.473893853095,5.8375,1.1646778444
 08/19  20:00:00,236.191756605,28.9609736265,7.24469476137,0.0,20.9621400493,23.2339557645,7.00205369803,0.0,5.8375,1.16455369803
 08/19  21:00:00,178.518164982,28.9609736265,5.29697675273,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,125.66245156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561566525,0.0,1.75125,1.16436566525
 08/19  23:00:00,155.538757794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,134.999696211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,123.717362122,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552019259,0.0,1.75125,1.16427019259
 08/20  02:00:00,122.697863973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,121.874950276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,129.186948666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550883034,0.0,1.75125,1.16425883034
 08/20  05:00:00,128.025141929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,168.101224302,28.9609736265,1.81509113982,0.0,6.98738001645,14.1499734587,3.63385889038,0.111358890384,3.5025,0.02
 08/20  07:00:00,178.513442615,28.9609736265,1.42916573306,0.0,6.98738001645,14.1499734587,10.3435000614,5.67672687725,3.5025,1.16427318419
 08/20  08:00:00,213.938727088,28.9609736265,2.13614992123,0.0,6.98738001645,14.1499734587,4.61577267739,1.09327267739,3.5025,0.02
 08/20  09:00:00,196.651099547,28.9609736265,2.82922930374,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,234.493708966,28.9609736265,7.04629658805,0.0,27.9495200658,27.7759469175,8.16954310709,0.0,7.005,1.16454310709
 08/20  11:00:00,260.286448634,28.9609736265,8.36230207048,0.0,27.9495200658,27.7759469175,8.16963658258,0.0,7.005,1.16463658258
 08/20  12:00:00,284.197355239,28.9609736265,11.7102871538,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,287.132844234,28.9609736265,12.7908245462,0.0,41.9242800987,36.8599292233,10.5047319805,0.0,9.34,1.16473198048
 08/20  14:00:00,282.74265605,28.9609736265,14.4919912712,0.0,41.9242800987,36.8599292233,10.5047121616,0.0,9.34,1.16471216164
 08/20  15:00:00,282.462086013,28.9609736265,17.7754661987,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,286.136822041,28.9609736265,20.8801535945,0.0,41.9242800987,36.8599292233,10.5047754145,0.0,9.34,1.16477541449
 08/20  17:00:00,254.404949988,28.9609736265,18.6292010094,0.0,27.9495200658,27.7759469175,8.16959633319,0.0,7.005,1.16459633319
 08/20  18:00:00,250.673987254,28.9609736265,13.1010078402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,236.466675594,28.9609736265,10.8957354081,0.0,13.9747600329,18.6919646116,5.83450369663,0.0,4.67,1.16450369663
 08/20  20:00:00,230.150554911,28.9609736265,8.90637421306,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,200.42691981,28.9609736265,8.80008653085,0.0,13.9747600329,18.6919646116,5.83435694485,0.0,4.67,1.16435694485
 08/20  22:00:00,128.672191557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,157.184797282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,138.072664333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155157591,0.0,1.75125,1.1642657591
 08/21  01:00:00,129.239825014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,128.405313187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,127.161596854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923855285,0.0,2.335,1.16423855285
 08/21  04:00:00,134.091269717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,132.684619552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,185.57545585,28.9609736265,3.5395142018,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,193.577282541,28.9609736265,2.74664179118,0.0,13.9747600329,18.6919646116,9.28680656069,3.45238827214,4.67,1.16441828855
 08/21  08:00:00,272.420839657,28.9609736265,5.88989352541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  09:00:00,314.100337757,28.9609736265,11.5650896911,0.0,62.886420148,41.4019203762,11.6721876262,0.0,10.5075,1.16468762624
 08/21  10:00:00,317.624033157,28.9609736265,15.0156242466,0.0,62.886420148,41.4019203762,11.6721976171,0.0,10.5075,1.16469761712
 08/21  11:00:00,341.71141891,28.9609736265,21.1329138811,0.0,62.886420148,41.4019203762,11.6725417684,0.0,10.5075,1.16504176836
 08/21  12:00:00,343.536688627,28.9609736265,28.2583364706,0.0,62.886420148,41.4019203762,11.6726284073,0.0,10.5075,1.16512840733
 08/21  13:00:00,355.210423705,28.9609736265,35.2163614629,0.0,62.886420148,41.4019203762,11.6726249774,0.0,10.5075,1.16512497738
 08/21  14:00:00,351.637222803,28.9609736265,39.7042223192,0.0,62.886420148,41.4019203762,11.6723615418,0.0,10.5075,1.16486154184
 08/21  15:00:00,347.779862097,28.9609736265,42.6139362699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,340.88525039,28.9609736265,38.6720520098,0.0,62.886420148,41.4019203762,11.6723175971,0.0,10.5075,1.1648175971
 08/21  17:00:00,340.596356166,28.9609736265,38.3622647448,0.0,62.886420148,41.4019203762,11.6723566774,0.0,10.5075,1.16485667735
 08/21  18:00:00,321.69020995,28.9609736265,28.3689989004,0.0,41.9242800987,36.8599292233,10.5047818617,0.0,9.34,1.16478186167
 08/21  19:00:00,299.747900572,28.9609736265,18.2933732381,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,280.890272867,28.9609736265,13.6854500665,0.0,34.9369000822,32.3179380704,9.33717974745,0.0,8.1725,1.16467974745
 08/21  21:00:00,203.039881962,28.9609736265,11.8765548753,0.0,13.9747600329,18.6919646116,5.83455682351,0.0,4.67,1.16455682351
 08/21  22:00:00,130.914632038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,159.05567849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,139.334223331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924142679,0.0,2.335,1.16424142679
 08/22  01:00:00,128.081288853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,126.840765752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,125.329403843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,151.315699432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923592263,0.0,2.335,1.16423592263
 08/22  05:00:00,150.644194042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,204.521423852,28.9609736265,3.50233051712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,206.566400713,28.9609736265,3.19507558684,0.0,13.9747600329,18.6919646116,6.89874985081,1.06439714883,4.67,1.16435270197
 08/22  08:00:00,276.553176884,28.9609736265,7.32887886888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  09:00:00,316.338113774,28.9609736265,12.3301828117,0.0,62.886420148,41.4019203762,11.6721961348,0.0,10.5075,1.16469613478
 08/22  10:00:00,316.637938206,28.9609736265,14.764302875,0.0,62.886420148,41.4019203762,11.6723062323,0.0,10.5075,1.1648062323
 08/22  11:00:00,337.738108049,28.9609736265,18.6333737461,0.0,62.886420148,41.4019203762,11.6724785497,0.0,10.5075,1.16497854969
 08/22  12:00:00,335.854916101,28.9609736265,23.3793541994,0.0,62.886420148,41.4019203762,11.6725659099,0.0,10.5075,1.16506590986
 08/22  13:00:00,344.941334669,28.9609736265,28.6880802006,0.0,62.886420148,41.4019203762,11.6725631241,0.0,10.5075,1.16506312414
 08/22  14:00:00,340.18783379,28.9609736265,33.501690709,0.0,62.886420148,41.4019203762,11.6723000799,0.0,10.5075,1.16480007989
 08/22  15:00:00,335.14499493,28.9609736265,35.4013040549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,330.23473082,28.9609736265,32.7271898096,0.0,62.886420148,41.4019203762,11.6722565595,0.0,10.5075,1.16475655945
 08/22  17:00:00,327.331690938,28.9609736265,31.502823888,0.0,62.886420148,41.4019203762,11.6722962833,0.0,10.5075,1.16479628328
 08/22  18:00:00,313.267682054,28.9609736265,25.6918713101,0.0,41.9242800987,36.8599292233,10.5047219479,0.0,9.34,1.16472194793
 08/22  19:00:00,283.108431202,28.9609736265,17.2353780082,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,257.103398548,28.9609736265,11.6087310049,0.0,34.9369000822,32.3179380704,10.2217942865,0.884674051164,8.1725,1.16462023533
 08/22  21:00:00,185.298885187,28.9609736265,9.72372127128,0.0,13.9747600329,18.6919646116,5.8344976275,0.0,4.67,1.1644976275
 08/22  22:00:00,122.297446759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,152.099294532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,129.649993045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924595801,0.0,2.335,1.16424595801
 08/23  01:00:00,118.236815756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,117.083664398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,115.179527787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,121.764570216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924057107,0.0,2.335,1.16424057107
 08/23  05:00:00,120.125945283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,171.919689443,28.9609736265,2.39413108499,0.0,13.9747600329,18.6919646116,6.26759012685,1.57759012685,4.67,0.02
 08/23  07:00:00,179.96773231,28.9609736265,2.11077170406,0.0,13.9747600329,18.6919646116,21.1954868249,15.3610962598,4.67,1.16439056512
 08/23  08:00:00,259.960824533,28.9609736265,4.742242813,0.0,34.9369000822,32.3179380704,9.0413251968,0.848825196797,8.1725,0.02
 08/23  09:00:00,298.316597622,28.9609736265,8.56779643423,0.0,62.886420148,41.4019203762,11.6720639923,0.0,10.5075,1.16456399227
 08/23  10:00:00,298.032644332,28.9609736265,10.7631737047,0.0,62.886420148,41.4019203762,11.6722493467,0.0,10.5075,1.1647493467
 08/23  11:00:00,327.104076515,28.9609736265,13.7616348688,0.0,62.886420148,41.4019203762,11.6724225833,0.0,10.5075,1.16492258325
 08/23  12:00:00,330.637094034,28.9609736265,20.7779159102,0.0,62.886420148,41.4019203762,11.6725106651,0.0,10.5075,1.16501066515
 08/23  13:00:00,343.112581821,28.9609736265,28.2023781233,0.0,62.886420148,41.4019203762,11.6725085631,0.0,10.5075,1.16500856308
 08/23  14:00:00,336.053126684,28.9609736265,31.7274990629,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,333.355643062,28.9609736265,34.9169471145,0.0,62.886420148,41.4019203762,11.6723648714,0.0,10.5075,1.16486487143
 08/23  16:00:00,334.122476958,28.9609736265,35.5224378508,0.0,62.886420148,41.4019203762,11.6723902474,0.0,10.5075,1.16489024744
 08/23  17:00:00,328.239534309,28.9609736265,31.6268961166,0.0,62.886420148,41.4019203762,11.6724333579,0.0,10.5075,1.16493335791
 08/23  18:00:00,316.411343747,28.9609736265,25.8486925665,0.0,41.9242800987,36.8599292233,10.5048447293,0.0,9.34,1.16484472927
 08/23  19:00:00,298.518490994,28.9609736265,18.6419679966,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,275.427908474,28.9609736265,12.6463532807,0.0,34.9369000822,32.3179380704,9.33721694255,0.0,8.1725,1.16471694255
 08/23  21:00:00,199.343332605,28.9609736265,10.6144359399,0.0,13.9747600329,18.6919646116,5.83444510237,0.0,4.67,1.16444510237
 08/23  22:00:00,129.008351075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,157.825561079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,136.867502276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919374455,0.0,2.335,1.16419374455
 08/24  01:00:00,124.065499399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,121.829580525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,120.591183882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,127.802966583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925211335,0.0,2.335,1.16425211335
 08/24  05:00:00,126.286703893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,178.748019015,28.9609736265,2.82324934955,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,188.803037144,28.9609736265,2.4789840537,0.0,13.9747600329,18.6919646116,12.0113147243,6.17697581068,4.67,1.16433891363
 08/24  08:00:00,270.926646073,28.9609736265,6.04570762282,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,310.900688168,28.9609736265,10.7202788293,0.0,62.886420148,41.4019203762,11.6721597613,0.0,10.5075,1.16465976125
 08/24  10:00:00,312.77340816,28.9609736265,13.5135301687,0.0,62.886420148,41.4019203762,11.672199268,0.0,10.5075,1.16469926795
 08/24  11:00:00,338.600848395,28.9609736265,18.9469243382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,342.110818209,28.9609736265,27.1582913739,0.0,62.886420148,41.4019203762,12.8176350255,0.0,10.5075,2.31013502548
 08/24  13:00:00,350.234470194,28.9609736265,31.5089787936,0.0,62.886420148,41.4019203762,11.6724606095,0.0,10.5075,1.16496060947
 08/24  14:00:00,339.626145727,28.9609736265,32.5844944293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,337.872770185,28.9609736265,36.5853319528,0.0,62.886420148,41.4019203762,11.6723173543,0.0,10.5075,1.16481735428
 08/24  16:00:00,341.878290406,28.9609736265,39.5251674177,0.0,62.886420148,41.4019203762,11.6723434915,0.0,10.5075,1.16484349153
 08/24  17:00:00,341.02068191,28.9609736265,38.753435481,0.0,62.886420148,41.4019203762,11.6723873335,0.0,10.5075,1.16488733351
 08/24  18:00:00,325.131756699,28.9609736265,30.4998675029,0.0,41.9242800987,36.8599292233,10.5047992633,0.0,9.34,1.16479926335
 08/24  19:00:00,308.321640466,28.9609736265,23.1580336151,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,287.112145416,28.9609736265,16.263208149,0.0,34.9369000822,32.3179380704,9.33717192685,0.0,8.1725,1.16467192685
 08/24  21:00:00,212.741318237,28.9609736265,18.3708068618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,133.33338157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939872563,0.0,2.335,1.16439872563
 08/24  23:00:00,161.256829428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,141.094673324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,128.259524874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922870973,0.0,2.335,1.16422870973
 08/25  02:00:00,126.942500938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,125.097220723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,151.592021616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920756965,0.0,2.335,1.16420756965
 08/25  05:00:00,150.025497856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,204.365916618,28.9609736265,3.88569362055,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,206.04120545,28.9609736265,3.34456769133,0.0,13.9747600329,18.6919646116,6.94219991783,1.10780863808,4.67,1.16439127975
 08/25  08:00:00,274.96387843,28.9609736265,6.99923625988,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,315.49858531,28.9609736265,12.1596796368,0.0,62.886420148,41.4019203762,11.6721164886,0.0,10.5075,1.16461648858
 08/25  10:00:00,319.695576278,28.9609736265,16.1274374572,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,342.546158518,28.9609736265,21.853977641,0.0,62.886420148,41.4019203762,11.6725861905,0.0,10.5075,1.16508619049
 08/25  12:00:00,344.922787238,28.9609736265,28.8102580975,0.0,62.886420148,41.4019203762,11.6726314089,0.0,10.5075,1.16513140893
 08/25  13:00:00,357.300550707,28.9609736265,35.6565308358,0.0,62.886420148,41.4019203762,11.672639491,0.0,10.5075,1.16513949103
 08/25  14:00:00,352.292376175,28.9609736265,39.4958980213,0.0,62.886420148,41.4019203762,11.6724754726,0.0,10.5075,1.16497547262
 08/25  15:00:00,345.629830742,28.9609736265,40.1616567185,0.0,62.886420148,41.4019203762,11.6722773026,0.0,10.5075,1.16477730258
 08/25  16:00:00,341.734406565,28.9609736265,37.9799616481,0.0,62.886420148,41.4019203762,11.6723041637,0.0,10.5075,1.16480416368
 08/25  17:00:00,338.257128549,28.9609736265,35.8499650862,0.0,62.886420148,41.4019203762,11.6723487708,0.0,10.5075,1.16484877076
 08/25  18:00:00,324.443103629,28.9609736265,29.1318541454,0.0,41.9242800987,36.8599292233,10.5047612963,0.0,9.34,1.16476129632
 08/25  19:00:00,300.400034179,28.9609736265,23.2486458411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,278.757346691,28.9609736265,16.0331085932,0.0,34.9369000822,32.3179380704,9.33713444559,0.0,8.1725,1.16463444559
 08/25  21:00:00,206.79891718,28.9609736265,18.4615701884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,133.977913229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994001038,0.0,2.335,1.1644001038
 08/25  23:00:00,162.968165947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,143.088938206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,127.648442528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156034595,0.0,1.75125,1.1643534595
 08/26  02:00:00,125.927261724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,124.292896104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,131.181745631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551375523,0.0,1.75125,1.16426375523
 08/26  05:00:00,129.537423675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,170.869085697,28.9609736265,3.98430427503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,178.433475303,28.9609736265,2.62769357143,0.0,6.98738001645,14.1499734587,5.31495666736,0.647997717239,3.5025,1.16445895012
 08/26  08:00:00,242.831915503,28.9609736265,4.67278210143,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,273.396314329,28.9609736265,8.28544773887,0.0,41.9242800987,36.8599292233,10.5046110177,0.0,9.34,1.16461101769
 08/26  10:00:00,304.542050275,28.9609736265,12.0420811289,0.0,62.886420148,41.4019203762,11.672359728,0.0,10.5075,1.16485972796
 08/26  11:00:00,327.931473636,28.9609736265,13.6916929436,0.0,62.886420148,41.4019203762,11.6724473908,0.0,10.5075,1.16494739076
 08/26  12:00:00,320.048595466,28.9609736265,14.3905245948,0.0,62.886420148,41.4019203762,11.6725024706,0.0,10.5075,1.1650024706
 08/26  13:00:00,323.579212889,28.9609736265,15.1304703638,0.0,62.886420148,41.4019203762,11.6725168652,0.0,10.5075,1.16501686519
 08/26  14:00:00,315.086240527,28.9609736265,15.7891999562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,313.081899479,28.9609736265,17.6769035793,0.0,62.886420148,41.4019203762,11.672424165,0.0,10.5075,1.16492416501
 08/26  16:00:00,313.586855169,28.9609736265,18.4291534825,0.0,62.886420148,41.4019203762,11.6722672211,0.0,10.5075,1.16476722115
 08/26  17:00:00,308.061811759,28.9609736265,15.3713326556,0.0,62.886420148,41.4019203762,11.6722862717,0.0,10.5075,1.16478627169
 08/26  18:00:00,282.633066952,28.9609736265,11.1509388243,0.0,34.9369000822,32.3179380704,9.92234648225,0.585080895668,8.1725,1.16476558659
 08/26  19:00:00,240.659064139,28.9609736265,8.11475251815,0.0,20.9621400493,23.2339557645,6.75288877778,0.895388777781,5.8375,0.02
 08/26  20:00:00,236.28916118,28.9609736265,6.82049520508,0.0,20.9621400493,23.2339557645,7.00210493111,0.0,5.8375,1.16460493111
 08/26  21:00:00,178.802468222,28.9609736265,5.02741757346,0.0,6.98738001645,14.1499734587,4.66697589885,0.0,3.5025,1.16447589885
 08/26  22:00:00,126.718771641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,156.759223622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,136.52593435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558956382,0.0,1.75125,1.16433956382
 08/27  01:00:00,125.01602386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,124.09283787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,122.9366775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549303119,0.0,1.75125,1.16424303119
 08/27  04:00:00,130.297477592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,129.249234239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,169.842962044,28.9609736265,2.19486501523,0.0,6.98738001645,14.1499734587,4.66675068116,0.0,3.5025,1.16425068116
 08/27  07:00:00,178.476402937,28.9609736265,1.37432775244,0.0,6.98738001645,14.1499734587,10.142758732,6.62025873197,3.5025,0.02
 08/27  08:00:00,210.974933746,28.9609736265,1.40647580964,0.0,6.98738001645,14.1499734587,12.1315950155,8.60909501551,3.5025,0.02
 08/27  09:00:00,191.201740379,28.9609736265,1.53635760487,0.0,6.98738001645,14.1499734587,11.6719813229,7.00512215716,3.5025,1.16435916573
 08/27  10:00:00,227.19418352,28.9609736265,4.76778995907,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,252.624041929,28.9609736265,5.84742513866,0.0,27.9495200658,27.7759469175,8.16969161268,0.0,7.005,1.16469161268
 08/27  12:00:00,275.545149192,28.9609736265,8.96844598171,0.0,41.9242800987,36.8599292233,10.5047619523,0.0,9.34,1.16476195233
 08/27  13:00:00,276.629118102,28.9609736265,9.62567942906,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,270.772542165,28.9609736265,10.2977859032,0.0,41.9242800987,36.8599292233,10.5046052155,0.0,9.34,1.16460521546
 08/27  15:00:00,267.553558082,28.9609736265,10.9394061198,0.0,41.9242800987,36.8599292233,10.50462597,0.0,9.34,1.16462597002
 08/27  16:00:00,267.313215775,28.9609736265,11.0007998362,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,235.416825506,28.9609736265,8.75443081935,0.0,27.9495200658,27.7759469175,8.16965016938,0.0,7.005,1.16465016938
 08/27  18:00:00,235.067669601,28.9609736265,6.36295584718,0.0,13.9747600329,18.6919646116,6.1793737093,0.344797969769,4.67,1.16457573953
 08/27  19:00:00,221.865130581,28.9609736265,5.47783236099,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,221.032730355,28.9609736265,4.95356174524,0.0,13.9747600329,18.6919646116,5.83447495886,0.0,4.67,1.16447495886
 08/27  21:00:00,194.972150887,28.9609736265,5.34156611999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,127.544914418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,156.865790135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551512313,0.0,1.75125,1.16426512313
 08/27  24:00:00,135.637228376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,126.696455242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,125.482343128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923163355,0.0,2.335,1.16423163355
 08/28  03:00:00,124.191219552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,131.257488895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,129.860138455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919632577,0.0,2.335,1.16419632577
 08/28  06:00:00,181.945112467,28.9609736265,2.409570557,0.0,13.9747600329,18.6919646116,5.75400393364,1.06400393364,4.67,0.02
 08/28  07:00:00,191.11197385,28.9609736265,1.8379058841,0.0,13.9747600329,18.6919646116,14.103669462,9.41366946199,4.67,0.02
 08/28  08:00:00,270.926893189,28.9609736265,4.98466768446,0.0,34.9369000822,32.3179380704,9.33703007239,0.0,8.1725,1.16453007239
 08/28  09:00:00,310.329825823,28.9609736265,9.80342482705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,310.561924949,28.9609736265,12.1570017302,0.0,62.886420148,41.4019203762,11.6722310015,0.0,10.5075,1.16473100148
 08/28  11:00:00,329.843180214,28.9609736265,13.5801239836,0.0,62.886420148,41.4019203762,11.6724874731,0.0,10.5075,1.16498747308
 08/28  12:00:00,324.546073237,28.9609736265,15.6506738833,0.0,62.886420148,41.4019203762,11.6725502485,0.0,10.5075,1.16505024847
 08/28  13:00:00,334.500417011,28.9609736265,21.151811903,0.0,62.886420148,41.4019203762,11.6725577706,0.0,10.5075,1.16505777058
 08/28  14:00:00,332.738386466,28.9609736265,27.2753563261,0.0,62.886420148,41.4019203762,11.6723626499,0.0,10.5075,1.16486264988
 08/28  15:00:00,334.101946516,28.9609736265,32.3193081285,0.0,62.886420148,41.4019203762,11.6723365214,0.0,10.5075,1.16483652137
 08/28  16:00:00,333.973304871,28.9609736265,32.6664131694,0.0,62.886420148,41.4019203762,11.6723716368,0.0,10.5075,1.1648716368
 08/28  17:00:00,327.446857057,28.9609736265,28.8858184465,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,314.819662511,28.9609736265,23.3160673752,0.0,41.9242800987,36.8599292233,10.5048440243,0.0,9.34,1.16484402433
 08/28  19:00:00,300.992793277,28.9609736265,17.0594729146,0.0,41.9242800987,36.8599292233,10.5046564426,0.0,9.34,1.16465644255
 08/28  20:00:00,273.772109236,28.9609736265,11.48978176,0.0,34.9369000822,32.3179380704,10.5462433229,1.20911267127,8.1725,1.16463065166
 08/28  21:00:00,197.177352114,28.9609736265,8.7785313228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,129.308115754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,158.000746414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930005986,0.0,2.335,1.16430005986
 08/28  24:00:00,136.107118866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,123.502488624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,121.865417755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922249113,0.0,2.335,1.16422249113
 08/29  03:00:00,120.612520377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,146.682618748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,144.365029485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,198.776429103,28.9609736265,1.83611205399,0.0,13.9747600329,18.6919646116,7.47156503578,1.63731394103,4.67,1.16425109475
 08/29  07:00:00,195.322193079,28.9609736265,1.37791646063,0.0,13.9747600329,18.6919646116,28.9940222226,24.3040222226,4.67,0.02
 08/29  08:00:00,264.644984515,28.9609736265,4.07889188124,0.0,34.9369000822,32.3179380704,13.1832561631,3.84623418308,8.1725,1.16452197998
 08/29  09:00:00,307.190549368,28.9609736265,9.57724916764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,312.109999384,28.9609736265,13.1504256202,0.0,62.886420148,41.4019203762,11.6722239898,0.0,10.5075,1.16472398984
 08/29  11:00:00,335.379751483,28.9609736265,16.7608942362,0.0,62.886420148,41.4019203762,11.6724816199,0.0,10.5075,1.16498161992
 08/29  12:00:00,338.678743762,28.9609736265,24.8522388483,0.0,62.886420148,41.4019203762,11.6725453839,0.0,10.5075,1.16504538388
 08/29  13:00:00,351.568042795,28.9609736265,32.2606483615,0.0,62.886420148,41.4019203762,11.6725538199,0.0,10.5075,1.16505381992
 08/29  14:00:00,344.071105489,28.9609736265,34.6135220053,0.0,62.886420148,41.4019203762,11.6723593504,0.0,10.5075,1.16485935037
 08/29  15:00:00,339.849328421,28.9609736265,36.8720855941,0.0,62.886420148,41.4019203762,11.6723340286,0.0,10.5075,1.16483402862
 08/29  16:00:00,339.798092734,28.9609736265,37.3885582276,0.0,62.886420148,41.4019203762,11.6723700337,0.0,10.5075,1.16487003366
 08/29  17:00:00,337.377502908,28.9609736265,35.9845017989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,325.064882038,28.9609736265,30.161536629,0.0,41.9242800987,36.8599292233,10.5048432257,0.0,9.34,1.16484322572
 08/29  19:00:00,301.603813399,28.9609736265,22.6559815604,0.0,41.9242800987,36.8599292233,10.5046562425,0.0,9.34,1.16465624247
 08/29  20:00:00,275.496594288,28.9609736265,15.0353253215,0.0,34.9369000822,32.3179380704,9.33713119325,0.0,8.1725,1.16463119325
 08/29  21:00:00,204.648819378,28.9609736265,17.6685043379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,131.765031907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,157.619914478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930076948,0.0,2.335,1.16430076948
 08/29  24:00:00,135.615399988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,122.68729565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,120.478519953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922341989,0.0,2.335,1.16422341989
 08/30  03:00:00,119.43417191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,126.208903632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,123.816135707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,178.550207978,28.9609736265,1.87577059207,0.0,13.9747600329,18.6919646116,7.53671552862,1.70246328202,4.67,1.16425224659
 08/30  07:00:00,187.47029185,28.9609736265,1.92555902033,0.0,13.9747600329,18.6919646116,18.7678060845,14.0778060845,4.67,0.02
 08/30  08:00:00,270.18206932,28.9609736265,5.22967542312,0.0,34.9369000822,32.3179380704,9.33702402863,0.0,8.1725,1.16452402863
 08/30  09:00:00,311.433914983,28.9609736265,10.5080917929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,316.24335445,28.9609736265,14.4882677889,0.0,62.886420148,41.4019203762,11.6722270907,0.0,10.5075,1.16472709074
 08/30  11:00:00,339.499179143,28.9609736265,19.4533541094,0.0,62.886420148,41.4019203762,11.6724859567,0.0,10.5075,1.16498595668
 08/30  12:00:00,337.734748569,28.9609736265,24.4139476029,0.0,62.886420148,41.4019203762,11.6725507483,0.0,10.5075,1.1650507483
 08/30  13:00:00,350.128760191,28.9609736265,31.6981296419,0.0,62.886420148,41.4019203762,11.6725601427,0.0,10.5075,1.16506014268
 08/30  14:00:00,348.592267919,28.9609736265,38.1018350106,0.0,62.886420148,41.4019203762,11.6723663679,0.0,10.5075,1.16486636792
 08/30  15:00:00,333.289176234,28.9609736265,32.7495030648,0.0,62.886420148,41.4019203762,11.672341897,0.0,10.5075,1.164841897
 08/30  16:00:00,326.891636897,28.9609736265,29.6193252075,0.0,62.886420148,41.4019203762,11.6723788184,0.0,10.5075,1.16487881845
 08/30  17:00:00,325.450604448,28.9609736265,28.587722948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,313.142675566,28.9609736265,22.4666461747,0.0,41.9242800987,36.8599292233,10.5048528588,0.0,9.34,1.1648528588
 08/30  19:00:00,299.959061239,28.9609736265,16.1713452359,0.0,41.9242800987,36.8599292233,10.5046665231,0.0,9.34,1.16466652309
 08/30  20:00:00,277.828885022,28.9609736265,12.2498083543,0.0,34.9369000822,32.3179380704,9.67750206387,0.340359812433,8.1725,1.16464225143
 08/30  21:00:00,200.958813284,28.9609736265,10.3413521177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,130.769942259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,159.965784957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931200133,0.0,2.335,1.16431200133
 08/30  24:00:00,139.679515941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,126.82502794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,125.580801893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923487998,0.0,2.335,1.16423487998
 08/31  03:00:00,124.310616989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,131.194281062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,129.921517823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920019821,0.0,2.335,1.16420019821
 08/31  06:00:00,186.874143938,28.9609736265,3.50243709766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,191.158794554,28.9609736265,2.48263312195,0.0,13.9747600329,18.6919646116,10.5229333145,5.83293331453,4.67,0.02
 08/31  08:00:00,274.909505017,28.9609736265,7.00639902467,0.0,34.9369000822,32.3179380704,9.33703666364,0.0,8.1725,1.16453666364
 08/31  09:00:00,317.778233211,28.9609736265,12.7650562408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,318.637217447,28.9609736265,15.4050776489,0.0,62.886420148,41.4019203762,11.6722408044,0.0,10.5075,1.16474080436
 08/31  11:00:00,340.152366867,28.9609736265,19.8520805459,0.0,62.886420148,41.4019203762,11.672500898,0.0,10.5075,1.16500089797
 08/31  12:00:00,343.82002494,28.9609736265,27.4690367789,0.0,62.886420148,41.4019203762,11.672566745,0.0,10.5075,1.16506674505
 08/31  13:00:00,351.871106476,28.9609736265,31.5411825993,0.0,62.886420148,41.4019203762,11.6725771405,0.0,10.5075,1.16507714054
 08/31  14:00:00,349.559198721,28.9609736265,36.5559270128,0.0,62.886420148,41.4019203762,11.6723841036,0.0,10.5075,1.16488410356
 08/31  15:00:00,345.704596583,28.9609736265,39.1126740604,0.0,62.886420148,41.4019203762,11.6723605267,0.0,10.5075,1.1648605267
 08/31  16:00:00,342.798861699,28.9609736265,37.4826520564,0.0,62.886420148,41.4019203762,11.6723983899,0.0,10.5075,1.16489838993
 08/31  17:00:00,336.556202075,28.9609736265,33.34102341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,320.01533609,28.9609736265,24.9401351647,0.0,41.9242800987,36.8599292233,10.5048733216,0.0,9.34,1.16487332158
 08/31  19:00:00,309.914389603,28.9609736265,19.9151516981,0.0,41.9242800987,36.8599292233,10.5046876822,0.0,9.34,1.16468768217
 08/31  20:00:00,285.522406097,28.9609736265,13.9936402118,0.0,34.9369000822,32.3179380704,9.33716422313,0.0,8.1725,1.16466422313
 08/31  21:00:00,207.616132677,28.9609736265,13.6525728777,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,132.074036129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932446353,0.0,2.335,1.16432446353
 08/31  23:00:00,158.883207375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,137.187952782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,122.966850496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,118.948250459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925721918,0.0,2.335,1.16425721918
 09/01  03:00:00,114.371365766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,132.869123488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,128.445038131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992227552,0.0,2.335,1.1642227552
 09/01  06:00:00,178.400114683,28.9609736265,0.392241107768,0.0,13.9747600329,18.6919646116,61.854919083,57.164919083,4.67,0.02
 09/01  07:00:00,170.141803436,28.9609736265,0.487957850327,0.0,13.9747600329,18.6919646116,88.3704405525,83.6804405525,4.67,0.02
 09/01  08:00:00,240.327193465,28.9609736265,1.99391419744,0.0,34.9369000822,32.3179380704,62.2094743905,52.8724141941,8.1725,1.16456019642
 09/01  09:00:00,275.87141902,28.9609736265,4.42487564274,0.0,62.886420148,41.4019203762,25.8868347908,15.3593347908,10.5075,0.02
 09/01  10:00:00,271.369546461,28.9609736265,6.05721543864,0.0,62.886420148,41.4019203762,12.2031106292,0.530845209424,10.5075,1.16476541982
 09/01  11:00:00,304.515568106,28.9609736265,8.8710324306,0.0,62.886420148,41.4019203762,11.672526769,0.0,10.5075,1.16502676899
 09/01  12:00:00,293.249170548,28.9609736265,9.86076858204,0.0,62.886420148,41.4019203762,11.6725937029,0.0,10.5075,1.16509370288
 09/01  13:00:00,295.223794892,28.9609736265,11.8649252296,0.0,62.886420148,41.4019203762,11.6726051417,0.0,10.5075,1.16510514174
 09/01  14:00:00,296.294434228,28.9609736265,15.307715882,0.0,62.886420148,41.4019203762,11.6724128848,0.0,10.5075,1.16491288485
 09/01  15:00:00,297.688748293,28.9609736265,19.0255290794,0.0,62.886420148,41.4019203762,11.6723902444,0.0,10.5075,1.16489024445
 09/01  16:00:00,301.038408566,28.9609736265,21.1269043221,0.0,62.886420148,41.4019203762,11.6724290737,0.0,10.5075,1.16492907367
 09/01  17:00:00,301.573235741,28.9609736265,21.1221637333,0.0,62.886420148,41.4019203762,11.6722939104,0.0,10.5075,1.16479391037
 09/01  18:00:00,292.341524686,28.9609736265,16.0478803277,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,271.718293555,28.9609736265,11.9201135744,0.0,41.9242800987,36.8599292233,11.3739135141,0.869193362309,9.34,1.16472015176
 09/01  20:00:00,246.95296854,28.9609736265,8.68872446841,0.0,34.9369000822,32.3179380704,10.5560642524,1.21886675134,8.1725,1.16469750109
 09/01  21:00:00,175.353759882,28.9609736265,5.39647309849,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,115.192040994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993580649,0.0,2.335,1.1643580649
 09/01  23:00:00,144.405978911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,118.682699238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,104.334424246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553398828,0.0,1.75125,1.16428398828
 09/02  02:00:00,102.621750923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,101.845413881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,107.733145339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,106.117428027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549238061,0.0,1.75125,1.16424238061
 09/02  06:00:00,146.924592429,28.9609736265,0.121144246945,0.0,6.98738001645,14.1499734587,67.1944729194,63.6719729194,3.5025,0.02
 09/02  07:00:00,149.208932536,28.9609736265,0.170490485001,0.0,6.98738001645,14.1499734587,94.8240294752,90.1570720221,3.5025,1.1644574531
 09/02  08:00:00,217.188471791,28.9609736265,0.960468574566,0.0,20.9621400493,23.2339557645,67.3244757189,61.4669757189,5.8375,0.02
 09/02  09:00:00,249.733776072,28.9609736265,3.34970758495,0.0,41.9242800987,36.8599292233,29.7235994352,19.2190746222,9.34,1.164524813
 09/02  10:00:00,280.01991115,28.9609736265,5.70556324364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,313.233534704,28.9609736265,8.84448385459,0.0,62.886420148,41.4019203762,11.6725209624,0.0,10.5075,1.16502096238
 09/02  12:00:00,307.370547001,28.9609736265,11.1402941537,0.0,62.886420148,41.4019203762,11.672538358,0.0,10.5075,1.16503835796
 09/02  13:00:00,310.331448853,28.9609736265,13.9929306185,0.0,62.886420148,41.4019203762,11.6725506,0.0,10.5075,1.16505060004
 09/02  14:00:00,310.912611779,28.9609736265,19.9449457702,0.0,62.886420148,41.4019203762,11.6723801903,0.0,10.5075,1.16488019031
 09/02  15:00:00,309.914431336,28.9609736265,24.2379382324,0.0,62.886420148,41.4019203762,11.6724354184,0.0,10.5075,1.16493541845
 09/02  16:00:00,311.868102092,28.9609736265,26.4744443507,0.0,62.886420148,41.4019203762,11.6722806364,0.0,10.5075,1.16478063637
 09/02  17:00:00,311.648867758,28.9609736265,26.2944543918,0.0,62.886420148,41.4019203762,11.6723030775,0.0,10.5075,1.16480307745
 09/02  18:00:00,281.560940019,28.9609736265,16.2618135571,0.0,34.9369000822,32.3179380704,9.33728239553,0.0,8.1725,1.16478239553
 09/02  19:00:00,236.806405479,28.9609736265,9.89807169191,0.0,20.9621400493,23.2339557645,7.21829863394,1.36079863394,5.8375,0.02
 09/02  20:00:00,223.671366023,28.9609736265,7.23385731837,0.0,20.9621400493,23.2339557645,8.6781363502,1.67605542562,5.8375,1.16458092459
 09/02  21:00:00,165.832690362,28.9609736265,4.63922248948,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,112.188139001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156874009,0.0,1.75125,1.1644374009
 09/02  23:00:00,141.547846649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,115.835291789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560279637,0.0,1.75125,1.16435279637
 09/03  01:00:00,104.439428381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,102.575194903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,101.173817764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547837427,0.0,1.75125,1.16422837427
 09/03  04:00:00,107.71748838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,106.565710677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,146.69286577,28.9609736265,0.00388122578398,0.0,6.98738001645,14.1499734587,74.3947117714,70.8722117714,3.5025,0.02
 09/03  07:00:00,148.776390149,28.9609736265,0.0598869009598,0.0,6.98738001645,14.1499734587,97.7955546193,93.1287611359,3.5025,1.16429348338
 09/03  08:00:00,189.334037145,28.9609736265,0.654419807655,0.0,6.98738001645,14.1499734587,64.8700602497,61.3475602497,3.5025,0.02
 09/03  09:00:00,174.052842733,28.9609736265,1.12184004365,0.0,6.98738001645,14.1499734587,35.6021361745,30.935236425,3.5025,1.16439974953
 09/03  10:00:00,213.447377165,28.9609736265,3.60355392602,0.0,27.9495200658,27.7759469175,9.4166252217,2.3916252217,7.005,0.02
 09/03  11:00:00,242.139187128,28.9609736265,5.75474562277,0.0,27.9495200658,27.7759469175,8.16969714282,0.0,7.005,1.16469714282
 09/03  12:00:00,258.882910424,28.9609736265,9.95344066444,0.0,41.9242800987,36.8599292233,10.5046294544,0.0,9.34,1.16462945443
 09/03  13:00:00,258.901336531,28.9609736265,12.3269761759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,257.017420399,28.9609736265,14.9202290539,0.0,41.9242800987,36.8599292233,10.5046314644,0.0,9.34,1.16463146442
 09/03  15:00:00,255.563446283,28.9609736265,16.8363201498,0.0,41.9242800987,36.8599292233,10.5046614072,0.0,9.34,1.16466140723
 09/03  16:00:00,258.506686512,28.9609736265,18.6140720916,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
