Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  17:00:00,229.043477327,28.9609736265,17.4981114935,0.0,27.9495200658,27.7759469175,8.1696886969,0.0,7.005,1.1646886969
 09/03  18:00:00,227.583408386,28.9609736265,12.2141557418,0.0,13.9747600329,18.6919646116,5.64546250003,0.955462500029,4.67,0.02
 09/03  19:00:00,210.299859866,28.9609736265,8.40591228663,0.0,13.9747600329,18.6919646116,6.76735253644,0.932728043209,4.67,1.16462449324
 09/03  20:00:00,201.038493412,28.9609736265,5.99822841281,0.0,13.9747600329,18.6919646116,6.90481356178,1.0703300311,4.67,1.16448353068
 09/03  21:00:00,176.086690349,28.9609736265,4.94687695547,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,108.634684927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,139.425321425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548041116,0.0,1.75125,1.16423041116
 09/03  24:00:00,113.940458923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,102.946202631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,101.269456749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551492261,0.0,1.75125,1.16426492261
 09/04  03:00:00,99.7923430475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,105.999977232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,104.46058335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549280145,0.0,1.75125,1.16424280145
 09/04  06:00:00,145.599463228,28.9609736265,0.00818033613161,0.0,6.98738001645,14.1499734587,70.7834017713,67.2609017713,3.5025,0.02
 09/04  07:00:00,148.608698402,28.9609736265,0.10483902064,0.0,6.98738001645,14.1499734587,93.7840581356,90.2615581356,3.5025,0.02
 09/04  08:00:00,188.504073202,28.9609736265,0.613511110471,0.0,6.98738001645,14.1499734587,68.389805272,63.722931284,3.5025,1.16437398799
 09/04  09:00:00,172.037201645,28.9609736265,0.95377184106,0.0,6.98738001645,14.1499734587,41.9145836446,38.3920836446,3.5025,0.02
 09/04  10:00:00,211.506080217,28.9609736265,3.06021717507,0.0,27.9495200658,27.7759469175,15.2413855995,7.07177161459,7.005,1.16461398488
 09/04  11:00:00,244.833585425,28.9609736265,5.00900625764,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,267.491581225,28.9609736265,8.96994033137,0.0,41.9242800987,36.8599292233,10.5046887062,0.0,9.34,1.16468870624
 09/04  13:00:00,271.5189592,28.9609736265,11.3090015081,0.0,41.9242800987,36.8599292233,10.5047303316,0.0,9.34,1.16473033163
 09/04  14:00:00,270.714034931,28.9609736265,13.9402447537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,269.537241315,28.9609736265,16.4087428391,0.0,41.9242800987,36.8599292233,10.5047285638,0.0,9.34,1.1647285638
 09/04  16:00:00,271.857596522,28.9609736265,18.0067676653,0.0,41.9242800987,36.8599292233,10.5046399289,0.0,9.34,1.16463992893
 09/04  17:00:00,241.104698768,28.9609736265,16.0881776922,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,238.77655666,28.9609736265,10.8362198123,0.0,13.9747600329,18.6919646116,5.83459462559,0.0,4.67,1.16459462559
 09/04  19:00:00,226.343736561,28.9609736265,8.08804034135,0.0,13.9747600329,18.6919646116,5.45142302657,0.761423026569,4.67,0.02
 09/04  20:00:00,220.051394652,28.9609736265,6.21825193999,0.0,13.9747600329,18.6919646116,6.80306641002,0.968542788667,4.67,1.16452362135
 09/04  21:00:00,192.612350802,28.9609736265,5.13767560582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,122.039326241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559969864,0.0,1.75125,1.16434969864
 09/04  23:00:00,150.781421734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,127.620143791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,117.14051385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924777695,0.0,2.335,1.16424777695
 09/05  02:00:00,114.475299841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,113.068987142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,138.052252917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922638682,0.0,2.335,1.16422638682
 09/05  05:00:00,137.679888175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,192.18393607,28.9609736265,0.82820948412,0.0,13.9747600329,18.6919646116,31.7665540644,27.0765540644,4.67,0.02
 09/05  07:00:00,191.102093561,28.9609736265,0.828187063398,0.0,13.9747600329,18.6919646116,57.0997579781,51.2654049574,4.67,1.16435302072
 09/05  08:00:00,259.616575402,28.9609736265,2.5169348994,0.0,34.9369000822,32.3179380704,40.3171552111,32.1246552111,8.1725,0.02
 09/05  09:00:00,293.551815817,28.9609736265,4.86720588297,0.0,62.886420148,41.4019203762,17.5279569793,5.85586664086,10.5075,1.1645903384
 09/05  10:00:00,293.57204463,28.9609736265,6.33690904896,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,316.600505427,28.9609736265,8.2798425949,0.0,62.886420148,41.4019203762,11.6725769289,0.0,10.5075,1.16507692886
 09/05  12:00:00,308.704336367,28.9609736265,9.13259815831,0.0,62.886420148,41.4019203762,11.6726338726,0.0,10.5075,1.16513387262
 09/05  13:00:00,309.429617478,28.9609736265,9.61623666201,0.0,62.886420148,41.4019203762,11.6726530432,0.0,10.5075,1.16515304317
 09/05  14:00:00,303.32741548,28.9609736265,10.1621852493,0.0,62.886420148,41.4019203762,11.672497472,0.0,10.5075,1.164997472
 09/05  15:00:00,302.052549364,28.9609736265,11.21388534,0.0,62.886420148,41.4019203762,11.6723071871,0.0,10.5075,1.16480718708
 09/05  16:00:00,303.644995707,28.9609736265,11.7013634617,0.0,62.886420148,41.4019203762,11.6723446539,0.0,10.5075,1.16484465385
 09/05  17:00:00,301.2573038,28.9609736265,11.0960308816,0.0,62.886420148,41.4019203762,11.6724001122,0.0,10.5075,1.16490011219
 09/05  18:00:00,291.783348935,28.9609736265,9.0404817112,0.0,41.9242800987,36.8599292233,11.0139444437,0.509122975196,9.34,1.16482146852
 09/05  19:00:00,271.301096591,28.9609736265,7.07816283193,0.0,41.9242800987,36.8599292233,10.4601649306,1.10016493056,9.34,0.02
 09/05  20:00:00,252.810642601,28.9609736265,4.95559452028,0.0,34.9369000822,32.3179380704,9.805217096,0.468015012583,8.1725,1.16470208342
 09/05  21:00:00,179.331614369,28.9609736265,2.37427137869,0.0,13.9747600329,18.6919646116,4.8013793947,0.111379394703,4.67,0.02
 09/05  22:00:00,121.786824876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939433449,0.0,2.335,1.16439433449
 09/05  23:00:00,149.271840651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,124.988991725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,113.783039168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926584009,0.0,2.335,1.16426584009
 09/06  02:00:00,111.081075482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,110.206161607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,116.744135917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924763909,0.0,2.335,1.16424763909
 09/06  05:00:00,115.754880555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,168.245981076,28.9609736265,0.117661828702,0.0,13.9747600329,18.6919646116,71.0825150741,66.3925150741,4.67,0.02
 09/06  07:00:00,172.106004389,28.9609736265,0.249021932775,0.0,13.9747600329,18.6919646116,94.2368701522,88.4025950242,4.67,1.16427512804
 09/06  08:00:00,252.143240027,28.9609736265,1.35549559982,0.0,34.9369000822,32.3179380704,70.3865251304,62.1940251304,8.1725,0.02
 09/06  09:00:00,287.398075528,28.9609736265,3.65992253118,0.0,62.886420148,41.4019203762,38.5379194059,26.8657421301,10.5075,1.16467727579
 09/06  10:00:00,288.22655933,28.9609736265,4.97878292675,0.0,62.886420148,41.4019203762,16.9267170854,5.25448757596,10.5075,1.16472950942
 09/06  11:00:00,312.668141441,28.9609736265,6.45690424761,0.0,62.886420148,41.4019203762,11.6724196989,0.0,10.5075,1.16491969893
 09/06  12:00:00,306.902283847,28.9609736265,7.74176169607,0.0,62.886420148,41.4019203762,11.672523126,0.0,10.5075,1.16502312605
 09/06  13:00:00,307.961652221,28.9609736265,8.44070758324,0.0,62.886420148,41.4019203762,11.6725346626,0.0,10.5075,1.1650346626
 09/06  14:00:00,301.063763609,28.9609736265,8.89663729029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,297.744872971,28.9609736265,9.52910059688,0.0,62.886420148,41.4019203762,11.6724010035,0.0,10.5075,1.16490100354
 09/06  16:00:00,297.254958462,28.9609736265,9.59379394665,0.0,62.886420148,41.4019203762,11.6724395025,0.0,10.5075,1.16493950245
 09/06  17:00:00,297.428552757,28.9609736265,9.67959440439,0.0,62.886420148,41.4019203762,11.672303037,0.0,10.5075,1.16480303696
 09/06  18:00:00,290.241201999,28.9609736265,8.40417172141,0.0,41.9242800987,36.8599292233,10.5047405025,0.0,9.34,1.16474050251
 09/06  19:00:00,280.00278752,28.9609736265,7.14436276803,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,261.786932743,28.9609736265,5.37473198272,0.0,34.9369000822,32.3179380704,9.33714906107,0.0,8.1725,1.16464906107
 09/06  21:00:00,188.135613052,28.9609736265,3.15299684667,0.0,13.9747600329,18.6919646116,5.83453528303,0.0,4.67,1.16453528303
 09/06  22:00:00,125.457379113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,154.89871715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,133.02530181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992207038,0.0,2.335,1.1642207038
 09/07  01:00:00,123.294035554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,122.521890824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,121.369797114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,127.13121779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921930183,0.0,2.335,1.16421930183
 09/07  05:00:00,124.97193474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,177.836951769,28.9609736265,0.50892300573,0.0,13.9747600329,18.6919646116,40.6696734916,35.9796734916,4.67,0.02
 09/07  07:00:00,181.934908721,28.9609736265,0.558821471435,0.0,13.9747600329,18.6919646116,71.5595653328,65.7252212977,4.67,1.16434403509
 09/07  08:00:00,259.903951234,28.9609736265,2.07357524084,0.0,34.9369000822,32.3179380704,48.8082135016,40.6157135016,8.1725,0.02
 09/07  09:00:00,290.785248064,28.9609736265,4.01012784919,0.0,62.886420148,41.4019203762,26.7900945752,15.1179644757,10.5075,1.1646300995
 09/07  10:00:00,288.771774115,28.9609736265,4.96534821835,0.0,62.886420148,41.4019203762,12.9115059082,1.23917384219,10.5075,1.164832066
 09/07  11:00:00,314.83959431,28.9609736265,7.49458944504,0.0,62.886420148,41.4019203762,11.6725236601,0.0,10.5075,1.16502366011
 09/07  12:00:00,307.720061473,28.9609736265,8.89087774196,0.0,62.886420148,41.4019203762,11.6726285131,0.0,10.5075,1.16512851311
 09/07  13:00:00,308.038136532,28.9609736265,9.87608433047,0.0,62.886420148,41.4019203762,11.6726412218,0.0,10.5075,1.16514122184
 09/07  14:00:00,301.27128012,28.9609736265,10.8047560762,0.0,62.886420148,41.4019203762,11.6723879188,0.0,10.5075,1.16488791883
 09/07  15:00:00,296.656055939,28.9609736265,11.2026005938,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,295.849746122,28.9609736265,11.2765642474,0.0,62.886420148,41.4019203762,11.6723580163,0.0,10.5075,1.16485801626
 09/07  17:00:00,292.364719111,28.9609736265,10.7714041527,0.0,62.886420148,41.4019203762,11.6724130026,0.0,10.5075,1.16491300256
 09/07  18:00:00,283.89521938,28.9609736265,9.07588211548,0.0,41.9242800987,36.8599292233,10.8441514643,0.33929992965,9.34,1.16485153468
 09/07  19:00:00,274.167460096,28.9609736265,7.69942638496,0.0,41.9242800987,36.8599292233,11.0015775982,0.496954700827,9.34,1.16462289733
 09/07  20:00:00,255.130286077,28.9609736265,5.73963322672,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,182.795299284,28.9609736265,2.98073562583,0.0,13.9747600329,18.6919646116,5.83452695094,0.0,4.67,1.16452695094
 09/07  22:00:00,120.293705301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,149.562734239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,125.938563489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920604808,0.0,2.335,1.16420604808
 09/08  01:00:00,115.280966208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,113.780605708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,112.536369858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920514313,0.0,2.335,1.16420514313
 09/08  04:00:00,135.847741678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,134.169996267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,188.167493322,28.9609736265,0.412689915121,0.0,13.9747600329,18.6919646116,54.3694331902,49.6794331902,4.67,0.02
 09/08  07:00:00,185.124236273,28.9609736265,0.493782659763,0.0,13.9747600329,18.6919646116,79.1645713607,73.3302107213,4.67,1.16436063937
 09/08  08:00:00,255.82972313,28.9609736265,2.06526272106,0.0,34.9369000822,32.3179380704,48.8282835921,40.6357835921,8.1725,0.02
 09/08  09:00:00,293.796134093,28.9609736265,4.7322744087,0.0,62.886420148,41.4019203762,14.6828260857,3.01072969461,10.5075,1.1645963911
 09/08  10:00:00,294.618092524,28.9609736265,6.95172092612,0.0,62.886420148,41.4019203762,11.6722728593,0.0,10.5075,1.16477285932
 09/08  11:00:00,322.859240847,28.9609736265,10.2645929732,0.0,62.886420148,41.4019203762,11.672418329,0.0,10.5075,1.16491832896
 09/08  12:00:00,316.600661351,28.9609736265,11.9693305203,0.0,62.886420148,41.4019203762,11.6725096754,0.0,10.5075,1.16500967539
 09/08  13:00:00,317.282760405,28.9609736265,14.1722847314,0.0,62.886420148,41.4019203762,11.6725268477,0.0,10.5075,1.16502684767
 09/08  14:00:00,316.080249295,28.9609736265,20.281561249,0.0,62.886420148,41.4019203762,11.6725100805,0.0,10.5075,1.16501008047
 09/08  15:00:00,318.865758681,28.9609736265,25.4268674679,0.0,62.886420148,41.4019203762,11.6722772519,0.0,10.5075,1.16477725189
 09/08  16:00:00,319.12023366,28.9609736265,25.9489660081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,312.193667709,28.9609736265,23.8813097086,0.0,62.886420148,41.4019203762,11.6723440628,0.0,10.5075,1.16484406279
 09/08  18:00:00,297.294041159,28.9609736265,16.8273031366,0.0,41.9242800987,36.8599292233,10.5047989384,0.0,9.34,1.16479893842
 09/08  19:00:00,277.402624563,28.9609736265,10.8897746873,0.0,41.9242800987,36.8599292233,12.2529432655,1.74819328925,9.34,1.1647499762
 09/08  20:00:00,250.763001006,28.9609736265,7.67087757612,0.0,34.9369000822,32.3179380704,9.96652626688,1.77402626688,8.1725,0.02
 09/08  21:00:00,181.124617026,28.9609736265,5.06216645834,0.0,13.9747600329,18.6919646116,5.83453360157,0.0,4.67,1.16453360157
 09/08  22:00:00,122.850695832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,152.410477024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932399999,0.0,2.335,1.16432399999
 09/08  24:00:00,129.318164596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,115.22467501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,113.429330509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554328906,0.0,1.75125,1.16429328906
 09/09  03:00:00,111.870857674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,118.16447153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,116.414418654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,156.883639666,28.9609736265,0.470467398368,0.0,6.98738001645,14.1499734587,35.6554322846,30.9886406046,3.5025,1.16429167998
 09/09  07:00:00,158.860373054,28.9609736265,0.406080518084,0.0,6.98738001645,14.1499734587,69.392540264,65.870040264,3.5025,0.02
 09/09  08:00:00,223.602339287,28.9609736265,1.05003866774,0.0,20.9621400493,23.2339557645,53.3768389492,46.3748369169,5.8375,1.16450203227
 09/09  09:00:00,254.337283806,28.9609736265,3.41288421502,0.0,41.9242800987,36.8599292233,22.5772802729,13.2172802729,9.34,0.02
 09/09  10:00:00,282.19118131,28.9609736265,5.34508810504,0.0,62.886420148,41.4019203762,11.6722883881,0.0,10.5075,1.16478838806
 09/09  11:00:00,312.0319331,28.9609736265,7.39815541695,0.0,62.886420148,41.4019203762,11.6724999223,0.0,10.5075,1.16499992234
 09/09  12:00:00,303.090370431,28.9609736265,8.38679122273,0.0,62.886420148,41.4019203762,11.6725414814,0.0,10.5075,1.16504148145
 09/09  13:00:00,303.859874397,28.9609736265,9.34062246221,0.0,62.886420148,41.4019203762,11.6725656611,0.0,10.5075,1.16506566106
 09/09  14:00:00,300.04463655,28.9609736265,10.39123101,0.0,62.886420148,41.4019203762,11.6723684703,0.0,10.5075,1.1648684703
 09/09  15:00:00,297.327033217,28.9609736265,11.1225927232,0.0,62.886420148,41.4019203762,11.6724296219,0.0,10.5075,1.1649296219
 09/09  16:00:00,298.473207359,28.9609736265,11.7157533817,0.0,62.886420148,41.4019203762,11.6722787055,0.0,10.5075,1.16477870554
 09/09  17:00:00,299.442027494,28.9609736265,11.8954137761,0.0,62.886420148,41.4019203762,11.6723065874,0.0,10.5075,1.16480658745
 09/09  18:00:00,276.272801829,28.9609736265,8.80680598068,0.0,34.9369000822,32.3179380704,9.06458041899,0.872080418985,8.1725,0.02
 09/09  19:00:00,238.922637772,28.9609736265,5.48603889808,0.0,20.9621400493,23.2339557645,9.06614788304,2.06399168042,5.8375,1.16465620262
 09/09  20:00:00,226.036097365,28.9609736265,3.73266662264,0.0,20.9621400493,23.2339557645,7.93977667632,0.937730925183,5.8375,1.16454575113
 09/09  21:00:00,169.758127696,28.9609736265,1.82359668613,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,120.212572402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561678621,0.0,1.75125,1.16436678621
 09/09  23:00:00,149.587672724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,125.559615629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,114.664429928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155286337,0.0,1.75125,1.1642786337
 09/10  02:00:00,112.383644483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,110.251677172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,115.042751505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155241514,0.0,1.75125,1.1642741514
 09/10  05:00:00,112.683815852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,151.404127005,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,81.8402055639,78.3177055639,3.5025,0.02
 09/10  07:00:00,149.246182293,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,116.641207981,111.974410241,3.5025,1.16429773986
 09/10  08:00:00,184.38809118,28.9609736265,0.174046072838,0.0,6.98738001645,14.1499734587,93.8927114796,90.3702114796,3.5025,0.02
 09/10  09:00:00,163.003831537,28.9609736265,0.368238772384,0.0,6.98738001645,14.1499734587,75.4044839028,71.8819839028,3.5025,0.02
 09/10  10:00:00,199.390682369,28.9609736265,1.56990366381,0.0,27.9495200658,27.7759469175,51.1791816403,43.0095462252,7.005,1.16463541509
 09/10  11:00:00,229.811386719,28.9609736265,2.41144079727,0.0,27.9495200658,27.7759469175,27.3326808818,19.162980946,7.005,1.16469993583
 09/10  12:00:00,243.179615348,28.9609736265,4.37750414916,0.0,41.9242800987,36.8599292233,9.82849852203,0.468498522025,9.34,0.02
 09/10  13:00:00,242.337481445,28.9609736265,5.52983420551,0.0,41.9242800987,36.8599292233,10.5046549549,0.0,9.34,1.16465495489
 09/10  14:00:00,240.251134429,28.9609736265,7.06616905209,0.0,41.9242800987,36.8599292233,10.504658724,0.0,9.34,1.16465872397
 09/10  15:00:00,239.182034554,28.9609736265,8.47671197494,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,240.340561943,28.9609736265,9.40193817332,0.0,41.9242800987,36.8599292233,10.5047328125,0.0,9.34,1.16473281251
 09/10  17:00:00,208.930966193,28.9609736265,8.00415332313,0.0,27.9495200658,27.7759469175,8.1697321865,0.0,7.005,1.1647321865
 09/10  18:00:00,209.216247975,28.9609736265,5.34248172941,0.0,13.9747600329,18.6919646116,5.7309205403,1.0409205403,4.67,0.02
 09/10  19:00:00,193.292931806,28.9609736265,3.13643365666,0.0,13.9747600329,18.6919646116,11.4299842998,5.59546513446,4.67,1.16451916537
 09/10  20:00:00,182.128911165,28.9609736265,1.54109631345,0.0,13.9747600329,18.6919646116,33.5534573944,28.8634573944,4.67,0.02
 09/10  21:00:00,160.589291462,28.9609736265,0.9994932238,0.0,13.9747600329,18.6919646116,20.9873218005,15.1529045444,4.67,1.16441725611
 09/10  22:00:00,97.2473680302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,128.349929288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552259483,0.0,1.75125,1.16427259483
 09/10  24:00:00,99.7379932807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,93.319899512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,92.3385592009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,91.5927840057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921825552,0.0,2.335,1.16421825552
 09/11  04:00:00,97.7959472963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,97.2343191251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,150.769065241,28.9609736265,0.000665927721445,0.0,13.9747600329,18.6919646116,135.382562475,129.548304506,4.67,1.16425796903
 09/11  07:00:00,150.695841983,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,144.992450575,140.302450575,4.67,0.02
 09/11  08:00:00,231.741518314,28.9609736265,0.840283058215,0.0,34.9369000822,32.3179380704,113.383451818,104.046478842,8.1725,1.16447297585
 09/11  09:00:00,268.384571261,28.9609736265,2.77367499899,0.0,62.886420148,41.4019203762,67.073022275,56.545522275,10.5075,0.02
 09/11  10:00:00,265.723069414,28.9609736265,3.95235795146,0.0,62.886420148,41.4019203762,35.033278999,23.3610310378,10.5075,1.16474796123
 09/11  11:00:00,298.243275079,28.9609736265,5.43372081407,0.0,62.886420148,41.4019203762,12.3764007719,0.703826149007,10.5075,1.16507462285
 09/11  12:00:00,289.089249206,28.9609736265,7.40613461139,0.0,62.886420148,41.4019203762,11.6726706635,0.0,10.5075,1.16517066346
 09/11  13:00:00,290.230327368,28.9609736265,9.48420386037,0.0,62.886420148,41.4019203762,11.6726920447,0.0,10.5075,1.1651920447
 09/11  14:00:00,284.435137229,28.9609736265,10.6868550137,0.0,62.886420148,41.4019203762,11.6724756547,0.0,10.5075,1.16497565473
 09/11  15:00:00,282.68009873,28.9609736265,12.2166063317,0.0,62.886420148,41.4019203762,11.6722609431,0.0,10.5075,1.16476094307
 09/11  16:00:00,283.739384861,28.9609736265,12.923359734,0.0,62.886420148,41.4019203762,11.6723125555,0.0,10.5075,1.16481255545
 09/11  17:00:00,281.651121798,28.9609736265,12.0149785731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,274.159339377,28.9609736265,9.78555618997,0.0,41.9242800987,36.8599292233,11.3699117579,0.865111832889,9.34,1.16479992505
 09/11  19:00:00,266.321034154,28.9609736265,7.80889744742,0.0,41.9242800987,36.8599292233,11.6351611737,1.13053771977,9.34,1.16462345397
 09/11  20:00:00,239.049074646,28.9609736265,5.63528169238,0.0,34.9369000822,32.3179380704,10.3442053047,1.00709382286,8.1725,1.16461148181
 09/11  21:00:00,171.640288414,28.9609736265,2.99909095228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,109.685475446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,140.923056144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928393016,0.0,2.335,1.16428393016
 09/11  24:00:00,115.406910708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,105.261758284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,103.991798376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921043325,0.0,2.335,1.16421043325
 09/12  03:00:00,103.024819395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,126.712087259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,125.96055288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,178.704536403,28.9609736265,0.312371005775,0.0,13.9747600329,18.6919646116,74.7076075642,68.8733515188,4.67,1.16425604547
 09/12  07:00:00,171.340765022,28.9609736265,0.297114099596,0.0,13.9747600329,18.6919646116,102.896512407,98.2065124066,4.67,0.02
 09/12  08:00:00,240.134219951,28.9609736265,1.38784399289,0.0,34.9369000822,32.3179380704,81.5848863865,72.2478558598,8.1725,1.16453052668
 09/12  09:00:00,274.537317761,28.9609736265,3.41188960874,0.0,62.886420148,41.4019203762,45.4762853043,34.9487853043,10.5075,0.02
 09/12  10:00:00,271.940210639,28.9609736265,4.33922083101,0.0,62.886420148,41.4019203762,21.5532690616,9.88101679458,10.5075,1.164752267
 09/12  11:00:00,301.923305984,28.9609736265,5.57682389045,0.0,62.886420148,41.4019203762,11.6725322569,0.0,10.5075,1.16503225695
 09/12  12:00:00,291.561640019,28.9609736265,7.04781533835,0.0,62.886420148,41.4019203762,11.6726148794,0.0,10.5075,1.16511487943
 09/12  13:00:00,291.647314432,28.9609736265,8.59521701252,0.0,62.886420148,41.4019203762,11.6726408994,0.0,10.5075,1.16514089945
 09/12  14:00:00,285.798364093,28.9609736265,10.3511507956,0.0,62.886420148,41.4019203762,11.6724591266,0.0,10.5075,1.16495912656
 09/12  15:00:00,282.002555105,28.9609736265,11.6842267264,0.0,62.886420148,41.4019203762,11.6722606432,0.0,10.5075,1.16476064318
 09/12  16:00:00,288.32317101,28.9609736265,13.2003979132,0.0,62.886420148,41.4019203762,11.67231069,0.0,10.5075,1.16481068997
 09/12  17:00:00,290.830170466,28.9609736265,13.5243389026,0.0,62.886420148,41.4019203762,11.6723790248,0.0,10.5075,1.1648790248
 09/12  18:00:00,283.032478151,28.9609736265,11.0021020746,0.0,41.9242800987,36.8599292233,9.70240069586,0.342400695855,9.34,0.02
 09/12  19:00:00,264.57040668,28.9609736265,8.45683434732,0.0,41.9242800987,36.8599292233,12.170174267,1.66551346597,9.34,1.16466080107
 09/12  20:00:00,237.181199242,28.9609736265,5.9408618725,0.0,34.9369000822,32.3179380704,10.8969499376,1.55979686875,8.1725,1.16465306886
 09/12  21:00:00,169.707156257,28.9609736265,3.26744348169,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,113.361148406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937824104,0.0,2.335,1.16437824104
 09/12  23:00:00,144.115408996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,119.046076966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,108.127805338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927074862,0.0,2.335,1.16427074862
 09/13  02:00:00,106.15082583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,104.564917219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,110.823498976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,109.634937136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924585718,0.0,2.335,1.16424585718
 09/13  06:00:00,162.218623742,28.9609736265,0.287546657139,0.0,13.9747600329,18.6919646116,70.210646206,65.520646206,4.67,0.02
 09/13  07:00:00,164.069722831,28.9609736265,0.33936324603,0.0,13.9747600329,18.6919646116,95.4995102078,90.8095102078,4.67,0.02
 09/13  08:00:00,244.780390246,28.9609736265,1.62560242894,0.0,34.9369000822,32.3179380704,68.3766171592,59.0395734049,8.1725,1.16454375426
 09/13  09:00:00,281.894543828,28.9609736265,3.93670357743,0.0,62.886420148,41.4019203762,27.7466480251,16.0744970682,10.5075,1.16465095693
 09/13  10:00:00,279.956156582,28.9609736265,5.2778640243,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,308.553602586,28.9609736265,7.21196684586,0.0,62.886420148,41.4019203762,11.6725055752,0.0,10.5075,1.16500557518
 09/13  12:00:00,299.530923287,28.9609736265,8.38932123193,0.0,62.886420148,41.4019203762,11.6725747717,0.0,10.5075,1.16507477166
 09/13  13:00:00,300.105995411,28.9609736265,9.56309133089,0.0,62.886420148,41.4019203762,11.672605486,0.0,10.5075,1.16510548602
 09/13  14:00:00,295.502505506,28.9609736265,10.5743171719,0.0,62.886420148,41.4019203762,11.6724586393,0.0,10.5075,1.16495863933
 09/13  15:00:00,291.425300881,28.9609736265,11.248179759,0.0,62.886420148,41.4019203762,11.6722765525,0.0,10.5075,1.16477655253
 09/13  16:00:00,293.115461506,28.9609736265,12.0383564901,0.0,62.886420148,41.4019203762,11.6723250343,0.0,10.5075,1.16482503434
 09/13  17:00:00,297.212686412,28.9609736265,13.2304734076,0.0,62.886420148,41.4019203762,11.6723918677,0.0,10.5075,1.1648918677
 09/13  18:00:00,291.459606555,28.9609736265,11.2259141088,0.0,41.9242800987,36.8599292233,11.1923568162,0.687534369778,9.34,1.16482244644
 09/13  19:00:00,282.736197131,28.9609736265,8.79962243982,0.0,41.9242800987,36.8599292233,10.771231155,1.41123115497,9.34,0.02
 09/13  20:00:00,256.781160075,28.9609736265,6.05281433637,0.0,34.9369000822,32.3179380704,10.7832539502,1.44604312236,8.1725,1.16471082784
 09/13  21:00:00,184.612028568,28.9609736265,3.34739211007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,122.411113255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940712037,0.0,2.335,1.16440712037
 09/13  23:00:00,153.495802396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,130.422718254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920069932,0.0,2.335,1.16420069932
 09/14  01:00:00,118.201663433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,116.075135958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,114.394861732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,120.526640901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920202534,0.0,2.335,1.16420202534
 09/14  05:00:00,118.857020825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,173.758207272,28.9609736265,0.739178272103,0.0,13.9747600329,18.6919646116,33.7840871812,29.0940871812,4.67,0.02
 09/14  07:00:00,178.768752685,28.9609736265,0.723790727471,0.0,13.9747600329,18.6919646116,64.5008531759,58.6664869583,4.67,1.1643662176
 09/14  08:00:00,257.332844298,28.9609736265,2.38485306847,0.0,34.9369000822,32.3179380704,43.0542952805,34.8617952805,8.1725,0.02
 09/14  09:00:00,292.153544566,28.9609736265,4.70505569314,0.0,62.886420148,41.4019203762,14.9749599666,3.30274423692,10.5075,1.16471572972
 09/14  10:00:00,290.237879276,28.9609736265,6.0511121796,0.0,62.886420148,41.4019203762,11.6722794479,0.0,10.5075,1.16477944789
 09/14  11:00:00,314.688494225,28.9609736265,7.96289087739,0.0,62.886420148,41.4019203762,11.6724841587,0.0,10.5075,1.16498415868
 09/14  12:00:00,307.237502262,28.9609736265,9.11542474853,0.0,62.886420148,41.4019203762,11.6726007935,0.0,10.5075,1.16510079353
 09/14  13:00:00,306.373548322,28.9609736265,9.52040327688,0.0,62.886420148,41.4019203762,11.6726239969,0.0,10.5075,1.16512399694
 09/14  14:00:00,298.921966304,28.9609736265,10.0791241684,0.0,62.886420148,41.4019203762,11.6723772906,0.0,10.5075,1.16487729059
 09/14  15:00:00,295.399506394,28.9609736265,10.9106404498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,296.978726681,28.9609736265,11.5950483361,0.0,62.886420148,41.4019203762,11.6723564558,0.0,10.5075,1.16485645582
 09/14  17:00:00,297.789990267,28.9609736265,11.9811948264,0.0,62.886420148,41.4019203762,11.6724217737,0.0,10.5075,1.16492177368
 09/14  18:00:00,289.199759807,28.9609736265,9.87349677543,0.0,41.9242800987,36.8599292233,11.6008611287,1.09599218321,9.34,1.16486894553
 09/14  19:00:00,278.321714518,28.9609736265,7.52999659166,0.0,41.9242800987,36.8599292233,11.878889027,1.3742424957,9.34,1.16464653126
 09/14  20:00:00,253.62208059,28.9609736265,5.4051322286,0.0,34.9369000822,32.3179380704,8.7230449348,0.530544934795,8.1725,0.02
 09/14  21:00:00,181.158100168,28.9609736265,2.82238695593,0.0,13.9747600329,18.6919646116,5.83455731639,0.0,4.67,1.16455731639
 09/14  22:00:00,118.138144458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,148.235510494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,123.721134188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923761145,0.0,2.335,1.16423761145
 09/15  01:00:00,112.133611927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,109.336596008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,107.140731637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923957151,0.0,2.335,1.16423957151
 09/15  04:00:00,129.697957056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,128.62248982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,181.750416291,28.9609736265,0.391390247109,0.0,13.9747600329,18.6919646116,62.2384841611,57.5484841611,4.67,0.02
 09/15  07:00:00,176.950667547,28.9609736265,0.495471006838,0.0,13.9747600329,18.6919646116,84.8101962142,78.9757961505,4.67,1.16440006374
 09/15  08:00:00,245.572055571,28.9609736265,1.68469760777,0.0,34.9369000822,32.3179380704,64.3400267692,56.1475267692,8.1725,0.02
 09/15  09:00:00,279.233854929,28.9609736265,3.6007518676,0.0,62.886420148,41.4019203762,35.2971259292,23.6249793883,10.5075,1.16464654086
 09/15  10:00:00,275.677621061,28.9609736265,4.41435009299,0.0,62.886420148,41.4019203762,16.0803391691,4.40800467042,10.5075,1.16483449864
 09/15  11:00:00,303.814006877,28.9609736265,5.49300560138,0.0,62.886420148,41.4019203762,11.6724923495,0.0,10.5075,1.16499234948
 09/15  12:00:00,292.930217538,28.9609736265,6.49477670407,0.0,62.886420148,41.4019203762,11.6725955601,0.0,10.5075,1.16509556009
 09/15  13:00:00,291.927832167,28.9609736265,7.24227003528,0.0,62.886420148,41.4019203762,11.6726234444,0.0,10.5075,1.16512344437
 09/15  14:00:00,286.297788638,28.9609736265,7.78881435664,0.0,62.886420148,41.4019203762,11.6724113953,0.0,10.5075,1.16491139529
 09/15  15:00:00,281.144523275,28.9609736265,8.04459363078,0.0,62.886420148,41.4019203762,11.6723906602,0.0,10.5075,1.16489066017
 09/15  16:00:00,279.552545946,28.9609736265,7.81828511626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,275.967012318,28.9609736265,7.3115369511,0.0,62.886420148,41.4019203762,11.6724680295,0.0,10.5075,1.16496802948
 09/15  18:00:00,265.487334895,28.9609736265,5.44654390172,0.0,41.9242800987,36.8599292233,11.6227885964,1.11803716073,9.34,1.1647514357
 09/15  19:00:00,247.655300381,28.9609736265,4.22340317577,0.0,41.9242800987,36.8599292233,21.8111314372,11.3063959912,9.34,1.164735446
 09/15  20:00:00,222.788147044,28.9609736265,3.24368752026,0.0,34.9369000822,32.3179380704,32.6638687154,24.4713687154,8.1725,0.02
 09/15  21:00:00,159.528579182,28.9609736265,1.686969472,0.0,13.9747600329,18.6919646116,9.81558754888,3.98102774758,4.67,1.1645598013
 09/15  22:00:00,103.220349819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,135.385607357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932233702,0.0,2.335,1.16432233702
 09/15  24:00:00,107.586158172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,94.4573448819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,92.8377035456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554550927,0.0,1.75125,1.16429550927
 09/16  03:00:00,92.1341616849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,98.1727644463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,95.8233443593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552448522,0.0,1.75125,1.16427448522
 09/16  06:00:00,135.766728736,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,130.029087629,126.506587629,3.5025,0.02
 09/16  07:00:00,133.688504701,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,154.300159764,150.777659764,3.5025,0.02
 09/16  08:00:00,200.401639451,28.9609736265,0.261051686225,0.0,20.9621400493,23.2339557645,120.802389246,113.800301239,5.8375,1.16458800669
 09/16  09:00:00,226.966988285,28.9609736265,1.75828075578,0.0,41.9242800987,36.8599292233,82.147313868,71.642729414,9.34,1.16458445403
 09/16  10:00:00,253.290073369,28.9609736265,3.16153883614,0.0,62.886420148,41.4019203762,56.9778677329,46.4503677329,10.5075,0.02
 09/16  11:00:00,282.848698666,28.9609736265,3.87220178828,0.0,62.886420148,41.4019203762,35.7142010424,24.041724629,10.5075,1.16497641333
 09/16  12:00:00,268.673192331,28.9609736265,4.42439106851,0.0,62.886420148,41.4019203762,19.2378228916,7.56530877966,10.5075,1.16501411192
 09/16  13:00:00,268.01342799,28.9609736265,4.88319220231,0.0,62.886420148,41.4019203762,11.6725463816,0.0,10.5075,1.16504638158
 09/16  14:00:00,264.315897466,28.9609736265,5.44788042317,0.0,62.886420148,41.4019203762,11.6723909733,0.0,10.5075,1.16489097326
 09/16  15:00:00,261.630100971,28.9609736265,6.4144049508,0.0,62.886420148,41.4019203762,11.6724661296,0.0,10.5075,1.16496612958
 09/16  16:00:00,263.999618053,28.9609736265,7.49587329331,0.0,62.886420148,41.4019203762,11.6723266853,0.0,10.5075,1.16482668528
 09/16  17:00:00,263.318038714,28.9609736265,7.53918441628,0.0,62.886420148,41.4019203762,11.6723681176,0.0,10.5075,1.16486811762
 09/16  18:00:00,241.915983929,28.9609736265,5.08865203546,0.0,34.9369000822,32.3179380704,11.6173834738,2.2800183122,8.1725,1.1648651616
 09/16  19:00:00,198.676113559,28.9609736265,2.51398592326,0.0,20.9621400493,23.2339557645,33.1411064323,27.2836064323,5.8375,0.02
 09/16  20:00:00,189.068191051,28.9609736265,1.75535739407,0.0,20.9621400493,23.2339557645,54.7580680059,47.7558928287,5.8375,1.16467517719
 09/16  21:00:00,142.052544531,28.9609736265,0.71339489022,0.0,6.98738001645,14.1499734587,27.8063652356,24.2838652356,3.5025,0.02
 09/16  22:00:00,93.7985499587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569093609,0.0,1.75125,1.16444093609
 09/16  23:00:00,127.275172926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,99.2344240483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554471989,0.0,1.75125,1.16429471989
 09/17  01:00:00,89.2396850639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,88.2044781438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,87.7108821038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155264446,0.0,1.75125,1.1642764446
 09/17  04:00:00,93.9925953139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,93.1630862904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,134.08905776,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,197.103879016,192.437082012,3.5025,1.16429700401
 09/17  07:00:00,135.681261668,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,214.021826264,210.499326264,3.5025,0.02
 09/17  08:00:00,169.539415298,28.9609736265,0.0158489736479,0.0,6.98738001645,14.1499734587,158.80395838,155.28145838,3.5025,0.02
 09/17  09:00:00,152.46299878,28.9609736265,0.0905786766553,0.0,6.98738001645,14.1499734587,116.314020052,111.647170362,3.5025,1.16434968993
 09/17  10:00:00,189.375265641,28.9609736265,0.802784904236,0.0,27.9495200658,27.7759469175,85.1539955696,78.1289955696,7.005,0.02
 09/17  11:00:00,218.912111335,28.9609736265,1.14304619141,0.0,27.9495200658,27.7759469175,68.6326375743,60.4630705966,7.005,1.1645669777
 09/17  12:00:00,232.706601634,28.9609736265,2.80174518279,0.0,41.9242800987,36.8599292233,42.6694029124,32.1647545134,9.34,1.16464839895
 09/17  13:00:00,233.38717938,28.9609736265,3.53585387768,0.0,41.9242800987,36.8599292233,21.8147713034,12.4547713034,9.34,0.02
 09/17  14:00:00,230.805603256,28.9609736265,4.28190453369,0.0,41.9242800987,36.8599292233,11.2146673854,0.709993238215,9.34,1.16467414717
 09/17  15:00:00,229.137227108,28.9609736265,5.17034038985,0.0,41.9242800987,36.8599292233,10.5047192089,0.0,9.34,1.16471920892
 09/17  16:00:00,230.20433661,28.9609736265,5.94490134328,0.0,41.9242800987,36.8599292233,10.5046520652,0.0,9.34,1.16465206522
 09/17  17:00:00,198.650058911,28.9609736265,4.13704366805,0.0,27.9495200658,27.7759469175,7.39106266871,0.366062668714,7.005,0.02
 09/17  18:00:00,199.216196339,28.9609736265,1.95196367582,0.0,13.9747600329,18.6919646116,23.4426964388,17.6081130527,4.67,1.16458338607
 09/17  19:00:00,185.385203848,28.9609736265,1.07149188504,0.0,13.9747600329,18.6919646116,47.7683396458,43.0783396458,4.67,0.02
 09/17  20:00:00,177.957859642,28.9609736265,0.687790543476,0.0,13.9747600329,18.6919646116,72.3318009138,66.4972880293,4.67,1.1645128845
 09/17  21:00:00,158.767660328,28.9609736265,0.454429876697,0.0,13.9747600329,18.6919646116,44.8691628748,40.1791628748,4.67,0.02
 09/17  22:00:00,97.7057942943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557892311,0.0,1.75125,1.16432892311
 09/17  23:00:00,129.758462194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,101.791791448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,95.3000400048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926751493,0.0,2.335,1.16426751493
 09/18  02:00:00,94.3529551556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,93.5570134371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,99.2782047852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,98.1198981958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924467241,0.0,2.335,1.16424467241
 09/18  06:00:00,150.676331545,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,154.077893985,149.387893985,4.67,0.02
 09/18  07:00:00,152.146544553,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,164.86513009,160.17513009,4.67,0.02
 09/18  08:00:00,225.263999058,28.9609736265,0.44762447478,0.0,34.9369000822,32.3179380704,139.287896869,129.950826266,8.1725,1.16457060283
 09/18  09:00:00,256.305320788,28.9609736265,1.59715713286,0.0,62.886420148,41.4019203762,104.327871653,92.6557066157,10.5075,1.16466503718
 09/18  10:00:00,249.595555313,28.9609736265,2.27361146073,0.0,62.886420148,41.4019203762,82.5638921802,72.0363921802,10.5075,0.02
 09/18  11:00:00,280.780529854,28.9609736265,2.95575326705,0.0,62.886420148,41.4019203762,59.4364315122,47.7639002206,10.5075,1.16503129161
 09/18  12:00:00,270.821236909,28.9609736265,4.08117852758,0.0,62.886420148,41.4019203762,25.9083405518,14.2357310782,10.5075,1.16510947362
 09/18  13:00:00,275.527284083,28.9609736265,5.46122752399,0.0,62.886420148,41.4019203762,11.6726487849,0.0,10.5075,1.16514878494
 09/18  14:00:00,273.912299622,28.9609736265,6.82670862292,0.0,62.886420148,41.4019203762,11.6725085264,0.0,10.5075,1.16500852645
 09/18  15:00:00,270.782967813,28.9609736265,7.71647779281,0.0,62.886420148,41.4019203762,11.6723325443,0.0,10.5075,1.16483254433
 09/18  16:00:00,270.935820544,28.9609736265,8.05227812172,0.0,62.886420148,41.4019203762,11.6723892343,0.0,10.5075,1.1648892343
 09/18  17:00:00,269.568689657,28.9609736265,7.94314424882,0.0,62.886420148,41.4019203762,11.6724644038,0.0,10.5075,1.16496440379
 09/18  18:00:00,265.265539501,28.9609736265,6.34661218057,0.0,41.9242800987,36.8599292233,10.5047202221,0.0,9.34,1.16472022212
 09/18  19:00:00,262.298926523,28.9609736265,5.03553180131,0.0,41.9242800987,36.8599292233,10.5614279279,1.20142792795,9.34,0.02
 09/18  20:00:00,234.251211696,28.9609736265,3.58131562399,0.0,34.9369000822,32.3179380704,22.0788322561,12.7416900787,8.1725,1.16464217736
 09/18  21:00:00,168.504850311,28.9609736265,1.68391542988,0.0,13.9747600329,18.6919646116,6.95337836424,1.11883843243,4.67,1.16453993182
 09/18  22:00:00,107.814895159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,138.789519449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,111.972736801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922633483,0.0,2.335,1.16422633483
 09/19  01:00:00,101.664947865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,100.302877513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,99.5661678933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,122.441487984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923001608,0.0,2.335,1.16423001608
 09/19  05:00:00,122.332463154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,175.941321531,28.9609736265,0.000881311748197,0.0,13.9747600329,18.6919646116,97.6457925084,92.9557925084,4.67,0.02
 09/19  07:00:00,174.544783328,28.9609736265,0.102847070053,0.0,13.9747600329,18.6919646116,115.8495755,110.015211004,4.67,1.16436449563
 09/19  08:00:00,242.522913559,28.9609736265,1.15488647348,0.0,34.9369000822,32.3179380704,86.8087257694,78.6162257694,8.1725,0.02
 09/19  09:00:00,279.487508933,28.9609736265,3.16610976518,0.0,62.886420148,41.4019203762,47.7095336782,36.0373623272,10.5075,1.16467135099
 09/19  10:00:00,278.798850177,28.9609736265,4.10367844666,0.0,62.886420148,41.4019203762,19.5877307046,7.91551481998,10.5075,1.16471588467
 09/19  11:00:00,307.278693839,28.9609736265,5.52243336441,0.0,62.886420148,41.4019203762,11.6726100788,0.0,10.5075,1.1651100788
 09/19  12:00:00,297.808175698,28.9609736265,6.74615415221,0.0,62.886420148,41.4019203762,11.6724745249,0.0,10.5075,1.16497452485
 09/19  13:00:00,298.473132922,28.9609736265,8.39249088005,0.0,62.886420148,41.4019203762,11.6725281557,0.0,10.5075,1.16502815573
 09/19  14:00:00,293.548099714,28.9609736265,9.77929090476,0.0,62.886420148,41.4019203762,11.6725273074,0.0,10.5075,1.16502730743
 09/19  15:00:00,289.724242336,28.9609736265,10.7505732654,0.0,62.886420148,41.4019203762,11.6723061298,0.0,10.5075,1.16480612982
 09/19  16:00:00,289.570928979,28.9609736265,11.1250792561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,288.948497074,28.9609736265,10.9787861932,0.0,62.886420148,41.4019203762,11.6723907344,0.0,10.5075,1.16489073436
 09/19  18:00:00,281.001723379,28.9609736265,9.13485135772,0.0,41.9242800987,36.8599292233,11.2517553278,0.746894617536,9.34,1.16486071028
 09/19  19:00:00,266.615814087,28.9609736265,7.02388330374,0.0,41.9242800987,36.8599292233,11.8497708004,1.34510250297,9.34,1.16466829739
 09/19  20:00:00,234.933943148,28.9609736265,4.45726389008,0.0,34.9369000822,32.3179380704,9.54740142151,1.35490142151,8.1725,0.02
 09/19  21:00:00,166.738464391,28.9609736265,2.12069048007,0.0,13.9747600329,18.6919646116,5.83455825191,0.0,4.67,1.16455825191
 09/19  22:00:00,110.232918816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,140.920856917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926113748,0.0,2.335,1.16426113748
 09/19  24:00:00,114.76848929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,104.465794018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,102.439528134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924903799,0.0,2.335,1.16424903799
 09/20  03:00:00,100.700735379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,106.235904949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,104.30271261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,156.371479007,28.9609736265,0.111582940655,0.0,13.9747600329,18.6919646116,90.0013951894,84.1671804762,4.67,1.16421471321
