Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  07:00:00,160.34370636,28.9609736265,0.216478213735,0.0,13.9747600329,18.6919646116,109.865034728,105.175034728,4.67,0.02
 09/20  08:00:00,238.063952274,28.9609736265,1.37554820859,0.0,34.9369000822,32.3179380704,83.2571380846,73.9200642611,8.1725,1.16457382346
 09/20  09:00:00,274.815773537,28.9609736265,3.56648834141,0.0,62.886420148,41.4019203762,41.6651392972,31.1376392972,10.5075,0.02
 09/20  10:00:00,272.029187915,28.9609736265,4.58168032425,0.0,62.886420148,41.4019203762,16.7823850505,5.1100181065,10.5075,1.16486694397
 09/20  11:00:00,304.500719336,28.9609736265,6.27880981348,0.0,62.886420148,41.4019203762,11.6724855606,0.0,10.5075,1.16498556058
 09/20  12:00:00,297.761564722,28.9609736265,8.13499498915,0.0,62.886420148,41.4019203762,11.6725831397,0.0,10.5075,1.16508313968
 09/20  13:00:00,300.612989906,28.9609736265,9.73636944993,0.0,62.886420148,41.4019203762,11.6726230584,0.0,10.5075,1.16512305841
 09/20  14:00:00,296.522351731,28.9609736265,10.5967722246,0.0,62.886420148,41.4019203762,11.6724512345,0.0,10.5075,1.16495123448
 09/20  15:00:00,292.485577781,28.9609736265,11.3295400797,0.0,62.886420148,41.4019203762,11.6722623391,0.0,10.5075,1.1647623391
 09/20  16:00:00,290.758998084,28.9609736265,11.7123164146,0.0,62.886420148,41.4019203762,11.672325726,0.0,10.5075,1.16482572604
 09/20  17:00:00,290.105907464,28.9609736265,11.8709335569,0.0,62.886420148,41.4019203762,11.6724077717,0.0,10.5075,1.16490777169
 09/20  18:00:00,284.508283678,28.9609736265,10.0775623881,0.0,41.9242800987,36.8599292233,9.69676481737,0.336764817369,9.34,0.02
 09/20  19:00:00,281.316871291,28.9609736265,8.36326236053,0.0,41.9242800987,36.8599292233,11.4843052118,0.97960727452,9.34,1.16469793731
 09/20  20:00:00,252.235399389,28.9609736265,6.56095429191,0.0,34.9369000822,32.3179380704,9.82010554785,0.482904055219,8.1725,1.16470149263
 09/20  21:00:00,183.02883411,28.9609736265,4.56679222328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,118.5440274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938524376,0.0,2.335,1.16438524376
 09/20  23:00:00,148.4178111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,124.617994055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,113.983156868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992589209,0.0,2.335,1.1642589209
 09/21  02:00:00,112.960333127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,111.898659286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,118.143054587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,116.403543348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924037622,0.0,2.335,1.16424037622
 09/21  06:00:00,168.884157712,28.9609736265,0.484116686236,0.0,13.9747600329,18.6919646116,52.6765094295,47.9865094295,4.67,0.02
 09/21  07:00:00,173.843350532,28.9609736265,0.414059187809,0.0,13.9747600329,18.6919646116,86.7794856613,82.0894856613,4.67,0.02
 09/21  08:00:00,247.757813894,28.9609736265,1.54967531011,0.0,34.9369000822,32.3179380704,69.2520377846,59.9149854592,8.1725,1.16455232546
 09/21  09:00:00,280.40509991,28.9609736265,3.49489671912,0.0,62.886420148,41.4019203762,39.7456782583,28.0734437241,10.5075,1.16473453422
 09/21  10:00:00,274.1588172,28.9609736265,3.94813554696,0.0,62.886420148,41.4019203762,25.1711134674,14.6436134674,10.5075,0.02
 09/21  11:00:00,297.244828879,28.9609736265,4.23283313513,0.0,62.886420148,41.4019203762,16.651501123,4.97889305275,10.5075,1.16510807027
 09/21  12:00:00,281.914686784,28.9609736265,4.46263149635,0.0,62.886420148,41.4019203762,14.2009439451,1.38324216504,10.5075,2.31020178011
 09/21  13:00:00,277.212944167,28.9609736265,4.36748179347,0.0,62.886420148,41.4019203762,16.7629595878,5.0904143337,10.5075,1.16504525409
 09/21  14:00:00,270.17665743,28.9609736265,4.37780054579,0.0,62.886420148,41.4019203762,16.8051834074,6.27768340744,10.5075,0.02
 09/21  15:00:00,262.765134262,28.9609736265,4.11695123921,0.0,62.886420148,41.4019203762,25.1229501798,13.4505207793,10.5075,1.16492940053
 09/21  16:00:00,261.854815203,28.9609736265,4.02718753654,0.0,62.886420148,41.4019203762,29.1350471806,17.4627507462,10.5075,1.16479643441
 09/21  17:00:00,261.534605795,28.9609736265,3.89799570464,0.0,62.886420148,41.4019203762,35.651663283,23.9792891641,10.5075,1.16487411898
 09/21  18:00:00,253.845128768,28.9609736265,2.83811372146,0.0,41.9242800987,36.8599292233,57.2320922969,46.7272606451,9.34,1.16483165178
 09/21  19:00:00,244.684689838,28.9609736265,2.14403897931,0.0,41.9242800987,36.8599292233,83.6921902027,73.1875735789,9.34,1.16461662382
 09/21  20:00:00,217.343962508,28.9609736265,1.28822055356,0.0,34.9369000822,32.3179380704,100.008021266,91.8155212662,8.1725,0.02
 09/21  21:00:00,156.853144621,28.9609736265,0.25229935134,0.0,13.9747600329,18.6919646116,71.4363934894,65.6018581264,4.67,1.16453536302
 09/21  22:00:00,98.9033452788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,131.235421247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,102.020346085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921712567,0.0,2.335,1.16421712567
 09/22  01:00:00,92.9738247179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,91.5875668745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,90.6066976133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922245234,0.0,2.335,1.16422245234
 09/22  04:00:00,111.821843076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,110.685926401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,162.672659457,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,180.504263948,175.814263948,4.67,0.02
 09/22  07:00:00,154.585313841,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.141666445,191.307277319,4.67,1.1643891259
 09/22  08:00:00,217.51047248,28.9609736265,0.135507609347,0.0,34.9369000822,32.3179380704,171.744475721,163.551975721,8.1725,0.02
 09/22  09:00:00,244.26050376,28.9609736265,1.04371272384,0.0,62.886420148,41.4019203762,135.323993267,123.651792177,10.5075,1.16470109051
 09/22  10:00:00,236.261496207,28.9609736265,1.62920246341,0.0,62.886420148,41.4019203762,113.12702241,101.454672047,10.5075,1.16485036305
 09/22  11:00:00,267.730659443,28.9609736265,2.27320772199,0.0,62.886420148,41.4019203762,90.4357134629,78.7631903323,10.5075,1.16502313063
 09/22  12:00:00,249.074484381,28.9609736265,2.72661747004,0.0,62.886420148,41.4019203762,75.2673432424,63.5947028564,10.5075,1.16514038598
 09/22  13:00:00,249.297476322,28.9609736265,3.43799509023,0.0,62.886420148,41.4019203762,54.5229196638,42.8502386481,10.5075,1.16518101571
 09/22  14:00:00,249.013482217,28.9609736265,4.33382792389,0.0,62.886420148,41.4019203762,31.3504411113,19.67796356,10.5075,1.16497755129
 09/22  15:00:00,247.139580331,28.9609736265,4.9196393821,0.0,62.886420148,41.4019203762,19.8037382428,8.13146251162,10.5075,1.16477573115
 09/22  16:00:00,246.607788658,28.9609736265,5.04447372461,0.0,62.886420148,41.4019203762,21.3464573621,9.67411139954,10.5075,1.1648459626
 09/22  17:00:00,245.322183915,28.9609736265,4.95878964476,0.0,62.886420148,41.4019203762,26.4674610513,15.9399610513,10.5075,0.02
 09/22  18:00:00,240.402717356,28.9609736265,3.8280702111,0.0,41.9242800987,36.8599292233,45.1600610112,34.6552106641,9.34,1.16485034708
 09/22  19:00:00,224.541877739,28.9609736265,3.02285546476,0.0,41.9242800987,36.8599292233,70.5191813473,60.0144947231,9.34,1.16468662417
 09/22  20:00:00,197.58041026,28.9609736265,1.70303042686,0.0,34.9369000822,32.3179380704,97.9706892976,88.6334990316,8.1725,1.16469026602
 09/22  21:00:00,140.205678157,28.9609736265,0.256667010854,0.0,13.9747600329,18.6919646116,79.8302550368,75.1402550368,4.67,0.02
 09/22  22:00:00,86.8497150204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935838109,0.0,2.335,1.16435838109
 09/22  23:00:00,120.909567182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,91.8683770328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,82.1855872826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554454242,0.0,1.75125,1.16429454242
 09/23  02:00:00,81.5083699429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,80.931806825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,87.0915978874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,86.267913359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551234275,0.0,1.75125,1.16426234275
 09/23  06:00:00,126.958956319,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,249.530503022,246.008003022,3.5025,0.02
 09/23  07:00:00,127.320096957,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,244.104537924,239.437534673,3.5025,1.16450325049
 09/23  08:00:00,187.991393189,28.9609736265,0.0168820702563,0.0,20.9621400493,23.2339557645,198.503114444,192.645614444,5.8375,0.02
 09/23  09:00:00,209.324419139,28.9609736265,0.494563990091,0.0,41.9242800987,36.8599292233,147.546623928,137.042024695,9.34,1.16459923327
 09/23  10:00:00,240.567568888,28.9609736265,1.8001481577,0.0,62.886420148,41.4019203762,98.9567075944,87.2844482669,10.5075,1.16475932751
 09/23  11:00:00,276.486799219,28.9609736265,3.17997391606,0.0,62.886420148,41.4019203762,58.6497030822,46.9773116002,10.5075,1.16489148204
 09/23  12:00:00,263.540218406,28.9609736265,4.30524103505,0.0,62.886420148,41.4019203762,27.3900424938,15.7175533929,10.5075,1.16498910086
 09/23  13:00:00,264.677962129,28.9609736265,5.30287405342,0.0,62.886420148,41.4019203762,11.672543911,0.0,10.5075,1.16504391096
 09/23  14:00:00,262.550893734,28.9609736265,6.39631182979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,260.209715531,28.9609736265,7.78628236435,0.0,62.886420148,41.4019203762,11.6724830325,0.0,10.5075,1.16498303255
 09/23  16:00:00,262.633673561,28.9609736265,9.32936803903,0.0,62.886420148,41.4019203762,11.6723567293,0.0,10.5075,1.16485672932
 09/23  17:00:00,258.549896777,28.9609736265,8.40990092409,0.0,62.886420148,41.4019203762,11.6724136588,0.0,10.5075,1.16491365884
 09/23  18:00:00,235.1140565,28.9609736265,4.77258236311,0.0,34.9369000822,32.3179380704,14.281936575,4.9445080747,8.1725,1.16492850029
 09/23  19:00:00,195.382602608,28.9609736265,2.3457102725,0.0,20.9621400493,23.2339557645,39.5930626401,32.5908154181,5.8375,1.16474722201
 09/23  20:00:00,181.099270006,28.9609736265,1.30850749952,0.0,20.9621400493,23.2339557645,68.0709733645,62.2134733645,5.8375,0.02
 09/23  21:00:00,133.319437799,28.9609736265,0.358249787968,0.0,6.98738001645,14.1499734587,52.865523534,48.1984562959,3.5025,1.16456723815
 09/23  22:00:00,85.5574728706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,119.543151101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557885117,0.0,1.75125,1.16432885117
 09/23  24:00:00,91.7665019342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,84.1801557106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,83.5015110606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553012705,0.0,1.75125,1.16428012705
 09/24  03:00:00,83.1554735985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,89.6354068748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,89.0730897514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551809906,0.0,1.75125,1.16426809906
 09/24  06:00:00,130.179503923,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,199.188371024,195.665871024,3.5025,0.02
 09/24  07:00:00,130.779249272,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,220.921600381,217.399100381,3.5025,0.02
 09/24  08:00:00,163.803451048,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,185.622642551,180.955813469,3.5025,1.1643290817
 09/24  09:00:00,142.74820608,28.9609736265,0.0162527579499,0.0,6.98738001645,14.1499734587,149.360314919,145.837814919,3.5025,0.02
 09/24  10:00:00,185.962711862,28.9609736265,0.520990713694,0.0,27.9495200658,27.7759469175,99.5958924121,91.4262703248,7.005,1.16462208735
 09/24  11:00:00,223.986460623,28.9609736265,1.38295537045,0.0,27.9495200658,27.7759469175,57.2831324633,50.2581324633,7.005,0.02
 09/24  12:00:00,241.874473468,28.9609736265,3.26910093665,0.0,41.9242800987,36.8599292233,24.7201728512,14.215374893,9.34,1.1647979582
 09/24  13:00:00,241.914291569,28.9609736265,4.07925346973,0.0,41.9242800987,36.8599292233,10.9421020409,0.43739792435,9.34,1.16470411657
 09/24  14:00:00,238.201283396,28.9609736265,5.10084045939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,235.356231123,28.9609736265,6.14302586124,0.0,41.9242800987,36.8599292233,10.504733036,0.0,9.34,1.164733036
 09/24  16:00:00,234.468255199,28.9609736265,6.89331676286,0.0,41.9242800987,36.8599292233,10.5046639192,0.0,9.34,1.1646639192
 09/24  17:00:00,202.823370638,28.9609736265,5.29528247903,0.0,27.9495200658,27.7759469175,8.16967445005,0.0,7.005,1.16467445005
 09/24  18:00:00,203.486406304,28.9609736265,2.71322507024,0.0,13.9747600329,18.6919646116,8.05303742934,3.36303742934,4.67,0.02
 09/24  19:00:00,192.562613048,28.9609736265,1.47124042339,0.0,13.9747600329,18.6919646116,30.6119890864,24.7773990884,4.67,1.16458999797
 09/24  20:00:00,179.394793719,28.9609736265,0.810611679864,0.0,13.9747600329,18.6919646116,59.2164897956,54.5264897956,4.67,0.02
 09/24  21:00:00,158.396307069,28.9609736265,0.494674937189,0.0,13.9747600329,18.6919646116,40.8457489167,35.0113171102,4.67,1.16443180655
 09/24  22:00:00,95.7930913364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,126.945321897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,98.4936835223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550175498,0.0,1.75125,1.16425175498
 09/25  01:00:00,92.6187144936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,91.7369894026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,91.3517825903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923567178,0.0,2.335,1.16423567178
 09/25  04:00:00,98.658891598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,99.1874587982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,153.885872681,28.9609736265,0.00183891831855,0.0,13.9747600329,18.6919646116,109.20909809,104.51909809,4.67,0.02
 09/25  07:00:00,159.189316741,28.9609736265,0.172407681469,0.0,13.9747600329,18.6919646116,113.140036905,107.305596739,4.67,1.16444016625
 09/25  08:00:00,235.653038964,28.9609736265,1.29111810898,0.0,34.9369000822,32.3179380704,87.568226882,79.375726882,8.1725,0.02
 09/25  09:00:00,269.063246198,28.9609736265,3.27109258497,0.0,62.886420148,41.4019203762,55.4835880724,43.8114814013,10.5075,1.16460667112
 09/25  10:00:00,263.285310253,28.9609736265,4.06191638375,0.0,62.886420148,41.4019203762,30.6948986072,19.0225835908,10.5075,1.16481501645
 09/25  11:00:00,296.708666186,28.9609736265,5.49185694502,0.0,62.886420148,41.4019203762,11.6724949718,0.0,10.5075,1.16499497183
 09/25  12:00:00,287.661903678,28.9609736265,7.31099007781,0.0,62.886420148,41.4019203762,11.6726188607,0.0,10.5075,1.16511886074
 09/25  13:00:00,287.981546492,28.9609736265,8.59559764932,0.0,62.886420148,41.4019203762,11.6726655755,0.0,10.5075,1.16516557551
 09/25  14:00:00,282.695076891,28.9609736265,9.30707091678,0.0,62.886420148,41.4019203762,11.6724662028,0.0,10.5075,1.16496620279
 09/25  15:00:00,277.339955981,28.9609736265,9.69049105691,0.0,62.886420148,41.4019203762,11.6724617618,0.0,10.5075,1.16496176177
 09/25  16:00:00,273.9650161,28.9609736265,9.20757722484,0.0,62.886420148,41.4019203762,11.6723443473,0.0,10.5075,1.1648443473
 09/25  17:00:00,269.637447943,28.9609736265,8.715065179,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,261.687426968,28.9609736265,7.04613941925,0.0,41.9242800987,36.8599292233,11.3590489317,0.854194840199,9.34,1.1648540915
 09/25  19:00:00,256.620784523,28.9609736265,5.83996178638,0.0,41.9242800987,36.8599292233,10.9082581768,0.403563808717,9.34,1.16469436811
 09/25  20:00:00,229.279158037,28.9609736265,4.39823399549,0.0,34.9369000822,32.3179380704,15.0492216321,5.71201870131,8.1725,1.1647029308
 09/25  21:00:00,163.652400177,28.9609736265,2.08874733288,0.0,13.9747600329,18.6919646116,5.39939406502,0.709394065019,4.67,0.02
 09/25  22:00:00,101.244175274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937247703,0.0,2.335,1.16437247703
 09/25  23:00:00,132.73531035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,105.345383513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,96.7620853961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,96.0855077354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456447,0.0,2.335,1.16424456447
 09/26  03:00:00,95.1972701713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,118.356768005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,118.799387036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221728,0.0,2.335,1.1642221728
 09/26  06:00:00,173.445794457,28.9609736265,0.066780843982,0.0,13.9747600329,18.6919646116,94.6918412714,90.0018412714,4.67,0.02
 09/26  07:00:00,171.772614287,28.9609736265,0.17719346947,0.0,13.9747600329,18.6919646116,112.860988768,108.170988768,4.67,0.02
 09/26  08:00:00,239.895952486,28.9609736265,1.29560365042,0.0,34.9369000822,32.3179380704,85.4597259045,76.1226880997,8.1725,1.16453780488
 09/26  09:00:00,276.49758862,28.9609736265,3.43125273505,0.0,62.886420148,41.4019203762,44.1864008042,32.5142947818,10.5075,1.16460602248
 09/26  10:00:00,274.182980133,28.9609736265,4.40249339878,0.0,62.886420148,41.4019203762,16.4011300606,5.8736300606,10.5075,0.02
 09/26  11:00:00,304.625308581,28.9609736265,5.981558261,0.0,62.886420148,41.4019203762,11.6724941145,0.0,10.5075,1.1649941145
 09/26  12:00:00,296.179459041,28.9609736265,7.59823697285,0.0,62.886420148,41.4019203762,11.6725889201,0.0,10.5075,1.16508892008
 09/26  13:00:00,298.191421083,28.9609736265,9.39770298005,0.0,62.886420148,41.4019203762,11.67264405,0.0,10.5075,1.16514405003
 09/26  14:00:00,295.32262564,28.9609736265,10.9378864951,0.0,62.886420148,41.4019203762,11.6725158254,0.0,10.5075,1.16501582543
 09/26  15:00:00,294.688584482,28.9609736265,12.9349545375,0.0,62.886420148,41.4019203762,11.6723510634,0.0,10.5075,1.16485106337
 09/26  16:00:00,295.74478182,28.9609736265,13.5781045949,0.0,62.886420148,41.4019203762,11.6724228172,0.0,10.5075,1.16492281723
 09/26  17:00:00,293.878430812,28.9609736265,12.677837011,0.0,62.886420148,41.4019203762,11.6723134704,0.0,10.5075,1.16481347044
 09/26  18:00:00,285.668115056,28.9609736265,10.2356033137,0.0,41.9242800987,36.8599292233,11.2537797282,0.749000516198,9.34,1.16477921201
 09/26  19:00:00,273.869302517,28.9609736265,8.4337677707,0.0,41.9242800987,36.8599292233,10.4646168345,1.10461683454,9.34,0.02
 09/26  20:00:00,246.810117162,28.9609736265,6.33918735909,0.0,34.9369000822,32.3179380704,10.3271137673,0.989901342798,8.1725,1.16471242448
 09/26  21:00:00,178.044751913,28.9609736265,3.98877940306,0.0,13.9747600329,18.6919646116,5.83449515673,0.0,4.67,1.16449515673
 09/26  22:00:00,121.025828741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,151.215615705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,128.162532794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924258656,0.0,2.335,1.16424258656
 09/27  01:00:00,117.118550491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,115.956990746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,115.120610169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925055336,0.0,2.335,1.16425055336
 09/27  04:00:00,121.631483797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,119.605317578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,172.797455897,28.9609736265,0.73491045431,0.0,13.9747600329,18.6919646116,34.000860993,29.310860993,4.67,0.02
 09/27  07:00:00,179.144325035,28.9609736265,0.608340728963,0.0,13.9747600329,18.6919646116,71.6873621014,65.853004324,4.67,1.1643577774
 09/27  08:00:00,255.314314579,28.9609736265,2.09327755853,0.0,34.9369000822,32.3179380704,49.841424809,41.648924809,8.1725,0.02
 09/27  09:00:00,291.233272938,28.9609736265,4.54413902565,0.0,62.886420148,41.4019203762,20.0896428037,8.41751494586,10.5075,1.16462785788
 09/27  10:00:00,293.487677784,28.9609736265,6.52426150933,0.0,62.886420148,41.4019203762,11.6723406746,0.0,10.5075,1.16484067459
 09/27  11:00:00,317.084165902,28.9609736265,8.47475219421,0.0,62.886420148,41.4019203762,11.6725254598,0.0,10.5075,1.16502545985
 09/27  12:00:00,308.517477836,28.9609736265,9.09880874357,0.0,62.886420148,41.4019203762,11.672653977,0.0,10.5075,1.16515397702
 09/27  13:00:00,309.819858853,28.9609736265,9.70463981025,0.0,62.886420148,41.4019203762,11.6727048607,0.0,10.5075,1.16520486071
 09/27  14:00:00,304.719901283,28.9609736265,10.5605579368,0.0,62.886420148,41.4019203762,11.6725082906,0.0,10.5075,1.16500829061
 09/27  15:00:00,299.08113936,28.9609736265,10.4861839174,0.0,62.886420148,41.4019203762,11.6723133645,0.0,10.5075,1.16481336454
 09/27  16:00:00,284.660269141,28.9609736265,6.76283233038,0.0,62.886420148,41.4019203762,13.1375993142,1.46520293332,10.5075,1.16489638088
 09/27  17:00:00,275.909171889,28.9609736265,4.77543110553,0.0,62.886420148,41.4019203762,11.4428243907,0.915324390664,10.5075,0.02
 09/27  18:00:00,268.74183175,28.9609736265,3.77071350427,0.0,41.9242800987,36.8599292233,24.8988032655,14.3938962306,9.34,1.16490703482
 09/27  19:00:00,267.088055364,28.9609736265,3.5751325818,0.0,41.9242800987,36.8599292233,32.5031912893,21.9984411352,9.34,1.16475015409
 09/27  20:00:00,247.148764638,28.9609736265,3.04358562881,0.0,34.9369000822,32.3179380704,34.6361369218,25.2990313052,8.1725,1.16460561656
 09/27  21:00:00,180.868794942,28.9609736265,1.4154662278,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,119.922714763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933969038,0.0,2.335,1.16433969038
 09/27  23:00:00,148.814236747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,123.637734214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,113.095060933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923779027,0.0,2.335,1.16423779027
 09/28  02:00:00,110.217172704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,107.303466328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,110.948336907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,107.952011693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921949507,0.0,2.335,1.16421949507
 09/28  06:00:00,157.810553147,28.9609736265,0.000744409964864,0.0,13.9747600329,18.6919646116,127.24562522,122.55562522,4.67,0.02
 09/28  07:00:00,158.699693699,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,151.943892544,147.253892544,4.67,0.02
 09/28  08:00:00,231.327381432,28.9609736265,0.490353719544,0.0,34.9369000822,32.3179380704,128.55737619,119.220313656,8.1725,1.16456253344
 09/28  09:00:00,265.35661045,28.9609736265,1.70126525529,0.0,62.886420148,41.4019203762,91.6904919552,80.0183166564,10.5075,1.16467529872
 09/28  10:00:00,266.155139128,28.9609736265,2.63113484313,0.0,62.886420148,41.4019203762,61.6027372165,51.0752372165,10.5075,0.02
 09/28  11:00:00,295.14120287,28.9609736265,3.22407716471,0.0,62.886420148,41.4019203762,42.6263987851,30.9538298897,10.5075,1.16506889538
 09/28  12:00:00,280.794315865,28.9609736265,3.45514438921,0.0,62.886420148,41.4019203762,33.7667896083,22.0941214878,10.5075,1.16516812047
 09/28  13:00:00,278.919684851,28.9609736265,3.85442471406,0.0,62.886420148,41.4019203762,22.9944410935,10.1766671942,10.5075,2.31027389932
 09/28  14:00:00,270.852789281,28.9609736265,4.14025668418,0.0,62.886420148,41.4019203762,14.9497653832,4.42226538319,10.5075,0.02
 09/28  15:00:00,264.036140125,28.9609736265,4.22817377819,0.0,62.886420148,41.4019203762,13.2132370647,1.54079611325,10.5075,1.16494095149
 09/28  16:00:00,261.000339704,28.9609736265,4.30419634364,0.0,62.886420148,41.4019203762,17.8838412578,6.21152228021,10.5075,1.16481897755
 09/28  17:00:00,256.527992891,28.9609736265,4.23941770509,0.0,62.886420148,41.4019203762,26.6037328781,14.9313221075,10.5075,1.16491077059
 09/28  18:00:00,247.733515098,28.9609736265,3.08883498732,0.0,41.9242800987,36.8599292233,51.7994519255,41.294571806,9.34,1.16488011949
 09/28  19:00:00,242.313723933,28.9609736265,2.33431813876,0.0,41.9242800987,36.8599292233,78.53616871,68.0314950894,9.34,1.16467362059
 09/28  20:00:00,213.218856638,28.9609736265,1.43867977508,0.0,34.9369000822,32.3179380704,93.9367302184,85.7442302184,8.1725,0.02
 09/28  21:00:00,151.671307543,28.9609736265,0.244371964446,0.0,13.9747600329,18.6919646116,72.621405779,66.7869293094,4.67,1.16447646962
 09/28  22:00:00,92.7492988173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,125.930648292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927669014,0.0,2.335,1.16427669014
 09/28  24:00:00,97.1417673464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,89.595512106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,88.9084315099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,88.2287863642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922970999,0.0,2.335,1.16422970999
 09/29  04:00:00,110.249215592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,110.727547507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,165.386250335,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,186.884160211,181.049946751,4.67,1.16421345918
 09/29  07:00:00,160.271752616,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,198.547220417,193.857220417,4.67,0.02
 09/29  08:00:00,223.542944431,28.9609736265,0.0844178892953,0.0,34.9369000822,32.3179380704,172.662869334,164.470369334,8.1725,0.02
 09/29  09:00:00,253.875899364,28.9609736265,0.93973415569,0.0,62.886420148,41.4019203762,127.414996498,115.742753482,10.5075,1.16474301579
 09/29  10:00:00,248.236987239,28.9609736265,1.50315647471,0.0,62.886420148,41.4019203762,105.322846772,93.650570039,10.5075,1.16477673246
 09/29  11:00:00,277.371621323,28.9609736265,2.01867161752,0.0,62.886420148,41.4019203762,88.5898093166,76.9171604944,10.5075,1.16514882219
 09/29  12:00:00,258.683951987,28.9609736265,2.27658526648,0.0,62.886420148,41.4019203762,81.7189591353,70.0464257172,10.5075,1.16503341815
 09/29  13:00:00,255.278963743,28.9609736265,2.4357175461,0.0,62.886420148,41.4019203762,78.3701561486,66.697564391,10.5075,1.16509175756
 09/29  14:00:00,252.328373241,28.9609736265,2.71332192,0.0,62.886420148,41.4019203762,69.4536230477,57.7811897806,10.5075,1.16493326704
 09/29  15:00:00,253.570850674,28.9609736265,3.48295503265,0.0,62.886420148,41.4019203762,46.0719837523,34.3995315731,10.5075,1.16495217918
 09/29  16:00:00,252.672385101,28.9609736265,3.31490022964,0.0,62.886420148,41.4019203762,50.5235175254,38.8511792413,10.5075,1.16483828411
 09/29  17:00:00,247.635454685,28.9609736265,2.92631582459,0.0,62.886420148,41.4019203762,67.5927544919,55.9203158898,10.5075,1.16493860203
 09/29  18:00:00,243.448254454,28.9609736265,2.11807478427,0.0,41.9242800987,36.8599292233,80.0270197421,70.6670197421,9.34,0.02
 09/29  19:00:00,232.592296711,28.9609736265,1.33666099198,0.0,41.9242800987,36.8599292233,110.146239168,99.6414992259,9.34,1.16473994176
 09/29  20:00:00,205.935415294,28.9609736265,0.655792914258,0.0,34.9369000822,32.3179380704,125.887043499,116.549784944,8.1725,1.16475855475
 09/29  21:00:00,148.286940641,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,93.1578763273,88.4678763273,4.67,0.02
 09/29  22:00:00,96.3701318582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940092852,0.0,2.335,1.16440092852
 09/29  23:00:00,129.710081323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,101.086017529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,90.1910777481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560978112,0.0,1.75125,1.16435978112
 09/30  02:00:00,88.2499531954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,87.0282028675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,92.7741354335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155360211,0.0,1.75125,1.1642860211
 09/30  05:00:00,91.4751037034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,131.861991736,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,237.487790077,233.965290077,3.5025,0.02
 09/30  07:00:00,131.925937718,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,247.997483939,243.330465217,3.5025,1.16451872195
 09/30  08:00:00,191.782316996,28.9609736265,0.0180748040286,0.0,20.9621400493,23.2339557645,205.561410479,199.703910479,5.8375,0.02
 09/30  09:00:00,215.895396569,28.9609736265,0.288177154932,0.0,41.9242800987,36.8599292233,149.383350647,138.878697301,9.34,1.16465334606
 09/30  10:00:00,246.921578118,28.9609736265,1.22099732555,0.0,62.886420148,41.4019203762,104.505259354,92.8329101496,10.5075,1.16484920397
 09/30  11:00:00,280.173520321,28.9609736265,2.31317934537,0.0,62.886420148,41.4019203762,68.4394551851,56.766995542,10.5075,1.16495964314
 09/30  12:00:00,263.88575347,28.9609736265,2.86242344159,0.0,62.886420148,41.4019203762,49.4204056024,37.7478483992,10.5075,1.16505720312
 09/30  13:00:00,261.310690096,28.9609736265,3.34285710871,0.0,62.886420148,41.4019203762,35.1742084774,23.501584678,10.5075,1.16512379942
 09/30  14:00:00,256.800272437,28.9609736265,3.7961029655,0.0,62.886420148,41.4019203762,23.7760590721,12.1036401506,10.5075,1.16491892156
 09/30  15:00:00,254.608807414,28.9609736265,4.25131157273,0.0,62.886420148,41.4019203762,13.7827002272,2.11018478696,10.5075,1.16501544027
 09/30  16:00:00,256.645775635,28.9609736265,4.45792507141,0.0,62.886420148,41.4019203762,12.0147929691,0.342402011189,10.5075,1.16489095786
 09/30  17:00:00,256.397949705,28.9609736265,4.45728457955,0.0,62.886420148,41.4019203762,15.0629351341,4.53543513413,10.5075,0.02
 09/30  18:00:00,234.926484964,28.9609736265,2.46038195012,0.0,34.9369000822,32.3179380704,50.5996460634,41.2622281746,8.1725,1.16491788875
 09/30  19:00:00,200.399580908,28.9609736265,0.77286780162,0.0,20.9621400493,23.2339557645,82.2981601978,75.2958628405,5.8375,1.16479735732
 09/30  20:00:00,187.074071779,28.9609736265,0.459664328763,0.0,20.9621400493,23.2339557645,103.162461245,96.1602699992,5.8375,1.16469124553
 09/30  21:00:00,141.606942186,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,82.3903115773,78.8678115773,3.5025,0.02
 09/30  22:00:00,95.3718108545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563511247,0.0,1.75125,1.16438511247
 09/30  23:00:00,127.994916865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,99.2014825854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,90.5797086945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556108167,0.0,1.75125,1.16431108167
 10/01  02:00:00,88.6643840032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,86.8281736143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,91.9728074938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154987061,0.0,1.75125,1.1642487061
 10/01  05:00:00,90.3680591454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,130.651414553,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,280.400691612,276.878191612,3.5025,0.02
 10/01  07:00:00,131.461729792,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,283.097099804,278.430238972,3.5025,1.16436083123
 10/01  08:00:00,163.343052889,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,239.999583877,236.477083877,3.5025,0.02
 10/01  09:00:00,138.691310201,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,215.601486145,212.078986145,3.5025,0.02
 10/01  10:00:00,174.415281374,28.9609736265,0.0590448785041,0.0,27.9495200658,27.7759469175,177.701594537,169.531905865,7.005,1.16468867211
 10/01  11:00:00,205.675261867,28.9609736265,0.0417637253511,0.0,27.9495200658,27.7759469175,151.898973363,143.729288161,7.005,1.1646852016
 10/01  12:00:00,216.420730872,28.9609736265,0.669522331932,0.0,41.9242800987,36.8599292233,123.231769769,112.727112148,9.34,1.16465762091
 10/01  13:00:00,216.545525997,28.9609736265,0.963669865828,0.0,41.9242800987,36.8599292233,103.307387177,93.9473871774,9.34,0.02
 10/01  14:00:00,213.270879591,28.9609736265,1.29071132638,0.0,41.9242800987,36.8599292233,91.8606483326,81.3559471533,9.34,1.16470117932
 10/01  15:00:00,210.315013687,28.9609736265,1.65381234982,0.0,41.9242800987,36.8599292233,85.1968240003,74.6920495444,9.34,1.16477445582
 10/01  16:00:00,211.260705871,28.9609736265,1.97123296619,0.0,41.9242800987,36.8599292233,79.7207568862,70.3607568862,9.34,0.02
 10/01  17:00:00,182.478898324,28.9609736265,0.865548642143,0.0,27.9495200658,27.7759469175,93.3421787107,85.1724945668,7.005,1.16468414388
 10/01  18:00:00,186.679171058,28.9609736265,0.201042959606,0.0,13.9747600329,18.6919646116,111.027046232,105.192530577,4.67,1.16451565461
 10/01  19:00:00,180.903835516,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,131.006297994,126.316297994,4.67,0.02
 10/01  20:00:00,169.443930173,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,149.080683174,143.246219426,4.67,1.1644637487
 10/01  21:00:00,153.097586813,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,115.823039882,111.133039882,4.67,0.02
 10/01  22:00:00,93.5138212733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554020883,0.0,1.75125,1.16429020883
 10/01  23:00:00,126.869143961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,97.517311421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,91.7101848328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923610763,0.0,2.335,1.16423610763
 10/02  02:00:00,90.4941319475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,89.6909057917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,95.6310087997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,94.7097274075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921995582,0.0,2.335,1.16421995582
 10/02  06:00:00,147.992603432,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,222.726529991,218.036529991,4.67,0.02
 10/02  07:00:00,149.737423491,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,220.338294274,215.648294274,4.67,0.02
 10/02  08:00:00,222.310235642,28.9609736265,0.0844312566535,0.0,34.9369000822,32.3179380704,192.348877182,183.011806429,8.1725,1.16457075318
 10/02  09:00:00,251.49982394,28.9609736265,0.690136342448,0.0,62.886420148,41.4019203762,149.080293764,137.408102031,10.5075,1.16469173317
 10/02  10:00:00,246.592760828,28.9609736265,1.23514056684,0.0,62.886420148,41.4019203762,116.249577155,105.722077155,10.5075,0.02
 10/02  11:00:00,280.064612054,28.9609736265,2.04123687152,0.0,62.886420148,41.4019203762,83.071189079,71.3985915572,10.5075,1.1650975218
 10/02  12:00:00,266.426586413,28.9609736265,2.72458792459,0.0,62.886420148,41.4019203762,60.6145852692,47.7968374829,10.5075,2.31024778633
 10/02  13:00:00,266.636348484,28.9609736265,3.45539048005,0.0,62.886420148,41.4019203762,38.6873520533,27.0147517613,10.5075,1.16510029204
 10/02  14:00:00,263.473492443,28.9609736265,4.06679092651,0.0,62.886420148,41.4019203762,22.6840375623,11.0116613869,10.5075,1.16487617544
 10/02  15:00:00,260.359202741,28.9609736265,4.66683565985,0.0,62.886420148,41.4019203762,10.9172804104,0.389780410372,10.5075,0.02
 10/02  16:00:00,259.601247069,28.9609736265,4.94302469335,0.0,62.886420148,41.4019203762,11.6723863915,0.0,10.5075,1.16488639152
 10/02  17:00:00,257.727259989,28.9609736265,4.97833952326,0.0,62.886420148,41.4019203762,18.7280607139,7.05557376255,10.5075,1.16498695132
 10/02  18:00:00,252.601190011,28.9609736265,4.1309765374,0.0,41.9242800987,36.8599292233,30.3551837552,19.850406867,9.34,1.16477688818
 10/02  19:00:00,246.755120397,28.9609736265,3.12804234057,0.0,41.9242800987,36.8599292233,62.1165546205,51.6117919801,9.34,1.16476264032
 10/02  20:00:00,213.832254799,28.9609736265,1.80897755928,0.0,34.9369000822,32.3179380704,89.5864491015,81.3939491015,8.1725,0.02
 10/02  21:00:00,151.592253828,28.9609736265,0.393552384094,0.0,13.9747600329,18.6919646116,71.4304092689,65.5958387071,4.67,1.16457056172
 10/02  22:00:00,92.0565599255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,125.12246613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929544671,0.0,2.335,1.16429544671
 10/02  24:00:00,96.0325521466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,88.8929132276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,88.3334675838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921244849,0.0,2.335,1.16421244849
 10/03  03:00:00,88.0105714905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,110.549621992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,110.759695282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,166.104390083,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,190.304082199,184.469833415,4.67,1.16424878456
 10/03  07:00:00,163.118136479,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,187.746294591,183.056294591,4.67,0.02
 10/03  08:00:00,229.197918929,28.9609736265,0.223928851469,0.0,34.9369000822,32.3179380704,158.921597567,149.584526598,8.1725,1.16457096852
 10/03  09:00:00,267.767310155,28.9609736265,1.58764853569,0.0,62.886420148,41.4019203762,97.4793830437,86.9518830437,10.5075,0.02
 10/03  10:00:00,273.322236983,28.9609736265,3.0731381593,0.0,62.886420148,41.4019203762,48.66931608,36.9969188951,10.5075,1.16489718492
 10/03  11:00:00,305.438416557,28.9609736265,4.07430818337,0.0,62.886420148,41.4019203762,15.5808208803,3.90827488086,10.5075,1.16504599942
 10/03  12:00:00,297.087338128,28.9609736265,4.89748609671,0.0,62.886420148,41.4019203762,11.6726732338,0.0,10.5075,1.16517323384
 10/03  13:00:00,298.167687594,28.9609736265,5.8371185283,0.0,62.886420148,41.4019203762,11.6727407529,0.0,10.5075,1.16524075288
 10/03  14:00:00,293.000802712,28.9609736265,6.63859944333,0.0,62.886420148,41.4019203762,11.6723760505,0.0,10.5075,1.16487605048
 10/03  15:00:00,288.985331339,28.9609736265,7.65544365732,0.0,62.886420148,41.4019203762,11.6724191934,0.0,10.5075,1.16491919343
 10/03  16:00:00,287.957856804,28.9609736265,8.06956694476,0.0,62.886420148,41.4019203762,11.6723092103,0.0,10.5075,1.1648092103
 10/03  17:00:00,285.288578473,28.9609736265,7.72840188783,0.0,62.886420148,41.4019203762,11.6724152873,0.0,10.5075,1.16491528725
 10/03  18:00:00,274.385731385,28.9609736265,5.41004940181,0.0,41.9242800987,36.8599292233,12.3547062652,1.84982844044,9.34,1.16487782473
 10/03  19:00:00,262.403364533,28.9609736265,3.78626689497,0.0,41.9242800987,36.8599292233,20.4675696989,11.1075696989,9.34,0.02
 10/03  20:00:00,229.912897234,28.9609736265,2.40601417765,0.0,34.9369000822,32.3179380704,50.6981501613,41.3610153837,8.1725,1.1646347776
 10/03  21:00:00,163.3546077,28.9609736265,0.632146101196,0.0,13.9747600329,18.6919646116,38.1772565539,32.3427048534,4.67,1.16455170054
 10/03  22:00:00,108.323650052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,139.264400099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,111.142183099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923973508,0.0,2.335,1.16423973508
 10/04  01:00:00,101.662329182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,99.8637310094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,98.2913970978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,103.50043246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925181873,0.0,2.335,1.16425181873
 10/04  05:00:00,101.991927039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,153.431572506,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,179.480427606,174.790427606,4.67,0.02
 10/04  07:00:00,155.071129862,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,193.085436343,187.251033966,4.67,1.16440237716
 10/04  08:00:00,228.536500489,28.9609736265,0.257183998093,0.0,34.9369000822,32.3179380704,154.77830208,146.58580208,8.1725,0.02
 10/04  09:00:00,267.384645092,28.9609736265,1.71381312173,0.0,62.886420148,41.4019203762,94.7289187215,83.0566752121,10.5075,1.16474350934
 10/04  10:00:00,268.663805669,28.9609736265,2.86402509619,0.0,62.886420148,41.4019203762,55.9666879986,44.2943702858,10.5075,1.16481771284
 10/04  11:00:00,300.531138809,28.9609736265,3.87242778656,0.0,62.886420148,41.4019203762,21.811730863,10.1392098496,10.5075,1.16502101343
 10/04  12:00:00,290.280066002,28.9609736265,4.61075956605,0.0,62.886420148,41.4019203762,11.672666866,0.0,10.5075,1.16516686603
 10/04  13:00:00,292.786296172,28.9609736265,5.61391217989,0.0,62.886420148,41.4019203762,11.6727335445,0.0,10.5075,1.16523354449
 10/04  14:00:00,289.064520477,28.9609736265,6.68721251796,0.0,62.886420148,41.4019203762,11.6725475869,0.0,10.5075,1.16504758686
 10/04  15:00:00,286.865419822,28.9609736265,7.99815995275,0.0,62.886420148,41.4019203762,11.6723632561,0.0,10.5075,1.16486325605
 10/04  16:00:00,285.222680255,28.9609736265,8.29645644125,0.0,62.886420148,41.4019203762,11.6724587629,0.0,10.5075,1.1649587629
 10/04  17:00:00,283.31138294,28.9609736265,8.04900590629,0.0,62.886420148,41.4019203762,11.6723699022,0.0,10.5075,1.16486990216
 10/04  18:00:00,277.350119177,28.9609736265,6.80659648855,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  19:00:00,279.627426493,28.9609736265,6.0388811641,0.0,41.9242800987,36.8599292233,10.5046779742,0.0,9.34,1.16467797417
 10/04  20:00:00,249.810211666,28.9609736265,4.86257519943,0.0,34.9369000822,32.3179380704,9.3372060469,0.0,8.1725,1.1647060469
 10/04  21:00:00,181.588356137,28.9609736265,3.01789276896,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,119.592247527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939852308,0.0,2.335,1.16439852308
 10/04  23:00:00,150.591450676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,126.405846485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,115.720965988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927804552,0.0,2.335,1.16427804552
 10/05  02:00:00,115.072072144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,114.877855718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,123.403884009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920186486,0.0,2.335,1.16420186486
 10/05  05:00:00,123.72888823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,181.666919971,28.9609736265,1.02340226663,0.0,13.9747600329,18.6919646116,26.9046720584,22.2146720584,4.67,0.02
 10/05  07:00:00,200.567516621,28.9609736265,1.37445437596,0.0,13.9747600329,18.6919646116,36.1879635607,30.3536024985,4.67,1.16436106222
 10/05  08:00:00,272.92001296,28.9609736265,3.739995145,0.0,34.9369000822,32.3179380704,16.8726069039,8.68010690389,8.1725,0.02
 10/05  09:00:00,306.937553924,28.9609736265,6.32001228574,0.0,62.886420148,41.4019203762,11.6721595099,0.0,10.5075,1.16465950992
 10/05  10:00:00,304.314221343,28.9609736265,7.54698584737,0.0,62.886420148,41.4019203762,11.6722652355,0.0,10.5075,1.16476523546
 10/05  11:00:00,320.251485664,28.9609736265,8.39687410038,0.0,62.886420148,41.4019203762,11.6725229174,0.0,10.5075,1.16502291737
 10/05  12:00:00,313.556642101,28.9609736265,9.66087894548,0.0,62.886420148,41.4019203762,11.6726876209,0.0,10.5075,1.16518762086
 10/05  13:00:00,317.41403679,28.9609736265,11.0141015015,0.0,62.886420148,41.4019203762,11.6727534616,0.0,10.5075,1.16525346164
 10/05  14:00:00,301.271030194,28.9609736265,9.51330361668,0.0,62.886420148,41.4019203762,12.8541265463,1.18159307854,10.5075,1.16503346772
 10/05  15:00:00,292.475136047,28.9609736265,8.72035233949,0.0,62.886420148,41.4019203762,12.4126158212,0.740281216616,10.5075,1.16483460458
 10/05  16:00:00,291.503565872,28.9609736265,8.57540615445,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  17:00:00,287.180334757,28.9609736265,7.41742229261,0.0,62.886420148,41.4019203762,11.6724531836,0.0,10.5075,1.16495318364
 10/05  18:00:00,280.288391101,28.9609736265,5.87606409129,0.0,41.9242800987,36.8599292233,10.5047640217,0.0,9.34,1.16476402169
 10/05  19:00:00,284.638309456,28.9609736265,5.62696046759,0.0,41.9242800987,36.8599292233,10.5047811767,0.0,9.34,1.16478117672
 10/05  20:00:00,258.786173596,28.9609736265,4.67946647432,0.0,34.9369000822,32.3179380704,9.33714564611,0.0,8.1725,1.16464564611
 10/05  21:00:00,188.375681594,28.9609736265,2.98406183359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,125.964697116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,155.469007524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993266748,0.0,2.335,1.1643266748
 10/05  24:00:00,132.603865011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,121.938252928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,120.74110171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926445654,0.0,2.335,1.16426445654
 10/06  03:00:00,119.887766324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,145.883326284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,144.730417153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924397112,0.0,2.335,1.16424397112
 10/06  06:00:00,198.997388183,28.9609736265,0.824597243976,0.0,13.9747600329,18.6919646116,38.9739899359,34.2839899359,4.67,0.02
 10/06  07:00:00,202.766377882,28.9609736265,0.77157503295,0.0,13.9747600329,18.6919646116,65.8230234729,61.1330234729,4.67,0.02
 10/06  08:00:00,262.287246641,28.9609736265,2.2848745425,0.0,34.9369000822,32.3179380704,51.663427285,42.3264127389,8.1725,1.1645145461
 10/06  09:00:00,295.554681399,28.9609736265,4.41324517039,0.0,62.886420148,41.4019203762,24.7351420881,13.0630391878,10.5075,1.16460290025
 10/06  10:00:00,292.892683386,28.9609736265,5.30270571469,0.0,62.886420148,41.4019203762,11.1480980341,0.620598034116,10.5075,0.02
 10/06  11:00:00,314.812937551,28.9609736265,6.252058163,0.0,62.886420148,41.4019203762,11.6725221043,0.0,10.5075,1.16502210434
 10/06  12:00:00,307.775411392,28.9609736265,7.1701653387,0.0,62.886420148,41.4019203762,11.672640871,0.0,10.5075,1.16514087101
 10/06  13:00:00,307.182606046,28.9609736265,7.95292371653,0.0,62.886420148,41.4019203762,12.8177705595,0.0,10.5075,2.31027055951
 10/06  14:00:00,296.083682909,28.9609736265,7.75807605321,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
