Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  15:00:00,285.844020596,28.9609736265,7.47353586311,0.0,62.886420148,41.4019203762,11.6724595882,0.0,10.5075,1.16495958822
 10/06  16:00:00,280.096056436,28.9609736265,6.65518287281,0.0,62.886420148,41.4019203762,11.6723516958,0.0,10.5075,1.16485169577
 10/06  17:00:00,273.86329685,28.9609736265,5.29379583879,0.0,62.886420148,41.4019203762,12.7387286125,1.0662670378,10.5075,1.16496157471
 10/06  18:00:00,260.009371045,28.9609736265,3.18252515744,0.0,41.9242800987,36.8599292233,44.2620884236,33.7573307618,9.34,1.16475766179
 10/06  19:00:00,244.240196014,28.9609736265,2.10476018242,0.0,41.9242800987,36.8599292233,85.7913930308,75.2866423901,9.34,1.16475064069
 10/06  20:00:00,211.889808558,28.9609736265,1.00687211684,0.0,34.9369000822,32.3179380704,112.874965198,104.682465198,8.1725,0.02
 10/06  21:00:00,150.902268012,28.9609736265,0.0319167965108,0.0,13.9747600329,18.6919646116,97.2268138013,91.3922501537,4.67,1.16456364753
 10/06  22:00:00,97.1069980782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,129.624423873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929073723,0.0,2.335,1.16429073723
 10/06  24:00:00,99.1277049913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,87.5622214538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,85.1014564591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915530158,0.0,1.75125,1.164280158
 10/07  03:00:00,83.1734049417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,87.9224387711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,85.7346672256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551620757,0.0,1.75125,1.16426620757
 10/07  06:00:00,125.448421515,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,324.540730345,321.018230345,3.5025,0.02
 10/07  07:00:00,128.257220954,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,315.741864569,312.219364569,3.5025,0.02
 10/07  08:00:00,184.995375912,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,277.969949358,270.96794406,5.8375,1.16450529787
 10/07  09:00:00,204.577226531,28.9609736265,0.069341480487,0.0,41.9242800987,36.8599292233,226.36105972,215.856408233,9.34,1.16465148714
 10/07  10:00:00,230.703193903,28.9609736265,0.140667176985,0.0,62.886420148,41.4019203762,193.740928244,183.213428244,10.5075,0.02
 10/07  11:00:00,260.957897724,28.9609736265,0.374289774407,0.0,62.886420148,41.4019203762,180.586470102,168.913935095,10.5075,1.16503500719
 10/07  12:00:00,242.293172624,28.9609736265,0.745834611097,0.0,62.886420148,41.4019203762,150.993326313,139.320709074,10.5075,1.16511723826
 10/07  13:00:00,242.129552032,28.9609736265,1.17744337895,0.0,62.886420148,41.4019203762,124.415906356,111.598193712,10.5075,2.31021264387
 10/07  14:00:00,238.734699055,28.9609736265,1.423572079,0.0,62.886420148,41.4019203762,116.57977192,106.05227192,10.5075,0.02
 10/07  15:00:00,235.4550601,28.9609736265,1.8159050034,0.0,62.886420148,41.4019203762,107.823786463,96.1513037895,10.5075,1.16498267362
 10/07  16:00:00,235.149063812,28.9609736265,1.83217951137,0.0,62.886420148,41.4019203762,114.315545371,102.643164799,10.5075,1.1648805719
 10/07  17:00:00,234.760585725,28.9609736265,1.66641017275,0.0,62.886420148,41.4019203762,127.824009851,116.151542627,10.5075,1.16496722383
 10/07  18:00:00,217.921232989,28.9609736265,0.565844798613,0.0,34.9369000822,32.3179380704,155.00458995,145.66727527,8.1725,1.16481468035
 10/07  19:00:00,185.456338287,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,176.122019406,169.119840045,5.8375,1.16467936069
 10/07  20:00:00,173.992268977,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,190.36733032,184.50983032,5.8375,0.02
 10/07  21:00:00,130.284450497,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,171.756668132,167.089606476,3.5025,1.16456165622
 10/07  22:00:00,83.8278180527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,118.743571623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561328787,0.0,1.75125,1.16436328787
 10/07  24:00:00,88.0575606149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,80.7411749568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,79.7834531582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551972599,0.0,1.75125,1.16426972599
 10/08  03:00:00,78.9003674014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,84.6662646389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,83.6583274021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552405249,0.0,1.75125,1.16427405249
 10/08  06:00:00,124.654188102,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,372.04299687,368.52049687,3.5025,0.02
 10/08  07:00:00,126.814257885,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,352.214699953,348.692199953,3.5025,0.02
 10/08  08:00:00,156.46119667,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,289.035313782,284.368409728,3.5025,1.16440405394
 10/08  09:00:00,132.447241996,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,235.732058692,232.209558692,3.5025,0.02
 10/08  10:00:00,168.799897631,28.9609736265,0.0591201277939,0.0,27.9495200658,27.7759469175,183.63692895,175.467255943,7.005,1.16467300716
 10/08  11:00:00,201.339679103,28.9609736265,0.0424556053226,0.0,27.9495200658,27.7759469175,157.928830888,149.759215254,7.005,1.16461563353
 10/08  12:00:00,211.603236384,28.9609736265,0.648692212863,0.0,41.9242800987,36.8599292233,126.67376796,117.31376796,9.34,0.02
 10/08  13:00:00,213.646677139,28.9609736265,1.18637824209,0.0,41.9242800987,36.8599292233,101.628485673,91.123697882,9.34,1.16478779075
 10/08  14:00:00,212.553287532,28.9609736265,1.7621587573,0.0,41.9242800987,36.8599292233,82.0703063779,71.565637463,9.34,1.16466891497
 10/08  15:00:00,211.458270233,28.9609736265,2.35646042117,0.0,41.9242800987,36.8599292233,66.6996414634,57.3396414634,9.34,0.02
 10/08  16:00:00,213.34375112,28.9609736265,2.82226295107,0.0,41.9242800987,36.8599292233,59.2948378678,48.7900421942,9.34,1.16479567365
 10/08  17:00:00,182.475030291,28.9609736265,1.27374656326,0.0,27.9495200658,27.7759469175,77.1261091337,68.9564303751,7.005,1.16467875858
 10/08  18:00:00,187.749051195,28.9609736265,0.277555504273,0.0,13.9747600329,18.6919646116,107.238893342,102.548893342,4.67,0.02
 10/08  19:00:00,176.336433692,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,139.181665067,133.347005424,4.67,1.16465964264
 10/08  20:00:00,164.929463518,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,162.311484134,156.47692751,4.67,1.16455662426
 10/08  21:00:00,149.743329122,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,134.07733006,129.38733006,4.67,0.02
 10/08  22:00:00,89.4907723232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,123.105430134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549576389,0.0,1.75125,1.16424576389
 10/08  24:00:00,93.334638986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,85.5221111126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,84.3675895208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555280362,0.0,1.75125,1.16430280362
 10/09  03:00:00,83.3376085176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,88.9438947226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,87.7029501606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548312454,0.0,1.75125,1.16423312454
 10/09  06:00:00,128.040821687,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,258.177847474,254.655347474,3.5025,0.02
 10/09  07:00:00,130.922419807,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,251.689219965,248.166719965,3.5025,0.02
 10/09  08:00:00,160.204788914,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,206.9271758,202.260311218,3.5025,1.16436458203
 10/09  09:00:00,138.691836156,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,166.966972188,163.444472188,3.5025,0.02
 10/09  10:00:00,178.096107541,28.9609736265,0.2111659295,0.0,27.9495200658,27.7759469175,125.019140292,116.849430694,7.005,1.1647095978
 10/09  11:00:00,211.573239613,28.9609736265,0.680018212049,0.0,27.9495200658,27.7759469175,94.2510449528,87.2260449528,7.005,0.02
 10/09  12:00:00,225.374605104,28.9609736265,2.17649541521,0.0,41.9242800987,36.8599292233,64.8100777193,54.3052530513,9.34,1.16482466802
 10/09  13:00:00,226.603450825,28.9609736265,2.95293785576,0.0,41.9242800987,36.8599292233,47.1459476209,36.6411926786,9.34,1.16475494232
 10/09  14:00:00,223.08447159,28.9609736265,3.48285180346,0.0,41.9242800987,36.8599292233,34.5440635202,24.0394257339,9.34,1.16463778627
 10/09  15:00:00,219.506942797,28.9609736265,3.97692934185,0.0,41.9242800987,36.8599292233,24.5613014266,15.2013014266,9.34,0.02
 10/09  16:00:00,219.897374622,28.9609736265,4.19821857722,0.0,41.9242800987,36.8599292233,24.9749886205,14.4702216954,9.34,1.16476692514
 10/09  17:00:00,188.128246145,28.9609736265,2.58414855124,0.0,27.9495200658,27.7759469175,42.7052171894,34.5355654628,7.005,1.16465172662
 10/09  18:00:00,192.699857245,28.9609736265,0.903215279723,0.0,13.9747600329,18.6919646116,70.6953765281,66.0053765281,4.67,0.02
 10/09  19:00:00,181.450289087,28.9609736265,0.478913977577,0.0,13.9747600329,18.6919646116,97.1805784447,91.3459440717,4.67,1.164634373
 10/09  20:00:00,168.415024839,28.9609736265,0.19852467572,0.0,13.9747600329,18.6919646116,116.077945906,110.243413105,4.67,1.16453280117
 10/09  21:00:00,150.568108247,28.9609736265,0.0173857407023,0.0,13.9747600329,18.6919646116,88.8209600402,84.1309600402,4.67,0.02
 10/09  22:00:00,88.9651856316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,121.638221127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554393398,0.0,1.75125,1.16429393398
 10/09  24:00:00,92.1098268401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,87.0708871473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,86.3498869689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927965969,0.0,2.335,1.16427965969
 10/10  03:00:00,85.714792395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,107.444735596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,106.907044137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,159.923100613,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,217.189743988,211.355485872,4.67,1.16425811671
 10/10  07:00:00,156.116103823,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,212.673785141,207.983785141,4.67,0.02
 10/10  08:00:00,217.14757839,28.9609736265,0.101820418249,0.0,34.9369000822,32.3179380704,182.015769715,172.678669089,8.1725,1.16460062673
 10/10  09:00:00,248.458966591,28.9609736265,1.08372169588,0.0,62.886420148,41.4019203762,132.341860437,121.814360437,10.5075,0.02
 10/10  10:00:00,245.47569054,28.9609736265,1.98254911848,0.0,62.886420148,41.4019203762,97.0176109958,85.3452238349,10.5075,1.16488716088
 10/10  11:00:00,280.713219294,28.9609736265,2.96460335897,0.0,62.886420148,41.4019203762,63.4746928508,51.8021908399,10.5075,1.16500201088
 10/10  12:00:00,267.685433038,28.9609736265,3.59537662196,0.0,62.886420148,41.4019203762,41.9896777708,30.3170466438,10.5075,1.16513112705
 10/10  13:00:00,267.377044579,28.9609736265,3.97360535723,0.0,62.886420148,41.4019203762,30.5968358892,17.7790573096,10.5075,2.3102785796
 10/10  14:00:00,264.273643935,28.9609736265,4.44533551561,0.0,62.886420148,41.4019203762,16.7071315986,6.17963159859,10.5075,0.02
 10/10  15:00:00,262.386608098,28.9609736265,4.92429305874,0.0,62.886420148,41.4019203762,11.6724745514,0.0,10.5075,1.16497455141
 10/10  16:00:00,261.616335756,28.9609736265,4.9640336499,0.0,62.886420148,41.4019203762,12.3265497938,0.654175574287,10.5075,1.16487421952
 10/10  17:00:00,259.40040053,28.9609736265,4.73769959589,0.0,62.886420148,41.4019203762,22.092166931,10.4196731035,10.5075,1.16499382751
 10/10  18:00:00,257.334366912,28.9609736265,3.84142710702,0.0,41.9242800987,36.8599292233,36.3814699999,25.8766737533,9.34,1.16479624666
 10/10  19:00:00,246.0005626,28.9609736265,3.37048444659,0.0,41.9242800987,36.8599292233,51.9527186266,41.4479217137,9.34,1.16479691292
 10/10  20:00:00,217.56651968,28.9609736265,2.6311030629,0.0,34.9369000822,32.3179380704,59.5268290371,51.3343290371,8.1725,0.02
 10/10  21:00:00,155.847858228,28.9609736265,0.936111633333,0.0,13.9747600329,18.6919646116,33.1553403942,27.3208529363,4.67,1.16448745787
 10/10  22:00:00,101.19420668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,133.809679751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926661659,0.0,2.335,1.16426661659
 10/10  24:00:00,105.933662105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,97.3122908365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,96.6548161038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926596428,0.0,2.335,1.16426596428
 10/11  03:00:00,95.9204665912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,103.530041709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,103.443418446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,158.501987224,28.9609736265,0.0176165219027,0.0,13.9747600329,18.6919646116,111.284855796,105.450614093,4.67,1.1642417032
 10/11  07:00:00,167.552529793,28.9609736265,0.0302519549402,0.0,13.9747600329,18.6919646116,122.440168819,117.750168819,4.67,0.02
 10/11  08:00:00,238.533813423,28.9609736265,0.90287968088,0.0,34.9369000822,32.3179380704,107.114299723,97.7772791498,8.1725,1.16452057328
 10/11  09:00:00,271.109957959,28.9609736265,2.25795978284,0.0,62.886420148,41.4019203762,78.305534395,67.778034395,10.5075,0.02
 10/11  10:00:00,264.677446563,28.9609736265,2.59802757436,0.0,62.886420148,41.4019203762,64.9504815526,53.2781706321,10.5075,1.16481092049
 10/11  11:00:00,294.348540132,28.9609736265,3.30099443116,0.0,62.886420148,41.4019203762,38.3882502506,26.7155817155,10.5075,1.16516853517
 10/11  12:00:00,284.593812354,28.9609736265,3.9539422806,0.0,62.886420148,41.4019203762,16.5936064029,4.92104586808,10.5075,1.16506053478
 10/11  13:00:00,289.398313728,28.9609736265,5.28487779641,0.0,62.886420148,41.4019203762,11.6726508777,0.0,10.5075,1.16515087769
 10/11  14:00:00,289.748300347,28.9609736265,6.63717260663,0.0,62.886420148,41.4019203762,11.672549699,0.0,10.5075,1.16504969904
 10/11  15:00:00,286.423292363,28.9609736265,7.40278367236,0.0,62.886420148,41.4019203762,11.6724100927,0.0,10.5075,1.16491009271
 10/11  16:00:00,283.794396,28.9609736265,7.18568656033,0.0,62.886420148,41.4019203762,11.6725155854,0.0,10.5075,1.16501558535
 10/11  17:00:00,283.632101231,28.9609736265,6.73465169205,0.0,62.886420148,41.4019203762,11.6724337046,0.0,10.5075,1.16493370464
 10/11  18:00:00,281.443871858,28.9609736265,5.26231594357,0.0,41.9242800987,36.8599292233,10.8450123269,0.340083834945,9.34,1.16492849191
 10/11  19:00:00,277.530043212,28.9609736265,4.26472742578,0.0,41.9242800987,36.8599292233,15.5446717428,5.03993147667,9.34,1.16474026614
 10/11  20:00:00,244.12293676,28.9609736265,3.1016519962,0.0,34.9369000822,32.3179380704,31.9332206877,23.7407206877,8.1725,0.02
 10/11  21:00:00,174.346810885,28.9609736265,1.28772752535,0.0,13.9747600329,18.6919646116,13.0375561203,7.20299615461,4.67,1.16455996568
 10/11  22:00:00,113.070372251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,143.053977638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928997001,0.0,2.335,1.16428997001
 10/11  24:00:00,116.465952546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,108.042504249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,108.149778423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,108.581519413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992620803,0.0,2.335,1.1642620803
 10/12  04:00:00,116.91748992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,117.863246922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,174.391114047,28.9609736265,0.376326759326,0.0,13.9747600329,18.6919646116,66.7179209694,60.8836679081,4.67,1.16425306132
 10/12  07:00:00,188.584973262,28.9609736265,0.472396614911,0.0,13.9747600329,18.6919646116,82.4637379285,77.7737379285,4.67,0.02
 10/12  08:00:00,263.444678173,28.9609736265,2.22664950298,0.0,34.9369000822,32.3179380704,51.7089396515,42.3718423415,8.1725,1.16459731002
 10/12  09:00:00,306.068645289,28.9609736265,5.74132755422,0.0,62.886420148,41.4019203762,11.6960936038,1.16859360377,10.5075,0.02
 10/12  10:00:00,311.269952062,28.9609736265,8.8157026713,0.0,62.886420148,41.4019203762,11.6722622091,0.0,10.5075,1.16476220908
 10/12  11:00:00,339.048274809,28.9609736265,14.0135183531,0.0,62.886420148,41.4019203762,11.672627174,0.0,10.5075,1.16512717403
 10/12  12:00:00,345.631434258,28.9609736265,23.2214696672,0.0,62.886420148,41.4019203762,11.6727743255,0.0,10.5075,1.1652743255
 10/12  13:00:00,352.057017361,28.9609736265,28.2053405795,0.0,62.886420148,41.4019203762,11.6726103022,0.0,10.5075,1.16511030221
 10/12  14:00:00,340.695246609,28.9609736265,32.4676039642,0.0,62.886420148,41.4019203762,11.6725109273,0.0,10.5075,1.16501092725
 10/12  15:00:00,333.458207483,28.9609736265,36.8737360813,0.0,62.886420148,41.4019203762,11.6723732019,0.0,10.5075,1.16487320185
 10/12  16:00:00,330.867088969,28.9609736265,35.479360101,0.0,62.886420148,41.4019203762,11.6724811942,0.0,10.5075,1.1649811942
 10/12  17:00:00,326.467351503,28.9609736265,29.3768506912,0.0,62.886420148,41.4019203762,11.6724014182,0.0,10.5075,1.16490141817
 10/12  18:00:00,308.059786327,28.9609736265,15.5291082473,0.0,41.9242800987,36.8599292233,10.5048982762,0.0,9.34,1.16489827621
 10/12  19:00:00,299.144684643,28.9609736265,9.53498566294,0.0,41.9242800987,36.8599292233,12.9854232801,2.480711696,9.34,1.1647115841
 10/12  20:00:00,266.15218624,28.9609736265,6.58068520845,0.0,34.9369000822,32.3179380704,10.4661093277,2.27360932767,8.1725,0.02
 10/12  21:00:00,189.76891269,28.9609736265,3.38550785926,0.0,13.9747600329,18.6919646116,5.83453259165,0.0,4.67,1.16453259165
 10/12  22:00:00,125.334800641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,154.511609846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926320632,0.0,2.335,1.16426320632
 10/12  24:00:00,131.68770413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,120.405859046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,118.865904085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,118.281664284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923599751,0.0,2.335,1.16423599751
 10/13  04:00:00,143.070036741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,141.765038822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,195.314634462,28.9609736265,0.419258674931,0.0,13.9747600329,18.6919646116,55.0911532706,49.2569256827,4.67,1.16422758796
 10/13  07:00:00,198.283633243,28.9609736265,0.448090252963,0.0,13.9747600329,18.6919646116,82.0905523919,77.4005523919,4.67,0.02
 10/13  08:00:00,257.403049409,28.9609736265,1.55930525189,0.0,34.9369000822,32.3179380704,69.2839824801,59.9469082303,8.1725,1.16457424977
 10/13  09:00:00,290.994219004,28.9609736265,3.74978579819,0.0,62.886420148,41.4019203762,39.3845124123,28.8570124123,10.5075,0.02
 10/13  10:00:00,289.688395068,28.9609736265,4.66977891249,0.0,62.886420148,41.4019203762,21.0296263284,9.35719617095,10.5075,1.16493015749
 10/13  11:00:00,313.642608023,28.9609736265,6.05699009945,0.0,62.886420148,41.4019203762,11.6726060775,0.0,10.5075,1.16510607752
 10/13  12:00:00,309.681375012,28.9609736265,7.65992209842,0.0,62.886420148,41.4019203762,11.6727599671,0.0,10.5075,1.16525996705
 10/13  13:00:00,313.994921941,28.9609736265,9.41448676112,0.0,62.886420148,41.4019203762,11.6725979003,0.0,10.5075,1.16509790029
 10/13  14:00:00,309.496497075,28.9609736265,10.5170968341,0.0,62.886420148,41.4019203762,11.6725004221,0.0,10.5075,1.1650004221
 10/13  15:00:00,302.511283767,28.9609736265,10.2181127316,0.0,62.886420148,41.4019203762,11.6723645662,0.0,10.5075,1.16486456616
 10/13  16:00:00,299.419845909,28.9609736265,9.39671548119,0.0,62.886420148,41.4019203762,11.672475058,0.0,10.5075,1.16497505797
 10/13  17:00:00,296.316311444,28.9609736265,8.50077197568,0.0,62.886420148,41.4019203762,11.6723973381,0.0,10.5075,1.1648973381
 10/13  18:00:00,291.832967282,28.9609736265,6.85918220392,0.0,41.9242800987,36.8599292233,10.5048963201,0.0,9.34,1.16489632013
 10/13  19:00:00,282.412932661,28.9609736265,5.98749150438,0.0,41.9242800987,36.8599292233,10.504711165,0.0,9.34,1.16471116495
 10/13  20:00:00,255.96581011,28.9609736265,4.67105498937,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/13  21:00:00,185.182362732,28.9609736265,3.13055274851,0.0,13.9747600329,18.6919646116,5.83453356836,0.0,4.67,1.16453356836
 10/13  22:00:00,127.967348071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,157.506262865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926478877,0.0,2.335,1.16426478877
 10/13  24:00:00,134.934540777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,122.459605891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,121.283144857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551074101,0.0,1.75125,1.16426074101
 10/14  03:00:00,120.248153685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,127.550113431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,124.398555067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550213215,0.0,1.75125,1.16425213215
 10/14  06:00:00,164.350224177,28.9609736265,0.290957573098,0.0,6.98738001645,14.1499734587,44.2068881739,40.6843881739,3.5025,0.02
 10/14  07:00:00,175.74058034,28.9609736265,0.348544991401,0.0,6.98738001645,14.1499734587,70.0352203574,66.5127203574,3.5025,0.02
 10/14  08:00:00,233.49632273,28.9609736265,1.17641903333,0.0,20.9621400493,23.2339557645,52.0105153251,45.0084415585,5.8375,1.16457376666
 10/14  09:00:00,266.01889682,28.9609736265,3.85270388859,0.0,41.9242800987,36.8599292233,18.9003945626,8.39579835466,9.34,1.16459620798
 10/14  10:00:00,296.993717341,28.9609736265,6.67098301173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  11:00:00,322.452119239,28.9609736265,8.46080960747,0.0,62.886420148,41.4019203762,11.6725758391,0.0,10.5075,1.16507583908
 10/14  12:00:00,319.206364536,28.9609736265,10.5425784414,0.0,62.886420148,41.4019203762,11.67267589,0.0,10.5075,1.16517588998
 10/14  13:00:00,322.895330808,28.9609736265,11.6178404375,0.0,62.886420148,41.4019203762,12.8178783275,0.0,10.5075,2.31037832753
 10/14  14:00:00,313.009604598,28.9609736265,12.2639444684,0.0,62.886420148,41.4019203762,11.6723891727,0.0,10.5075,1.16488917272
 10/14  15:00:00,308.747800822,28.9609736265,13.4935446851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,305.980210039,28.9609736265,12.9671686779,0.0,62.886420148,41.4019203762,11.6724979975,0.0,10.5075,1.16499799745
 10/14  17:00:00,302.01166674,28.9609736265,11.8262769815,0.0,62.886420148,41.4019203762,11.6723962015,0.0,10.5075,1.16489620151
 10/14  18:00:00,277.395298211,28.9609736265,7.99319433133,0.0,34.9369000822,32.3179380704,10.9849447229,1.64748301669,8.1725,1.16496170619
 10/14  19:00:00,240.244598168,28.9609736265,4.37281679888,0.0,20.9621400493,23.2339557645,9.62942998769,2.62709171597,5.8375,1.16483827173
 10/14  20:00:00,219.179738811,28.9609736265,2.7053950357,0.0,20.9621400493,23.2339557645,11.7547675278,4.75268528728,5.8375,1.1645822405
 10/14  21:00:00,164.013252677,28.9609736265,1.22509788209,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/14  22:00:00,114.585166809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564293885,0.0,1.75125,1.16439293885
 10/14  23:00:00,144.040518787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,117.074474672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,105.716251284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555118295,0.0,1.75125,1.16430118295
 10/15  02:00:00,103.066005551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,100.700631868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,105.375973359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549596712,0.0,1.75125,1.16424596712
 10/15  05:00:00,103.046694323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,142.10491788,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,154.571478957,151.048978957,3.5025,0.02
 10/15  07:00:00,147.778915492,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,181.489571507,176.822769281,3.5025,1.16430222632
 10/15  08:00:00,176.37871301,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,150.464022591,146.941522591,3.5025,0.02
 10/15  09:00:00,157.718478309,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,120.010759043,116.488259043,3.5025,0.02
 10/15  10:00:00,197.526354774,28.9609736265,0.739211943058,0.0,27.9495200658,27.7759469175,82.6252475679,74.4555347615,7.005,1.16471280635
 10/15  11:00:00,230.744051704,28.9609736265,1.37785521246,0.0,27.9495200658,27.7759469175,51.6444222019,43.4747355908,7.005,1.16468661115
 10/15  12:00:00,249.006136074,28.9609736265,3.31192109226,0.0,41.9242800987,36.8599292233,18.9251275221,8.42044027896,9.34,1.1646872431
 10/15  13:00:00,249.362572759,28.9609736265,4.11073063982,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  14:00:00,243.245777136,28.9609736265,4.90894659192,0.0,41.9242800987,36.8599292233,10.5047600921,0.0,9.34,1.16476009207
 10/15  15:00:00,239.398741286,28.9609736265,6.00528116879,0.0,41.9242800987,36.8599292233,10.5046946482,0.0,9.34,1.16469464824
 10/15  16:00:00,238.561552216,28.9609736265,6.78876335698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,203.727039643,28.9609736265,4.46589431946,0.0,27.9495200658,27.7759469175,9.34230908907,1.17250989076,7.005,1.16479919831
 10/15  18:00:00,203.871832527,28.9609736265,1.5732182793,0.0,13.9747600329,18.6919646116,34.6558002193,28.8212854713,4.67,1.16451474795
 10/15  19:00:00,193.032774457,28.9609736265,0.715671547254,0.0,13.9747600329,18.6919646116,71.5892996152,66.8992996152,4.67,0.02
 10/15  20:00:00,179.401175028,28.9609736265,0.310092813117,0.0,13.9747600329,18.6919646116,100.629975416,94.7954761663,4.67,1.16449924992
 10/15  21:00:00,158.637498714,28.9609736265,0.0564375448501,0.0,13.9747600329,18.6919646116,76.5927598398,71.9027598398,4.67,0.02
 10/15  22:00:00,96.7406122202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560866509,0.0,1.75125,1.16435866509
 10/15  23:00:00,128.738643535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,99.5917570184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,93.2463583117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927804181,0.0,2.335,1.16427804181
 10/16  02:00:00,91.6025502312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,90.4239939557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,96.3134860334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992114065,0.0,2.335,1.1642114065
 10/16  05:00:00,95.5760219863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,149.13250121,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.441523558,192.751523558,4.67,0.02
 10/16  07:00:00,154.720394112,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,197.751909773,191.917457534,4.67,1.16445223906
 10/16  08:00:00,224.199535225,28.9609736265,0.189280716135,0.0,34.9369000822,32.3179380704,165.617175082,157.424675082,8.1725,0.02
 10/16  09:00:00,256.544324925,28.9609736265,1.15983656135,0.0,62.886420148,41.4019203762,122.859289401,111.187167972,10.5075,1.16462142886
 10/16  10:00:00,251.400033941,28.9609736265,1.7578053203,0.0,62.886420148,41.4019203762,102.221440559,90.5490266036,10.5075,1.16491395558
 10/16  11:00:00,280.997975503,28.9609736265,2.23988789321,0.0,62.886420148,41.4019203762,87.2899848425,75.6172788932,10.5075,1.16520594928
 10/16  12:00:00,263.488427594,28.9609736265,2.51226400419,0.0,62.886420148,41.4019203762,81.8170499814,70.1444080244,10.5075,1.16514195701
 10/16  13:00:00,258.121443243,28.9609736265,2.55343308604,0.0,62.886420148,41.4019203762,83.3736100901,71.7008711426,10.5075,1.16523894744
 10/16  14:00:00,249.521579261,28.9609736265,2.45087623907,0.0,62.886420148,41.4019203762,83.8671053842,72.1945319184,10.5075,1.1650734658
 10/16  15:00:00,242.251211345,28.9609736265,2.39625159964,0.0,62.886420148,41.4019203762,86.9402033277,75.2677938376,10.5075,1.16490949014
 10/16  16:00:00,238.383050144,28.9609736265,2.14291114925,0.0,62.886420148,41.4019203762,101.116958362,89.4446303513,10.5075,1.164828011
 10/16  17:00:00,235.993058721,28.9609736265,1.9104308883,0.0,62.886420148,41.4019203762,115.754104128,104.081634492,10.5075,1.16496963623
 10/16  18:00:00,236.193034766,28.9609736265,0.976829445318,0.0,41.9242800987,36.8599292233,136.540746912,127.180746912,9.34,0.02
 10/16  19:00:00,230.309370253,28.9609736265,0.65903893433,0.0,41.9242800987,36.8599292233,161.246393911,150.741597714,9.34,1.16479619753
 10/16  20:00:00,204.527616764,28.9609736265,0.263788673339,0.0,34.9369000822,32.3179380704,175.772007069,166.434821071,8.1725,1.16468599786
 10/16  21:00:00,146.524900207,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,147.805268111,143.115268111,4.67,0.02
 10/16  22:00:00,88.5128156471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994211451,0.0,2.335,1.1644211451
 10/16  23:00:00,122.73836775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,92.4811146118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921525294,0.0,2.335,1.16421525294
 10/17  01:00:00,85.5546614286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,84.6818657006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,83.7540137612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,105.06098595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923603344,0.0,2.335,1.16423603344
 10/17  05:00:00,104.027811952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,156.61946417,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,326.873415853,322.183415853,4.67,0.02
 10/17  07:00:00,152.000704459,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,316.669354511,310.834913668,4.67,1.16444084332
 10/17  08:00:00,212.448312526,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,272.039945457,263.847445457,8.1725,0.02
 10/17  09:00:00,239.78604471,28.9609736265,0.0958705065915,0.0,62.886420148,41.4019203762,215.264305834,203.592089234,10.5075,1.16471659943
 10/17  10:00:00,232.435094682,28.9609736265,0.41814747787,0.0,62.886420148,41.4019203762,175.092915383,163.420594948,10.5075,1.16482043462
 10/17  11:00:00,263.319090434,28.9609736265,0.782191948635,0.0,62.886420148,41.4019203762,148.319904509,136.647342296,10.5075,1.1650622126
 10/17  12:00:00,244.177314732,28.9609736265,1.07831926684,0.0,62.886420148,41.4019203762,126.715256096,115.042511784,10.5075,1.16524431228
 10/17  13:00:00,243.018903983,28.9609736265,1.56402397007,0.0,62.886420148,41.4019203762,107.761438032,96.0888511768,10.5075,1.16508685501
 10/17  14:00:00,239.185692742,28.9609736265,2.02933881911,0.0,62.886420148,41.4019203762,93.1818402786,81.5093801803,10.5075,1.16496009829
 10/17  15:00:00,235.444420517,28.9609736265,2.40338713728,0.0,62.886420148,41.4019203762,84.5682138365,72.8958989093,10.5075,1.16481492722
 10/17  16:00:00,234.61555023,28.9609736265,2.51262780447,0.0,62.886420148,41.4019203762,87.7121735531,76.039734514,10.5075,1.1649390391
 10/17  17:00:00,233.030334695,28.9609736265,2.41322340321,0.0,62.886420148,41.4019203762,98.5575434332,86.8851703037,10.5075,1.16487312954
 10/17  18:00:00,232.400731926,28.9609736265,1.29618713798,0.0,41.9242800987,36.8599292233,125.189199698,114.68433575,9.34,1.16486394722
 10/17  19:00:00,218.805160419,28.9609736265,0.719790894541,0.0,41.9242800987,36.8599292233,157.730970063,148.370970063,9.34,0.02
 10/17  20:00:00,193.101537235,28.9609736265,0.204139429581,0.0,34.9369000822,32.3179380704,183.536677335,174.199537453,8.1725,1.16463988163
 10/17  21:00:00,137.240281906,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,155.712101826,149.877523323,4.67,1.16457850345
 10/17  22:00:00,83.6360347464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,118.171970828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,87.3065556471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920306003,0.0,2.335,1.16420306003
 10/18  01:00:00,80.2635843345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,79.503261605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,78.9883158468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922466635,0.0,2.335,1.16422466635
 10/18  04:00:00,85.344095136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,84.6838704694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,138.770270337,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,329.849956456,325.159956456,4.67,0.02
 10/18  07:00:00,141.22907105,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,309.439036424,303.604577937,4.67,1.16445848668
 10/18  08:00:00,211.431272105,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,267.450721438,259.258221438,8.1725,0.02
 10/18  09:00:00,238.445854092,28.9609736265,0.0720719497045,0.0,62.886420148,41.4019203762,227.191159206,215.518926128,10.5075,1.16473307737
 10/18  10:00:00,230.474276542,28.9609736265,0.166079939691,0.0,62.886420148,41.4019203762,195.541292845,183.869127273,10.5075,1.16466557186
 10/18  11:00:00,261.685023413,28.9609736265,0.53487095663,0.0,62.886420148,41.4019203762,168.440646622,156.767956111,10.5075,1.16519051091
 10/18  12:00:00,241.489833784,28.9609736265,0.760535461631,0.0,62.886420148,41.4019203762,148.655698741,136.983084373,10.5075,1.16511436794
 10/18  13:00:00,239.806809914,28.9609736265,1.10239639894,0.0,62.886420148,41.4019203762,125.573161152,113.90044117,10.5075,1.1652199819
 10/18  14:00:00,238.386907656,28.9609736265,1.71810274376,0.0,62.886420148,41.4019203762,103.173453857,91.5008583759,10.5075,1.16509548134
 10/18  15:00:00,238.751223524,28.9609736265,2.56445501342,0.0,62.886420148,41.4019203762,77.5153252929,65.8428732525,10.5075,1.16495204039
 10/18  16:00:00,239.745498985,28.9609736265,2.93756678097,0.0,62.886420148,41.4019203762,73.1434515052,61.4710802193,10.5075,1.16487128592
 10/18  17:00:00,238.690725389,28.9609736265,2.85256626427,0.0,62.886420148,41.4019203762,82.3023875242,70.6298726552,10.5075,1.16501486896
 10/18  18:00:00,236.292270921,28.9609736265,1.68245889388,0.0,41.9242800987,36.8599292233,109.015709201,98.5108953535,9.34,1.16481384733
 10/18  19:00:00,229.999975952,28.9609736265,0.987792165203,0.0,41.9242800987,36.8599292233,136.477171402,127.117171402,9.34,0.02
 10/18  20:00:00,204.416224649,28.9609736265,0.508245052612,0.0,34.9369000822,32.3179380704,157.513728295,148.176442952,8.1725,1.16478534263
 10/18  21:00:00,145.981639362,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,133.142540819,127.307944994,4.67,1.16459582486
 10/18  22:00:00,87.8868723935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,122.343835625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927924284,0.0,2.335,1.16427924284
 10/18  24:00:00,93.1432648747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,86.5669271203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,86.4584941029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,86.2640881314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924188131,0.0,2.335,1.16424188131
 10/19  04:00:00,92.3827754641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,91.7800919366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,145.483331833,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,194.145247048,188.311009849,4.67,1.16423719911
 10/19  07:00:00,150.319046864,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,189.598727998,184.908727998,4.67,0.02
 10/19  08:00:00,220.740744579,28.9609736265,0.151383923107,0.0,34.9369000822,32.3179380704,167.046928823,157.709894908,8.1725,1.16453391544
 10/19  09:00:00,250.374392071,28.9609736265,1.02642835619,0.0,62.886420148,41.4019203762,131.683958208,121.156458208,10.5075,0.02
 10/19  10:00:00,242.630987814,28.9609736265,1.42757138932,0.0,62.886420148,41.4019203762,113.212112555,101.53970342,10.5075,1.16490913508
 10/19  11:00:00,276.535504505,28.9609736265,2.11690585065,0.0,62.886420148,41.4019203762,83.1317517572,71.4591489701,10.5075,1.16510278713
 10/19  12:00:00,259.950044506,28.9609736265,2.39481732106,0.0,62.886420148,41.4019203762,71.8000284121,60.1272545315,10.5075,1.16527388063
 10/19  13:00:00,258.815958326,28.9609736265,2.7383701288,0.0,62.886420148,41.4019203762,60.6441936401,48.9715699595,10.5075,1.16512368051
 10/19  14:00:00,254.509109544,28.9609736265,2.95422451785,0.0,62.886420148,41.4019203762,55.0237022819,43.3511637718,10.5075,1.16503851009
 10/19  15:00:00,250.83291331,28.9609736265,2.9993856011,0.0,62.886420148,41.4019203762,54.0970296567,42.4246155624,10.5075,1.16491409436
 10/19  16:00:00,252.033351028,28.9609736265,3.03760884785,0.0,62.886420148,41.4019203762,57.4287026356,45.7565143674,10.5075,1.16468826815
 10/19  17:00:00,251.333718542,28.9609736265,2.90588490645,0.0,62.886420148,41.4019203762,68.5859452316,56.9134704591,10.5075,1.1649747725
 10/19  18:00:00,253.953810933,28.9609736265,2.22902796326,0.0,41.9242800987,36.8599292233,80.3418788839,69.8370863638,9.34,1.1647925201
 10/19  19:00:00,245.112698682,28.9609736265,1.88711825053,0.0,41.9242800987,36.8599292233,95.1649268697,84.6601154292,9.34,1.16481144044
 10/19  20:00:00,215.660968137,28.9609736265,1.05654597569,0.0,34.9369000822,32.3179380704,108.76883195,100.57633195,8.1725,0.02
 10/19  21:00:00,155.709222855,28.9609736265,0.175178226015,0.0,13.9747600329,18.6919646116,83.2787277869,77.4441493969,4.67,1.16457839004
 10/19  22:00:00,99.1226815866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,132.33849553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929872321,0.0,2.335,1.16429872321
 10/19  24:00:00,104.215540529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,96.1865629486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,95.1991901064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992349518,0.0,2.335,1.1642349518
 10/20  03:00:00,94.4571355326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,116.194035501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,115.778113886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,168.719965381,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,185.07672411,179.242465636,4.67,1.16425847407
 10/20  07:00:00,166.467769578,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,190.580250079,185.890250079,4.67,0.02
 10/20  08:00:00,225.169114477,28.9609736265,0.0736218497116,0.0,34.9369000822,32.3179380704,175.263605967,165.926520391,8.1725,1.16458557599
 10/20  09:00:00,252.234579975,28.9609736265,0.7200391581,0.0,62.886420148,41.4019203762,150.51072042,139.98322042,10.5075,0.02
 10/20  10:00:00,243.172179805,28.9609736265,0.844220563376,0.0,62.886420148,41.4019203762,140.965522406,129.293119898,10.5075,1.16490250746
 10/20  11:00:00,271.968645429,28.9609736265,0.991207637295,0.0,62.886420148,41.4019203762,125.584205737,113.911661155,10.5075,1.16504458215
 10/20  12:00:00,253.992057606,28.9609736265,1.38114172102,0.0,62.886420148,41.4019203762,109.616427597,97.9437260094,10.5075,1.1652015878
 10/20  13:00:00,253.322834353,28.9609736265,1.85736670314,0.0,62.886420148,41.4019203762,92.6429227749,79.8249304916,10.5075,2.31049228335
 10/20  14:00:00,247.762574583,28.9609736265,2.08119883159,0.0,62.886420148,41.4019203762,86.3861865353,74.7137058691,10.5075,1.1649806662
 10/20  15:00:00,244.526159414,28.9609736265,2.43018780521,0.0,62.886420148,41.4019203762,76.9622477219,66.4347477219,10.5075,0.02
 10/20  16:00:00,245.140208899,28.9609736265,2.66325343444,0.0,62.886420148,41.4019203762,76.6154342257,64.9429036879,10.5075,1.16503053777
 10/20  17:00:00,244.863271344,28.9609736265,2.69148196199,0.0,62.886420148,41.4019203762,83.1185578011,71.4460937907,10.5075,1.16496401047
 10/20  18:00:00,246.656313898,28.9609736265,1.82192970076,0.0,41.9242800987,36.8599292233,101.925668253,91.4208676001,9.34,1.16480065246
 10/20  19:00:00,229.851129782,28.9609736265,1.17442757068,0.0,41.9242800987,36.8599292233,129.353082406,118.848401245,9.34,1.16468116046
 10/20  20:00:00,202.417521879,28.9609736265,0.55087055692,0.0,34.9369000822,32.3179380704,156.146607872,146.809368333,8.1725,1.16473953877
 10/20  21:00:00,143.805242522,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,140.499372214,135.809372214,4.67,0.02
 10/20  22:00:00,89.7119988449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942348226,0.0,2.335,1.16442348226
 10/20  23:00:00,123.559749014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,93.1869455673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,83.4059690572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554426159,0.0,1.75125,1.16429426159
 10/21  02:00:00,82.0542342663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,80.9920318066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,86.5289888472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554498845,0.0,1.75125,1.16429498845
 10/21  05:00:00,84.9713464556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,125.509008833,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,317.816493162,314.293993162,3.5025,0.02
 10/21  07:00:00,128.542943915,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,305.372638751,300.705598198,3.5025,1.1645405526
 10/21  08:00:00,185.19186537,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,275.437137734,269.579637734,5.8375,0.02
 10/21  09:00:00,205.280303023,28.9609736265,0.0558993602315,0.0,41.9242800987,36.8599292233,232.368330943,221.863658743,9.34,1.16467220015
 10/21  10:00:00,233.101533958,28.9609736265,0.161819724968,0.0,62.886420148,41.4019203762,192.249952083,180.577598571,10.5075,1.16485351202
 10/21  11:00:00,266.761868907,28.9609736265,0.627251704079,0.0,62.886420148,41.4019203762,155.592973814,143.920453543,10.5075,1.16502027067
 10/21  12:00:00,252.741972704,28.9609736265,1.31442684165,0.0,62.886420148,41.4019203762,110.514729759,98.8420563185,10.5075,1.1651734404
 10/21  13:00:00,255.049504712,28.9609736265,2.12048568021,0.0,62.886420148,41.4019203762,78.5907041669,66.9179105312,10.5075,1.16529363561
 10/21  14:00:00,251.074049712,28.9609736265,2.69627819409,0.0,62.886420148,41.4019203762,63.5923955492,51.9199912946,10.5075,1.16490425452
 10/21  15:00:00,248.556102293,28.9609736265,3.27115062531,0.0,62.886420148,41.4019203762,50.273037221,38.600480633,10.5075,1.16505658804
 10/21  16:00:00,248.446799236,28.9609736265,3.46110420168,0.0,62.886420148,41.4019203762,49.9139767499,38.2415009429,10.5075,1.16497580702
 10/21  17:00:00,247.302815888,28.9609736265,3.27541673337,0.0,62.886420148,41.4019203762,61.7656407122,50.0932592729,10.5075,1.16488143923
 10/21  18:00:00,233.036400331,28.9609736265,1.4447786303,0.0,34.9369000822,32.3179380704,97.6869522915,88.3495020478,8.1725,1.16495024376
 10/21  19:00:00,191.344390659,28.9609736265,0.307140903619,0.0,20.9621400493,23.2339557645,131.739448937,125.881948937,5.8375,0.02
 10/21  20:00:00,179.391550848,28.9609736265,0.0211560428541,0.0,20.9621400493,23.2339557645,155.29904322,148.296887979,5.8375,1.1646552411
 10/21  21:00:00,134.513422627,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,135.478338898,130.811247881,3.5025,1.16459101712
 10/21  22:00:00,87.722370467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,121.380221976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559598436,0.0,1.75125,1.16434598436
 10/21  24:00:00,91.1370878482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,83.7093663663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,82.7391170823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554949988,0.0,1.75125,1.16429949988
 10/22  03:00:00,81.7151402575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,87.4506465774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,86.3127375582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548292161,0.0,1.75125,1.16423292161
 10/22  06:00:00,127.160452238,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,326.12459421,322.60209421,3.5025,0.02
 10/22  07:00:00,133.467196397,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,315.590895088,312.068395088,3.5025,0.02
 10/22  08:00:00,160.064147087,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,263.919210295,259.252379171,3.5025,1.16433112402
 10/22  09:00:00,136.393212845,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,224.21150172,220.68900172,3.5025,0.02
 10/22  10:00:00,175.400619739,28.9609736265,0.126859274255,0.0,27.9495200658,27.7759469175,163.847341977,155.677648188,7.005,1.16469378906
 10/22  11:00:00,208.918014958,28.9609736265,0.100150972439,0.0,27.9495200658,27.7759469175,130.034731338,123.009731338,7.005,0.02
 10/22  12:00:00,221.775883266,28.9609736265,1.08774448508,0.0,41.9242800987,36.8599292233,99.48263355,88.9777812205,9.34,1.1648523295
 10/22  13:00:00,223.218054005,28.9609736265,1.71247301423,0.0,41.9242800987,36.8599292233,76.459911368,65.9551909105,9.34,1.16472045751
 10/22  14:00:00,218.877773074,28.9609736265,1.91253219498,0.0,41.9242800987,36.8599292233,70.6355819497,60.1307863427,9.34,1.16479560701
 10/22  15:00:00,216.964684468,28.9609736265,2.22657548,0.0,41.9242800987,36.8599292233,61.2705040428,51.9105040428,9.34,0.02
 10/22  16:00:00,216.58784696,28.9609736265,2.41404295607,0.0,41.9242800987,36.8599292233,62.5786170211,52.073828935,9.34,1.16478808611
 10/22  17:00:00,184.327744378,28.9609736265,1.08068010003,0.0,27.9495200658,27.7759469175,80.1596086059,71.9899120328,7.005,1.16469657306
 10/22  18:00:00,190.409632412,28.9609736265,0.372578489324,0.0,13.9747600329,18.6919646116,103.884328913,98.0498011419,4.67,1.16452777095
 10/22  19:00:00,172.918211521,28.9609736265,0.103962071289,0.0,13.9747600329,18.6919646116,123.54545752,118.85545752,4.67,0.02
 10/22  20:00:00,160.962919849,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,139.109727823,133.275230699,4.67,1.16449712395
 10/22  21:00:00,144.281693491,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,109.38666812,104.69666812,4.67,0.02
