Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  22:00:00,82.05502777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555532496,0.0,1.75125,1.16430532496
 10/22  23:00:00,115.981425409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,85.6872951513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,81.3984441906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,81.0999037923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992475735,0.0,2.335,1.1642475735
 10/23  03:00:00,80.7835732528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,87.1378973036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,86.6472242982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992404594,0.0,2.335,1.1642404594
 10/23  06:00:00,140.306785241,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,239.876615784,235.186615784,4.67,0.02
 10/23  07:00:00,145.950448531,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,255.704487072,251.014487072,4.67,0.02
 10/23  08:00:00,212.553257135,28.9609736265,0.00795736887408,0.0,34.9369000822,32.3179380704,244.039960676,234.702845957,8.1725,1.16461471882
 10/23  09:00:00,238.983737771,28.9609736265,0.0873042544546,0.0,62.886420148,41.4019203762,212.193772174,200.521529662,10.5075,1.16474251242
 10/23  10:00:00,230.062505654,28.9609736265,0.275028097272,0.0,62.886420148,41.4019203762,191.201610146,180.674110146,10.5075,0.02
 10/23  11:00:00,260.173527381,28.9609736265,0.546460796468,0.0,62.886420148,41.4019203762,171.146106523,158.328336938,10.5075,2.31026958585
 10/23  12:00:00,239.511257315,28.9609736265,0.73633469587,0.0,62.886420148,41.4019203762,152.561573423,140.888808728,10.5075,1.16526469456
 10/23  13:00:00,236.996805886,28.9609736265,0.816955768076,0.0,62.886420148,41.4019203762,146.39373447,134.721118481,10.5075,1.16511598824
 10/23  14:00:00,232.587048544,28.9609736265,1.00488576648,0.0,62.886420148,41.4019203762,137.392115572,125.719652285,10.5075,1.16496328695
 10/23  15:00:00,229.50483219,28.9609736265,1.33578611126,0.0,62.886420148,41.4019203762,128.126365317,116.453846308,10.5075,1.1650190088
 10/23  16:00:00,230.695140421,28.9609736265,1.68822714411,0.0,62.886420148,41.4019203762,120.624708784,108.952253206,10.5075,1.16495557784
 10/23  17:00:00,231.061689236,28.9609736265,1.81059156726,0.0,62.886420148,41.4019203762,123.391067087,111.71866101,10.5075,1.16490607695
 10/23  18:00:00,236.983158726,28.9609736265,1.25113468256,0.0,41.9242800987,36.8599292233,128.546759209,119.186759209,9.34,0.02
 10/23  19:00:00,229.32974472,28.9609736265,1.15206774835,0.0,41.9242800987,36.8599292233,133.063462808,122.55871881,9.34,1.16474399718
 10/23  20:00:00,205.085027541,28.9609736265,0.762499945804,0.0,34.9369000822,32.3179380704,139.423374123,130.086227337,8.1725,1.16464678598
 10/23  21:00:00,148.442567685,28.9609736265,0.00935689094863,0.0,13.9747600329,18.6919646116,99.2268278223,94.5368278223,4.67,0.02
 10/23  22:00:00,92.3648986122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942320315,0.0,2.335,1.16442320315
 10/23  23:00:00,127.131775664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,99.6942391247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,93.1690483132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927068228,0.0,2.335,1.16427068228
 10/24  02:00:00,94.3222420865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,96.7533828999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,122.996613488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921222548,0.0,2.335,1.16421222548
 10/24  05:00:00,125.030427524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,182.925838971,28.9609736265,0.0280285420038,0.0,13.9747600329,18.6919646116,131.984638747,127.294638747,4.67,0.02
 10/24  07:00:00,193.39614293,28.9609736265,0.0206137996572,0.0,13.9747600329,18.6919646116,126.62100663,120.786578879,4.67,1.16442775107
 10/24  08:00:00,250.631716907,28.9609736265,0.751025531958,0.0,34.9369000822,32.3179380704,103.149177057,94.9566770569,8.1725,0.02
 10/24  09:00:00,281.18027279,28.9609736265,1.94494291907,0.0,62.886420148,41.4019203762,77.0378585527,65.3656368301,10.5075,1.16472172254
 10/24  10:00:00,278.264133463,28.9609736265,2.61496003182,0.0,62.886420148,41.4019203762,59.5394322821,47.8670873045,10.5075,1.16484497762
 10/24  11:00:00,302.634550527,28.9609736265,3.25975647159,0.0,62.886420148,41.4019203762,40.1013650807,28.4287559231,10.5075,1.16510915754
 10/24  12:00:00,293.027115143,28.9609736265,3.89354612551,0.0,62.886420148,41.4019203762,22.1413978175,10.4685853816,10.5075,1.16531243587
 10/24  13:00:00,295.954257554,28.9609736265,4.79616727413,0.0,62.886420148,41.4019203762,12.9195253943,1.24685644385,10.5075,1.16516895045
 10/24  14:00:00,295.920661804,28.9609736265,6.24148060947,0.0,62.886420148,41.4019203762,11.6725563178,0.0,10.5075,1.16505631781
 10/24  15:00:00,295.691443629,28.9609736265,7.49977087506,0.0,62.886420148,41.4019203762,11.6724244497,0.0,10.5075,1.16492444966
 10/24  16:00:00,297.449678926,28.9609736265,7.99556840038,0.0,62.886420148,41.4019203762,11.672356442,0.0,10.5075,1.16485644197
 10/24  17:00:00,297.209361511,28.9609736265,8.17480811904,0.0,62.886420148,41.4019203762,11.6725163503,0.0,10.5075,1.16501635029
 10/24  18:00:00,295.908742908,28.9609736265,6.58639770256,0.0,41.9242800987,36.8599292233,10.5048256826,0.0,9.34,1.16482568255
 10/24  19:00:00,282.557694492,28.9609736265,5.73390704349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,254.955224067,28.9609736265,4.38911537046,0.0,34.9369000822,32.3179380704,9.33730900264,0.0,8.1725,1.16480900264
 10/24  21:00:00,182.461989931,28.9609736265,2.54449843972,0.0,13.9747600329,18.6919646116,6.00890402465,0.174407563954,4.67,1.1644964607
 10/24  22:00:00,125.469452019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,155.838281441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931439538,0.0,2.335,1.16431439538
 10/24  24:00:00,132.222695469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,120.502530311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,117.969444791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,113.443105114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921447353,0.0,2.335,1.16421447353
 10/25  04:00:00,116.067854608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,111.989929095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,159.867594787,28.9609736265,0.000907585442258,0.0,13.9747600329,18.6919646116,113.163419186,107.329205522,4.67,1.1642136638
 10/25  07:00:00,164.76127433,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,140.385812603,135.695812603,4.67,0.02
 10/25  08:00:00,227.521043679,28.9609736265,0.618191984121,0.0,34.9369000822,32.3179380704,132.147128986,122.810036298,8.1725,1.16459268799
 10/25  09:00:00,255.804739535,28.9609736265,1.67497701196,0.0,62.886420148,41.4019203762,103.147802491,92.6203024911,10.5075,0.02
 10/25  10:00:00,246.646491749,28.9609736265,2.36007957611,0.0,62.886420148,41.4019203762,84.4891729483,72.8168792505,10.5075,1.16479369775
 10/25  11:00:00,277.184519837,28.9609736265,3.11137590925,0.0,62.886420148,41.4019203762,60.9502707867,49.2775711711,10.5075,1.16519961561
 10/25  12:00:00,260.951368548,28.9609736265,3.76393553686,0.0,62.886420148,41.4019203762,42.3422396397,30.6696173101,10.5075,1.16512232966
 10/25  13:00:00,258.586328899,28.9609736265,4.23667944574,0.0,62.886420148,41.4019203762,31.1695421956,18.3516699109,10.5075,2.3103722847
 10/25  14:00:00,251.139073153,28.9609736265,4.30322629571,0.0,62.886420148,41.4019203762,31.6582001772,19.9857655257,10.5075,1.16493465152
 10/25  15:00:00,246.108128297,28.9609736265,4.54969551554,0.0,62.886420148,41.4019203762,28.6831447619,18.1556447619,10.5075,0.02
 10/25  16:00:00,246.165767775,28.9609736265,4.75419260148,0.0,62.886420148,41.4019203762,31.7664753948,20.0939787407,10.5075,1.16499665412
 10/25  17:00:00,244.817473974,28.9609736265,4.60138870994,0.0,62.886420148,41.4019203762,43.5085325234,31.8360913809,10.5075,1.16494114249
 10/25  18:00:00,246.35406454,28.9609736265,3.35217867625,0.0,41.9242800987,36.8599292233,67.3243789354,56.8195919511,9.34,1.1647869843
 10/25  19:00:00,234.640134871,28.9609736265,2.60727680615,0.0,41.9242800987,36.8599292233,90.9691301474,80.4644534922,9.34,1.16467665519
 10/25  20:00:00,205.979153118,28.9609736265,1.65666261913,0.0,34.9369000822,32.3179380704,105.834097631,96.4968512385,8.1725,1.16474639262
 10/25  21:00:00,145.849618537,28.9609736265,0.423318551506,0.0,13.9747600329,18.6919646116,77.5501277718,72.8601277718,4.67,0.02
 10/25  22:00:00,86.6574896566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943363173,0.0,2.335,1.16443363173
 10/25  23:00:00,120.479164626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,90.7612465635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,83.1378864737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924818885,0.0,2.335,1.16424818885
 10/26  02:00:00,82.122704559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,81.6303410075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,87.8480121358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,87.1935235873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924635203,0.0,2.335,1.16424635203
 10/26  06:00:00,140.518776691,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,211.179305048,206.489305048,4.67,0.02
 10/26  07:00:00,145.660489316,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,225.002486806,220.312486806,4.67,0.02
 10/26  08:00:00,211.753640912,28.9609736265,0.0680610622978,0.0,34.9369000822,32.3179380704,205.254805629,195.917699195,8.1725,1.16460643389
 10/26  09:00:00,236.604751788,28.9609736265,0.549102767133,0.0,62.886420148,41.4019203762,177.345846973,165.673681528,10.5075,1.16466544456
 10/26  10:00:00,227.640891432,28.9609736265,0.889558481364,0.0,62.886420148,41.4019203762,153.793776583,142.121451283,10.5075,1.16482530039
 10/26  11:00:00,258.137398608,28.9609736265,1.17658603303,0.0,62.886420148,41.4019203762,133.889555914,122.216904469,10.5075,1.1651514449
 10/26  12:00:00,238.751117503,28.9609736265,1.60674021602,0.0,62.886420148,41.4019203762,116.762136493,105.089525149,10.5075,1.16511134322
 10/26  13:00:00,240.362012144,28.9609736265,2.31473593685,0.0,62.886420148,41.4019203762,92.8219263709,81.1491907225,10.5075,1.16523564846
 10/26  14:00:00,238.148098527,28.9609736265,2.78488829976,0.0,62.886420148,41.4019203762,80.1739434065,68.5013545233,10.5075,1.16508888319
 10/26  15:00:00,234.963616486,28.9609736265,3.09391246583,0.0,62.886420148,41.4019203762,72.7326949278,61.0602514572,10.5075,1.16494347061
 10/26  16:00:00,235.330455817,28.9609736265,3.2696127876,0.0,62.886420148,41.4019203762,73.3065239823,61.634140702,10.5075,1.16488328026
 10/26  17:00:00,234.451988142,28.9609736265,3.16100086711,0.0,62.886420148,41.4019203762,83.2780466739,71.6054944419,10.5075,1.16505223193
 10/26  18:00:00,236.353882247,28.9609736265,1.997179257,0.0,41.9242800987,36.8599292233,108.274059943,97.7692122787,9.34,1.16484766429
 10/26  19:00:00,224.280759007,28.9609736265,1.13689209211,0.0,41.9242800987,36.8599292233,139.33147531,129.97147531,9.34,0.02
 10/26  20:00:00,198.084255055,28.9609736265,0.477573431351,0.0,34.9369000822,32.3179380704,169.981052138,160.643748333,8.1725,1.16480380556
 10/26  21:00:00,140.381457565,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,149.522610645,143.688019911,4.67,1.16459073462
 10/26  22:00:00,81.0630503971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,116.191395503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,85.4175401483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992161836,0.0,2.335,1.1642161836
 10/27  01:00:00,78.8423097062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,78.4375450594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,78.2023697106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924441603,0.0,2.335,1.16424441603
 10/27  04:00:00,100.476044203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,100.31367046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,154.759966605,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,348.478056392,343.788056392,4.67,0.02
 10/27  07:00:00,152.93598886,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,332.780944409,326.946557544,4.67,1.16438686547
 10/27  08:00:00,209.908941305,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,289.988938763,281.796438763,8.1725,0.02
 10/27  09:00:00,235.381226636,28.9609736265,0.154813340213,0.0,62.886420148,41.4019203762,220.334875233,208.662584745,10.5075,1.16479048829
 10/27  10:00:00,227.291419524,28.9609736265,0.616595242466,0.0,62.886420148,41.4019203762,175.502532568,163.830198577,10.5075,1.16483399145
 10/27  11:00:00,259.776624694,28.9609736265,1.0322781052,0.0,62.886420148,41.4019203762,147.073490781,135.400938293,10.5075,1.16505248808
 10/27  12:00:00,241.192530271,28.9609736265,1.37113859488,0.0,62.886420148,41.4019203762,132.547277217,120.874529646,10.5075,1.16524757061
 10/27  13:00:00,241.633870433,28.9609736265,1.86765261302,0.0,62.886420148,41.4019203762,116.389112982,104.716498818,10.5075,1.16511416425
 10/27  14:00:00,238.331821472,28.9609736265,2.10747358282,0.0,62.886420148,41.4019203762,107.967612917,96.2950669307,10.5075,1.16504598629
 10/27  15:00:00,235.307346194,28.9609736265,2.36354807643,0.0,62.886420148,41.4019203762,96.9919674946,85.3195298897,10.5075,1.16493760494
 10/27  16:00:00,234.5234018,28.9609736265,2.32736462798,0.0,62.886420148,41.4019203762,99.4009149988,87.7285424222,10.5075,1.16487257667
 10/27  17:00:00,231.369146278,28.9609736265,1.91274874291,0.0,62.886420148,41.4019203762,117.197623099,105.525085742,10.5075,1.16503735648
 10/27  18:00:00,233.587237533,28.9609736265,0.82883745084,0.0,41.9242800987,36.8599292233,146.960146697,136.455277256,9.34,1.16486944178
 10/27  19:00:00,215.934152963,28.9609736265,0.341226889097,0.0,41.9242800987,36.8599292233,186.405328976,175.900594034,9.34,1.16473494234
 10/27  20:00:00,190.223921339,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,222.276950594,214.084450594,8.1725,0.02
 10/27  21:00:00,134.383343358,28.9609736265,0.00927733171809,0.0,13.9747600329,18.6919646116,208.892687397,203.058069442,4.67,1.16461795502
 10/27  22:00:00,79.7042596689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,115.302237646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933004928,0.0,2.335,1.16433004928
 10/27  24:00:00,84.1209207957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,75.7722011932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,75.5248224398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558977803,0.0,1.75125,1.16433977803
 10/28  03:00:00,75.3156854251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,90.1931467516,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,19.2001191358,17.4288691358,1.75125,0.02
 10/28  05:00:00,89.8875556526,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,20.4505077332,17.5349742244,1.75125,1.16428350878
 10/28  06:00:00,123.844250809,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,434.224553265,430.702053265,3.5025,0.02
 10/28  07:00:00,129.398444128,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,414.544300366,409.877329814,3.5025,1.16447055181
 10/28  08:00:00,182.225654242,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,370.266141209,364.408641209,5.8375,0.02
 10/28  09:00:00,199.361159601,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,300.988081149,290.483463407,9.34,1.16461774249
 10/28  10:00:00,224.819354877,28.9609736265,0.063334628972,0.0,62.886420148,41.4019203762,243.286707123,231.614285189,10.5075,1.16492193329
 10/28  11:00:00,256.206906383,28.9609736265,0.0824947400968,0.0,62.886420148,41.4019203762,197.109324626,185.436816722,10.5075,1.1650079039
 10/28  12:00:00,236.281804779,28.9609736265,0.460831515335,0.0,62.886420148,41.4019203762,166.307601641,154.634920077,10.5075,1.16518156444
 10/28  13:00:00,235.364745313,28.9609736265,0.773035751591,0.0,62.886420148,41.4019203762,144.232609931,132.559788222,10.5075,1.16532170934
 10/28  14:00:00,232.324780689,28.9609736265,0.906648556941,0.0,62.886420148,41.4019203762,130.356578109,118.684136988,10.5075,1.16494112135
 10/28  15:00:00,229.680525538,28.9609736265,1.20149919848,0.0,62.886420148,41.4019203762,122.448133823,110.775740746,10.5075,1.16489307675
 10/28  16:00:00,230.461397659,28.9609736265,1.32633095149,0.0,62.886420148,41.4019203762,123.26871354,111.596166236,10.5075,1.16504730413
 10/28  17:00:00,230.29945868,28.9609736265,1.21167142726,0.0,62.886420148,41.4019203762,135.967467312,124.29499976,10.5075,1.16496755175
 10/28  18:00:00,220.800317862,28.9609736265,0.363769065831,0.0,34.9369000822,32.3179380704,164.276540875,154.939192984,8.1725,1.16484789179
 10/28  19:00:00,181.403359874,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,184.499498373,177.497276203,5.8375,1.16472217063
 10/28  20:00:00,170.598810001,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,197.667086649,191.809586649,5.8375,0.02
 10/28  21:00:00,127.480641953,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,169.999048055,165.331961705,3.5025,1.16458634997
 10/28  22:00:00,81.0966760834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,116.109118153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562911474,0.0,1.75125,1.16437911474
 10/28  24:00:00,85.5779922888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,78.9058762133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,78.1848464448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155330213,0.0,1.75125,1.1642830213
 10/29  03:00:00,77.470862231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,84.028351945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,83.6347096305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555186671,0.0,1.75125,1.16430186671
 10/29  06:00:00,125.650429222,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,311.894231333,308.371731333,3.5025,0.02
 10/29  07:00:00,131.416565023,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,303.035196901,299.512696901,3.5025,0.02
 10/29  08:00:00,156.521915845,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,268.89543615,264.228546451,3.5025,1.16438969861
 10/29  09:00:00,130.019366103,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,248.39588298,244.87338298,3.5025,0.02
 10/29  10:00:00,165.300548354,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,213.560712486,205.391078454,7.005,1.16463403187
 10/29  11:00:00,195.528310775,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,192.640378392,184.47068215,7.005,1.16469624245
 10/29  12:00:00,202.393947942,28.9609736265,0.220499107027,0.0,41.9242800987,36.8599292233,159.119053201,149.759053201,9.34,0.02
 10/29  13:00:00,201.361407388,28.9609736265,0.531830187767,0.0,41.9242800987,36.8599292233,142.230539236,131.725793285,9.34,1.16474595105
 10/29  14:00:00,198.592906095,28.9609736265,0.75320342082,0.0,41.9242800987,36.8599292233,128.139670599,117.634997649,9.34,1.16467295064
 10/29  15:00:00,196.591446394,28.9609736265,0.957073201206,0.0,41.9242800987,36.8599292233,113.953070111,103.448258982,9.34,1.16481112941
 10/29  16:00:00,197.355871501,28.9609736265,1.2034088227,0.0,41.9242800987,36.8599292233,107.400599423,98.0405994229,9.34,0.02
 10/29  17:00:00,166.496394541,28.9609736265,0.33041437654,0.0,27.9495200658,27.7759469175,139.824218101,131.654441636,7.005,1.16477646446
 10/29  18:00:00,177.60671513,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,178.470139384,172.63549087,4.67,1.16464851394
 10/29  19:00:00,163.801249734,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,199.755618135,195.065618135,4.67,0.02
 10/29  20:00:00,154.936997216,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,213.841325808,208.006806845,4.67,1.16451896288
 10/29  21:00:00,140.441353009,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,183.447264119,178.757264119,4.67,0.02
 10/29  22:00:00,78.6729092866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562416857,0.0,1.75125,1.16437416857
 10/29  23:00:00,113.660057343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,82.4605643034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,78.5436770156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925400032,0.0,2.335,1.16425400032
 10/30  02:00:00,78.3688047933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,78.2232113148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,84.6789624924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926540424,0.0,2.335,1.16426540424
 10/30  05:00:00,84.1372260088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,138.596225473,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,334.140115083,329.450115083,4.67,0.02
 10/30  07:00:00,144.116040609,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,315.559703432,309.725278803,4.67,1.1644246287
 10/30  08:00:00,210.713821813,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,263.580642749,255.388142749,8.1725,0.02
 10/30  09:00:00,236.304349196,28.9609736265,0.179341438862,0.0,62.886420148,41.4019203762,198.990599454,187.318362014,10.5075,1.16473744003
 10/30  10:00:00,230.045749343,28.9609736265,0.833446359704,0.0,62.886420148,41.4019203762,148.726090486,137.053715215,10.5075,1.16487527133
 10/30  11:00:00,268.21448013,28.9609736265,1.89497825237,0.0,62.886420148,41.4019203762,96.6693737224,84.9967143793,10.5075,1.16515934307
 10/30  12:00:00,254.944004273,28.9609736265,2.96234851732,0.0,62.886420148,41.4019203762,64.1485339809,52.4759225714,10.5075,1.16511140949
 10/30  13:00:00,256.381499443,28.9609736265,3.80860804148,0.0,62.886420148,41.4019203762,42.143359502,30.4706089356,10.5075,1.16525056637
 10/30  14:00:00,254.318769754,28.9609736265,4.54848948266,0.0,62.886420148,41.4019203762,24.3030545861,12.6306321778,10.5075,1.16492240828
 10/30  15:00:00,252.178546697,28.9609736265,5.27076865236,0.0,62.886420148,41.4019203762,12.320026061,0.647495539769,10.5075,1.16503052118
 10/30  16:00:00,252.851532179,28.9609736265,5.60979183518,0.0,62.886420148,41.4019203762,11.6724755397,0.0,10.5075,1.1649755397
 10/30  17:00:00,251.487421949,28.9609736265,5.48435156954,0.0,62.886420148,41.4019203762,18.8902642965,7.21782952336,10.5075,1.16493477316
 10/30  18:00:00,248.991767561,28.9609736265,3.50454313879,0.0,41.9242800987,36.8599292233,55.5435625561,45.0385901897,9.34,1.1649723664
 10/30  19:00:00,237.4788494,28.9609736265,2.49044841469,0.0,41.9242800987,36.8599292233,85.2116806853,74.7068657231,9.34,1.16481496217
 10/30  20:00:00,205.256610777,28.9609736265,1.31382959052,0.0,34.9369000822,32.3179380704,108.163503914,99.9710039138,8.1725,0.02
 10/30  21:00:00,144.511252057,28.9609736265,0.280907316641,0.0,13.9747600329,18.6919646116,82.8641965102,77.0295994332,4.67,1.16459707696
 10/30  22:00:00,84.5348923528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,118.169240396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932509232,0.0,2.335,1.16432509232
 10/30  24:00:00,88.330044432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,81.6913345971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,81.3501053282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926816992,0.0,2.335,1.16426816992
 10/31  03:00:00,80.9247569574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,103.082010765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,103.326504232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,157.278886129,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,226.640215957,220.805956791,4.67,1.16425916561
 10/31  07:00:00,155.395088035,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,234.458695246,229.768695246,4.67,0.02
 10/31  08:00:00,213.533484525,28.9609736265,0.11182180345,0.0,34.9369000822,32.3179380704,196.986598931,187.649510311,8.1725,1.16458862043
 10/31  09:00:00,245.892329032,28.9609736265,1.10233735205,0.0,62.886420148,41.4019203762,134.36505986,122.692890773,10.5075,1.16466908724
 10/31  10:00:00,244.993527833,28.9609736265,2.31416665819,0.0,62.886420148,41.4019203762,87.0227112692,76.4952112692,10.5075,0.02
 10/31  11:00:00,281.198197211,28.9609736265,3.72794166591,0.0,62.886420148,41.4019203762,47.1615026288,35.4888223196,10.5075,1.16518030917
 10/31  12:00:00,265.879499999,28.9609736265,4.31715434833,0.0,62.886420148,41.4019203762,29.800922447,16.9827883131,10.5075,2.31063413389
 10/31  13:00:00,263.938621721,28.9609736265,4.89287676527,0.0,62.886420148,41.4019203762,16.0982576179,4.42562559041,10.5075,1.16513202744
 10/31  14:00:00,259.897081904,28.9609736265,5.40406769877,0.0,62.886420148,41.4019203762,11.6724946391,0.0,10.5075,1.1649946391
 10/31  15:00:00,256.597825044,28.9609736265,5.82611432094,0.0,62.886420148,41.4019203762,11.6723590069,0.0,10.5075,1.16485900687
 10/31  16:00:00,255.925805596,28.9609736265,6.15455465113,0.0,62.886420148,41.4019203762,11.672524505,0.0,10.5075,1.16502450498
 10/31  17:00:00,251.169727707,28.9609736265,5.49645832267,0.0,62.886420148,41.4019203762,19.085722042,7.41322903799,10.5075,1.164993004
 10/31  18:00:00,253.661565034,28.9609736265,3.61501247409,0.0,41.9242800987,36.8599292233,51.0015821829,41.617121147,9.34,0.0444610358521
 10/31  19:00:00,230.22301343,28.9609736265,2.43606769464,0.0,41.9242800987,36.8599292233,88.7574473421,78.2770844465,9.34,1.14036289558
 10/31  20:00:00,200.69414614,28.9609736265,1.19120493219,0.0,34.9369000822,32.3179380704,114.518607228,105.181344298,8.1725,1.16476292971
 10/31  21:00:00,142.252372285,28.9609736265,0.114371796546,0.0,13.9747600329,18.6919646116,96.0615583606,90.2270017234,4.67,1.1645566372
 10/31  22:00:00,88.4693992749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,122.354514806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,93.1216126705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924868308,0.0,2.335,1.16424868308
 11/01  01:00:00,86.2908353274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,86.0066112384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,85.734610425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992147058,0.0,2.335,1.1642147058
 11/01  04:00:00,92.1750098606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,92.2774816527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,147.593468876,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,219.716721418,215.026721418,4.67,0.02
 11/01  07:00:00,157.571696281,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,224.696356646,218.86188743,4.67,1.16446921503
 11/01  08:00:00,222.614618692,28.9609736265,0.0586821250967,0.0,34.9369000822,32.3179380704,209.072307758,200.879807758,8.1725,0.02
 11/01  09:00:00,249.783538899,28.9609736265,0.359370753796,0.0,62.886420148,41.4019203762,181.965712312,170.293677994,10.5075,1.16453431851
 11/01  10:00:00,241.731434361,28.9609736265,0.606231613824,0.0,62.886420148,41.4019203762,166.663747648,154.991409206,10.5075,1.16483844184
 11/01  11:00:00,271.373821757,28.9609736265,0.737017749705,0.0,62.886420148,41.4019203762,153.525186012,141.8526133,10.5075,1.16507271269
 11/01  12:00:00,252.860612627,28.9609736265,0.786901291091,0.0,62.886420148,41.4019203762,149.073231803,137.400448509,10.5075,1.16528329327
 11/01  13:00:00,250.539480749,28.9609736265,0.843295483224,0.0,62.886420148,41.4019203762,145.994650569,134.321990102,10.5075,1.16516046787
 11/01  14:00:00,245.544006365,28.9609736265,0.831003449669,0.0,62.886420148,41.4019203762,148.754509969,137.081906509,10.5075,1.16510345985
 11/01  15:00:00,241.337674558,28.9609736265,0.795269779663,0.0,62.886420148,41.4019203762,152.783366256,141.110860955,10.5075,1.16500530137
 11/01  16:00:00,240.724710053,28.9609736265,0.776617568234,0.0,62.886420148,41.4019203762,156.269107166,144.596655992,10.5075,1.16495117391
 11/01  17:00:00,239.795375497,28.9609736265,0.704063177742,0.0,62.886420148,41.4019203762,165.149159141,153.476747764,10.5075,1.16491137765
 11/01  18:00:00,246.250370643,28.9609736265,0.275868218264,0.0,41.9242800987,36.8599292233,185.564016787,175.059045244,9.34,1.16497154248
 11/01  19:00:00,233.63684738,28.9609736265,0.121295314716,0.0,41.9242800987,36.8599292233,198.860825884,188.355979848,9.34,1.16484603565
 11/01  20:00:00,207.321952758,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,203.460082773,194.122823677,8.1725,1.16475909649
 11/01  21:00:00,149.079570358,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,169.215899909,164.525899909,4.67,0.02
 11/01  22:00:00,91.0781305492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993528725,0.0,2.335,1.1643528725
 11/01  23:00:00,125.306331615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,94.2984253835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,86.9635607912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926835354,0.0,2.335,1.16426835354
 11/02  02:00:00,85.7450905059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,84.8770924378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,90.9328916002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,89.6396905519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920507839,0.0,2.335,1.16420507839
 11/02  06:00:00,141.788613156,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,332.250796108,327.560796108,4.67,0.02
 11/02  07:00:00,148.274451973,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,315.728427273,311.038427273,4.67,0.02
 11/02  08:00:00,213.366050461,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,285.903282544,276.566180517,8.1725,1.16460202655
 11/02  09:00:00,237.591757595,28.9609736265,0.0586521979345,0.0,62.886420148,41.4019203762,248.143830419,236.471523127,10.5075,1.16480729219
 11/02  10:00:00,226.674561876,28.9609736265,0.035032590449,0.0,62.886420148,41.4019203762,223.749858571,212.077456216,10.5075,1.16490235525
 11/02  11:00:00,256.171718216,28.9609736265,0.0445137297408,0.0,62.886420148,41.4019203762,203.304666777,191.631913481,10.5075,1.16525329629
 11/02  12:00:00,235.507503634,28.9609736265,0.284601685714,0.0,62.886420148,41.4019203762,185.379287929,173.706557895,10.5075,1.16523003377
 11/02  13:00:00,233.749034615,28.9609736265,0.470942394075,0.0,62.886420148,41.4019203762,170.460319692,158.787713758,10.5075,1.1651059342
 11/02  14:00:00,229.986608517,28.9609736265,0.593712223794,0.0,62.886420148,41.4019203762,162.321938342,150.649426815,10.5075,1.16501152721
 11/02  15:00:00,226.703776314,28.9609736265,0.732445368813,0.0,62.886420148,41.4019203762,154.898384452,143.225986768,10.5075,1.1648976838
 11/02  16:00:00,226.618039986,28.9609736265,0.763223763256,0.0,62.886420148,41.4019203762,159.755866307,148.083301073,10.5075,1.16506523426
 11/02  17:00:00,226.334510497,28.9609736265,0.706530079958,0.0,62.886420148,41.4019203762,171.960469885,160.287935209,10.5075,1.16503467612
 11/02  18:00:00,235.065276003,28.9609736265,0.270541104142,0.0,41.9242800987,36.8599292233,193.045346218,182.540486168,9.34,1.16486005066
 11/02  19:00:00,221.487575377,28.9609736265,0.0196458459746,0.0,41.9242800987,36.8599292233,214.46321665,203.958508829,9.34,1.16470782091
 11/02  20:00:00,196.445326936,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,229.135315748,220.942815748,8.1725,0.02
 11/02  21:00:00,139.30760788,28.9609736265,0.00925661101835,0.0,13.9747600329,18.6919646116,206.699415931,200.864787946,4.67,1.16462798537
 11/02  22:00:00,79.7185437275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,115.233511349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993045204,0.0,2.335,1.1643045204
 11/02  24:00:00,84.0175786651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,77.9468375723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,77.7306402077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923903284,0.0,2.335,1.16423903284
 11/03  03:00:00,77.5524383886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,108.475549273,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.233194117,13.878194117,2.335,0.02
 11/03  05:00:00,108.467735998,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.4400019213,14.0850019213,2.335,0.02
 11/03  06:00:00,154.679716993,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,397.657706176,391.823477732,4.67,1.16422844322
 11/03  07:00:00,152.910843118,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,378.429516238,373.739516238,4.67,0.02
 11/03  08:00:00,209.86604244,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,346.322895464,336.985830024,8.1725,1.16456544016
 11/03  09:00:00,233.960902829,28.9609736265,0.0162281642774,0.0,62.886420148,41.4019203762,292.929469963,282.401969963,10.5075,0.02
 11/03  10:00:00,224.359026436,28.9609736265,0.0460554714864,0.0,62.886420148,41.4019203762,261.594027223,249.921600134,10.5075,1.1649270889
 11/03  11:00:00,255.345556443,28.9609736265,0.0388138919452,0.0,62.886420148,41.4019203762,234.326760042,222.65414993,10.5075,1.16511011168
 11/03  12:00:00,234.397246411,28.9609736265,0.0,0.0,62.886420148,41.4019203762,212.28337437,199.465355436,10.5075,2.31051893413
 11/03  13:00:00,232.936339915,28.9609736265,0.192235404586,0.0,62.886420148,41.4019203762,188.883024819,177.210171072,10.5075,1.16535374638
 11/03  14:00:00,229.628271154,28.9609736265,0.423060580278,0.0,62.886420148,41.4019203762,171.537561267,159.865108844,10.5075,1.1649524228
 11/03  15:00:00,226.613419902,28.9609736265,0.641735203551,0.0,62.886420148,41.4019203762,156.969294983,145.296759593,10.5075,1.1650353899
 11/03  16:00:00,226.723844483,28.9609736265,0.746523654535,0.0,62.886420148,41.4019203762,155.978763251,144.306266786,10.5075,1.16499646443
 11/03  17:00:00,226.665809595,28.9609736265,0.77335988338,0.0,62.886420148,41.4019203762,162.487499572,150.815027661,10.5075,1.16497191151
 11/03  18:00:00,235.411692566,28.9609736265,0.352908698846,0.0,41.9242800987,36.8599292233,182.073590363,172.713590363,9.34,0.02
 11/03  19:00:00,215.356779249,28.9609736265,0.0615764767809,0.0,41.9242800987,36.8599292233,205.577008029,195.072179128,9.34,1.16482890086
 11/03  20:00:00,190.556910856,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,222.185108489,212.847855544,8.1725,1.16475294455
 11/03  21:00:00,134.789418388,28.9609736265,0.00939396702275,0.0,13.9747600329,18.6919646116,199.720849201,193.886298452,4.67,1.16455074926
 11/03  22:00:00,79.9483291898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,115.340314197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,84.2004073493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924329436,0.0,2.335,1.16424329436
 11/04  01:00:00,75.8609957637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,75.6420679786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,75.4472639621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548988772,0.0,1.75125,1.16423988772
 11/04  04:00:00,86.0899960359,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,8.61513378072,6.84388378072,1.75125,0.02
 11/04  05:00:00,90.0625520879,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,14.5279183198,12.7566683198,1.75125,0.02
 11/04  06:00:00,124.611748678,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,359.112284889,354.445485199,3.5025,1.16429969086
 11/04  07:00:00,130.629979341,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,315.05018889,311.52768889,3.5025,0.02
 11/04  08:00:00,183.691551217,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,274.773306448,267.771171834,5.8375,1.16463461429
 11/04  09:00:00,201.525049287,28.9609736265,0.073485164138,0.0,41.9242800987,36.8599292233,222.773370956,213.413370956,9.34,0.02
 11/04  10:00:00,226.822761823,28.9609736265,0.153068077797,0.0,62.886420148,41.4019203762,185.262522328,173.590085587,10.5075,1.16493674114
 11/04  11:00:00,257.83868671,28.9609736265,0.593612244019,0.0,62.886420148,41.4019203762,156.409336158,144.736778663,10.5075,1.16505749508
 11/04  12:00:00,240.330764919,28.9609736265,1.02244407562,0.0,62.886420148,41.4019203762,131.701481593,118.883677362,10.5075,2.31030423079
 11/04  13:00:00,241.482888638,28.9609736265,1.6496555331,0.0,62.886420148,41.4019203762,104.835914114,93.1631627034,10.5075,1.16525141106
 11/04  14:00:00,238.647123139,28.9609736265,2.05081572211,0.0,62.886420148,41.4019203762,90.4862756662,78.8137072432,10.5075,1.16506842297
 11/04  15:00:00,235.048785601,28.9609736265,2.30318287106,0.0,62.886420148,41.4019203762,84.7070192506,73.0344904068,10.5075,1.16502884386
 11/04  16:00:00,234.108736827,28.9609736265,2.36613878873,0.0,62.886420148,41.4019203762,87.8076911325,76.1352161718,10.5075,1.16497496064
 11/04  17:00:00,232.647302491,28.9609736265,2.22223979117,0.0,62.886420148,41.4019203762,100.3747476,88.7023408459,10.5075,1.16490675462
 11/04  18:00:00,224.633173492,28.9609736265,0.796151927843,0.0,34.9369000822,32.3179380704,132.233323353,124.040823353,8.1725,0.02
 11/04  19:00:00,180.712415259,28.9609736265,0.0653488982641,0.0,20.9621400493,23.2339557645,155.451020742,148.448670268,5.8375,1.16485047386
 11/04  20:00:00,170.380280275,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,164.9024313,157.900258587,5.8375,1.16467271286
 11/04  21:00:00,127.462990802,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,134.359157968,130.836657968,3.5025,0.02
 11/04  22:00:00,80.4437356974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574157496,0.0,1.75125,1.16449157496
 11/04  23:00:00,114.961236253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,84.7471478684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564552324,0.0,1.75125,1.16439552324
 11/05  01:00:00,78.4881314416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,78.2482641495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,78.0969593865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551771559,0.0,1.75125,1.16426771559
 11/05  04:00:00,84.5514821575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,83.9989622003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,126.185414496,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,291.8614,287.194575192,3.5025,1.16432480822
 11/05  07:00:00,131.975482304,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,271.052184057,267.529684057,3.5025,0.02
 11/05  08:00:00,157.609137232,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,239.796009607,235.129139821,3.5025,1.16436978566
 11/05  09:00:00,132.492211132,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,230.285185478,226.762685478,3.5025,0.02
 11/05  10:00:00,169.580921736,28.9609736265,0.0256075770706,0.0,27.9495200658,27.7759469175,210.259249096,202.089494275,7.005,1.16475482141
 11/05  11:00:00,201.112744999,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,196.183315249,189.158315249,7.005,0.02
 11/05  12:00:00,208.907509189,28.9609736265,0.0779522129728,0.0,41.9242800987,36.8599292233,178.793505775,168.288632411,9.34,1.16487336402
 11/05  13:00:00,207.72061584,28.9609736265,0.125670205254,0.0,41.9242800987,36.8599292233,177.053125674,166.54835743,9.34,1.1647682437
 11/05  14:00:00,204.442869772,28.9609736265,0.271220124398,0.0,41.9242800987,36.8599292233,170.514027493,160.009325392,9.34,1.16470210005
 11/05  15:00:00,202.029323059,28.9609736265,0.384002920185,0.0,41.9242800987,36.8599292233,160.858061493,151.498061493,9.34,0.02
 11/05  16:00:00,202.95665815,28.9609736265,0.499626263211,0.0,41.9242800987,36.8599292233,154.968066324,144.463165717,9.34,1.16490060716
 11/05  17:00:00,172.584763436,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,179.958162553,171.788325943,7.005,1.16483660981
 11/05  18:00:00,188.500187872,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,185.509662934,179.675115853,4.67,1.16454708161
 11/05  19:00:00,174.016145539,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,182.384577391,177.694577391,4.67,0.02
 11/05  20:00:00,166.286919344,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,184.294613897,178.460057224,4.67,1.16455667276
 11/05  21:00:00,152.111873933,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,146.93335618,142.24335618,4.67,0.02
 11/05  22:00:00,92.9105374235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545039049,0.0,1.75125,1.16420039049
 11/05  23:00:00,126.720835871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,96.4281913853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,90.939877345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922362196,0.0,2.335,1.16422362196
 11/06  02:00:00,89.9652066791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,89.3064116457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,88.4822485042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925957716,0.0,2.335,1.16425957716
 11/06  05:00:00,94.2981363579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,93.2831678978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,146.882825689,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,277.884021957,273.194021957,4.67,0.02
 11/06  08:00:00,145.812310833,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,244.267985204,238.433569857,4.67,1.16441534612
 11/06  09:00:00,225.144520613,28.9609736265,0.121551306987,0.0,34.9369000822,32.3179380704,184.893223943,176.700723943,8.1725,0.02
 11/06  10:00:00,261.475392061,28.9609736265,0.763162227108,0.0,62.886420148,41.4019203762,126.501091336,114.828797834,10.5075,1.1647935026
 11/06  11:00:00,258.012050333,28.9609736265,1.49605006386,0.0,62.886420148,41.4019203762,96.2779090904,84.6054916427,10.5075,1.16491744776
 11/06  12:00:00,289.970537089,28.9609736265,2.31932533473,0.0,62.886420148,41.4019203762,68.9137246311,57.241057147,10.5075,1.1651674841
 11/06  13:00:00,277.569454372,28.9609736265,2.64241755958,0.0,62.886420148,41.4019203762,58.6825788094,47.009684983,10.5075,1.16539382638
 11/06  14:00:00,279.644031217,28.9609736265,3.0341904384,0.0,62.886420148,41.4019203762,47.0151653449,34.1972058868,10.5075,2.31045945812
 11/06  15:00:00,276.787922852,28.9609736265,3.23810423948,0.0,62.886420148,41.4019203762,38.9405781921,27.2680652012,10.5075,1.16501299088
 11/06  16:00:00,271.717296536,28.9609736265,3.20797447344,0.0,62.886420148,41.4019203762,39.8896299483,28.2172589007,10.5075,1.16487104764
 11/06  17:00:00,271.893036695,28.9609736265,3.1498010365,0.0,62.886420148,41.4019203762,41.5656430917,31.0381430917,10.5075,0.02
 11/06  18:00:00,280.731176696,28.9609736265,2.93481597506,0.0,62.886420148,41.4019203762,52.567757207,40.8951806991,10.5075,1.16507650787
 11/06  19:00:00,278.700457082,28.9609736265,2.20398840579,0.0,41.9242800987,36.8599292233,63.6632392575,53.1582938289,9.34,1.16494542865
 11/06  20:00:00,267.207344,28.9609736265,1.99687696158,0.0,41.9242800987,36.8599292233,71.4197366393,60.9151387817,9.34,1.1645978576
 11/06  21:00:00,240.059051847,28.9609736265,1.40466007135,0.0,34.9369000822,32.3179380704,76.6415959199,67.3043114173,8.1725,1.16478450264
 11/06  22:00:00,174.991712703,28.9609736265,0.432504777828,0.0,13.9747600329,18.6919646116,39.1328325787,34.4428325787,4.67,0.02
 11/06  23:00:00,117.118597258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943422967,0.0,2.335,1.16443422967
 11/06  24:00:00,148.827234645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,123.547576777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,113.974636834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926056477,0.0,2.335,1.16426056477
 11/07  03:00:00,112.856427258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,112.024972305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,137.542717915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921124619,0.0,2.335,1.16421124619
 11/07  06:00:00,136.965513015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,190.773854257,28.9609736265,0.0687361387437,0.0,13.9747600329,18.6919646116,88.794705361,84.104705361,4.67,0.02
 11/07  08:00:00,187.998473339,28.9609736265,0.136257243203,0.0,13.9747600329,18.6919646116,91.3602944391,85.5258453224,4.67,1.16444911672
 11/07  09:00:00,256.701082712,28.9609736265,1.33782331512,0.0,34.9369000822,32.3179380704,61.0877571782,52.8952571782,8.1725,0.02
 11/07  10:00:00,289.376571941,28.9609736265,3.1549425273,0.0,62.886420148,41.4019203762,37.1292961247,25.4570120672,10.5075,1.1647840575
 11/07  11:00:00,283.597302014,28.9609736265,3.63346571584,0.0,62.886420148,41.4019203762,24.9225448164,13.2500998078,10.5075,1.16494500867
 11/07  12:00:00,308.825083729,28.9609736265,4.33861026987,0.0,62.886420148,41.4019203762,11.8816216466,0.208865554735,10.5075,1.16525609186
 11/07  13:00:00,298.509010774,28.9609736265,4.79361323298,0.0,62.886420148,41.4019203762,11.6727272368,0.0,10.5075,1.16522723681
 11/07  14:00:00,297.517342476,28.9609736265,5.11290945407,0.0,62.886420148,41.4019203762,11.6726174638,0.0,10.5075,1.16511746381
 11/07  15:00:00,290.331469781,28.9609736265,5.34468867213,0.0,62.886420148,41.4019203762,11.6725736614,0.0,10.5075,1.16507366144
 11/07  16:00:00,283.923088436,28.9609736265,5.26687786461,0.0,62.886420148,41.4019203762,11.672488145,0.0,10.5075,1.16498814504
 11/07  17:00:00,280.423158725,28.9609736265,4.84133029681,0.0,62.886420148,41.4019203762,11.6724474305,0.0,10.5075,1.1649474305
 11/07  18:00:00,287.382697581,28.9609736265,4.35699351884,0.0,62.886420148,41.4019203762,16.5820699836,4.90964869855,10.5075,1.16492128501
 11/07  19:00:00,283.826847695,28.9609736265,3.44667417202,0.0,41.9242800987,36.8599292233,30.1263589357,19.621362717,9.34,1.16499621868
 11/07  20:00:00,264.707984728,28.9609736265,3.18816269151,0.0,41.9242800987,36.8599292233,38.779701187,28.2749948387,9.34,1.16470634826
 11/07  21:00:00,237.107362056,28.9609736265,2.54538142111,0.0,34.9369000822,32.3179380704,44.9735544841,35.6362479358,8.1725,1.1648065483
 11/07  22:00:00,172.913431604,28.9609736265,1.09786400635,0.0,13.9747600329,18.6919646116,9.77569639281,5.08569639281,4.67,0.02
 11/07  23:00:00,119.771802619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940353947,0.0,2.335,1.16440353947
 11/07  24:00:00,150.66049541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,125.764795068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,114.093393265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925222041,0.0,2.335,1.16425222041
