Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  03:00:00,111.216932363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,107.829207617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,111.042923064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,107.745077848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926265318,0.0,2.335,1.16426265318
 11/08  07:00:00,156.331633186,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,181.844587838,177.154587838,4.67,0.02
 11/08  08:00:00,151.255584218,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,204.835445467,199.001035677,4.67,1.16440979016
 11/08  09:00:00,223.615556902,28.9609736265,0.06151355288,0.0,34.9369000822,32.3179380704,195.735631577,187.543131577,8.1725,0.02
 11/08  10:00:00,249.734255242,28.9609736265,0.373398901299,0.0,62.886420148,41.4019203762,177.366102197,165.693792608,10.5075,1.16480958977
 11/08  11:00:00,240.140471514,28.9609736265,0.557954924358,0.0,62.886420148,41.4019203762,169.603081483,157.930776619,10.5075,1.16480486453
 11/08  12:00:00,269.661658182,28.9609736265,0.617364894831,0.0,62.886420148,41.4019203762,162.525958785,150.853339255,10.5075,1.16511952987
 11/08  13:00:00,250.116207395,28.9609736265,0.691880529023,0.0,62.886420148,41.4019203762,158.966852955,147.293982494,10.5075,1.16537046066
 11/08  14:00:00,246.988057438,28.9609736265,0.673930435919,0.0,62.886420148,41.4019203762,162.959216549,151.286457664,10.5075,1.16525888475
 11/08  15:00:00,241.341866512,28.9609736265,0.569496365708,0.0,62.886420148,41.4019203762,174.23242287,162.559978932,10.5075,1.16494393762
 11/08  16:00:00,236.191583675,28.9609736265,0.517971825491,0.0,62.886420148,41.4019203762,180.795533728,169.12295791,10.5075,1.16507581722
 11/08  17:00:00,235.006845645,28.9609736265,0.447724029748,0.0,62.886420148,41.4019203762,189.168009964,177.495469051,10.5075,1.1650409131
 11/08  18:00:00,244.009057184,28.9609736265,0.327605291504,0.0,62.886420148,41.4019203762,201.782420166,190.109899495,10.5075,1.16502067122
 11/08  19:00:00,243.88442082,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,213.661064637,203.156189483,9.34,1.16487515426
 11/08  20:00:00,226.979174683,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,222.697989882,212.193227482,9.34,1.16476240001
 11/08  21:00:00,200.621414186,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,231.935072095,222.597882942,8.1725,1.16468915254
 11/08  22:00:00,142.602211561,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,200.861698613,196.171698613,4.67,0.02
 11/08  23:00:00,83.9867830249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938602183,0.0,2.335,1.16438602183
 11/08  24:00:00,118.969714459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,87.4072796674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,80.560885665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,79.827008325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927647715,0.0,2.335,1.16427647715
 11/09  04:00:00,79.6819765384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,85.3464847567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,92.7161975159,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.0959182958,13.596671066,2.335,1.16424722977
 11/09  07:00:00,138.456955727,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,387.732447077,383.042447077,4.67,0.02
 11/09  08:00:00,133.979858674,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,373.188340472,368.498340472,4.67,0.02
 11/09  09:00:00,210.022736309,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,337.79097883,328.453917661,8.1725,1.16456116956
 11/09  10:00:00,234.335755258,28.9609736265,0.017180569514,0.0,62.886420148,41.4019203762,289.777315373,278.105115884,10.5075,1.16469948853
 11/09  11:00:00,225.510686567,28.9609736265,0.0363715786338,0.0,62.886420148,41.4019203762,270.350451721,258.678052891,10.5075,1.16489882943
 11/09  12:00:00,256.655230717,28.9609736265,0.0,0.0,62.886420148,41.4019203762,253.484185371,241.811410378,10.5075,1.16527499263
 11/09  13:00:00,236.552086961,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.051714017,236.378944817,10.5075,1.16526920056
 11/09  14:00:00,233.185270213,28.9609736265,0.0,0.0,62.886420148,41.4019203762,250.667865174,238.995205057,10.5075,1.16516011742
 11/09  15:00:00,228.788748649,28.9609736265,0.0,0.0,62.886420148,41.4019203762,248.381021166,236.708440583,10.5075,1.16508058233
 11/09  16:00:00,225.928509293,28.9609736265,0.0,0.0,62.886420148,41.4019203762,243.624319218,231.951838343,10.5075,1.16498087456
 11/09  17:00:00,226.722306245,28.9609736265,0.0,0.0,62.886420148,41.4019203762,246.376693243,234.704244897,10.5075,1.1649483463
 11/09  18:00:00,237.428523155,28.9609736265,0.0,0.0,62.886420148,41.4019203762,256.368989156,244.69655872,10.5075,1.16493043647
 11/09  19:00:00,238.885005211,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,267.097900169,256.592908169,9.34,1.16499199966
 11/09  20:00:00,221.745052747,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,275.58419722,265.079345378,9.34,1.16485184139
 11/09  21:00:00,196.511612725,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,285.109224122,276.916724122,8.1725,0.02
 11/09  22:00:00,139.416659563,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,267.232462726,261.397845202,4.67,1.1646175243
 11/09  23:00:00,80.1230876948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,115.632404754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930247978,0.0,2.335,1.16430247978
 11/10  01:00:00,84.526940388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,78.0406515646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,86.4509952279,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.6190131832,14.1197500589,2.335,1.16426312432
 11/10  04:00:00,86.4117773133,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.2317710889,16.8767710889,2.335,0.02
 11/10  05:00:00,112.952098471,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,33.5514742561,31.1964742561,2.335,0.02
 11/10  06:00:00,113.259349192,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,39.6763877372,36.1771236399,2.335,1.16426409735
 11/10  07:00:00,154.936518219,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,459.003876017,454.313876017,4.67,0.02
 11/10  08:00:00,142.976296179,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,425.493160695,420.803160695,4.67,0.02
 11/10  09:00:00,209.996311147,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,373.325532889,363.988415906,8.1725,1.16461698269
 11/10  10:00:00,234.128435762,28.9609736265,0.0,0.0,62.886420148,41.4019203762,313.810288644,302.137997971,10.5075,1.16479067306
 11/10  11:00:00,224.546102366,28.9609736265,0.0,0.0,62.886420148,41.4019203762,289.682076252,278.009752763,10.5075,1.16482348867
 11/10  12:00:00,255.457551836,28.9609736265,0.0335438154531,0.0,62.886420148,41.4019203762,265.449647479,253.776944241,10.5075,1.1652032374
 11/10  13:00:00,235.787977756,28.9609736265,0.0161783154727,0.0,62.886420148,41.4019203762,245.442613715,233.769913452,10.5075,1.16520026359
 11/10  14:00:00,232.942187986,28.9609736265,0.0,0.0,62.886420148,41.4019203762,241.80140497,230.128536804,10.5075,1.16536816555
 11/10  15:00:00,228.462374358,28.9609736265,0.0,0.0,62.886420148,41.4019203762,244.927778928,233.255263316,10.5075,1.1650156121
 11/10  16:00:00,224.617552911,28.9609736265,0.0,0.0,62.886420148,41.4019203762,249.101430946,237.429013015,10.5075,1.16491793098
 11/10  17:00:00,224.550576151,28.9609736265,0.0,0.0,62.886420148,41.4019203762,253.092493664,241.420105934,10.5075,1.16488773027
 11/10  18:00:00,234.722180372,28.9609736265,0.0,0.0,62.886420148,41.4019203762,262.581844642,250.909248529,10.5075,1.16509611312
 11/10  19:00:00,237.405761163,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,276.209047243,265.704111224,9.34,1.16493601911
 11/10  20:00:00,214.707103278,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,287.212032996,276.707235365,9.34,1.16479763097
 11/10  21:00:00,190.260798016,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,294.385964406,286.193464406,8.1725,0.02
 11/10  22:00:00,134.617507009,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,271.548312573,265.713786149,4.67,1.16452642375
 11/10  23:00:00,79.6910502416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,115.323619503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933137841,0.0,2.335,1.16433137841
 11/11  01:00:00,82.1123311395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,75.5272674511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,83.9229337255,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,18.0570486217,15.1415439987,1.75125,1.16425462293
 11/11  04:00:00,88.0787197687,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,27.133027466,25.361777466,1.75125,0.02
 11/11  05:00:00,94.9697750481,12.8635974495,0.0,0.0,3.49369000822,6.81298672936,28.2172647273,26.4460147273,1.75125,0.02
 11/11  06:00:00,90.5257341427,8.8654304127,0.0,0.0,3.49369000822,6.81298672936,23.0882562612,20.1727170534,1.75125,1.1642892078
 11/11  07:00:00,124.005383458,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,469.598306099,466.075806099,3.5025,0.02
 11/11  08:00:00,119.58037295,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,421.457255955,417.934755955,3.5025,0.02
 11/11  09:00:00,155.016034954,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,358.341489226,353.674614826,3.5025,1.16437439918
 11/11  10:00:00,128.241924997,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,324.345603621,320.823103621,3.5025,0.02
 11/11  11:00:00,163.65425134,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,278.308418609,270.138670796,7.005,1.16474781324
 11/11  12:00:00,196.117021772,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,252.010847363,243.841173487,7.005,1.164673876
 11/11  13:00:00,206.532221452,28.9609736265,0.074428930967,0.0,41.9242800987,36.8599292233,218.460770546,207.956033592,9.34,1.16473695392
 11/11  14:00:00,203.222846364,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,244.80166334,235.44166334,9.34,0.02
 11/11  15:00:00,194.714255158,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,268.530072155,258.025374594,9.34,1.16469756113
 11/11  16:00:00,190.776284173,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,272.662069324,262.157203879,9.34,1.16486544511
 11/11  17:00:00,190.660986438,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,275.224974822,264.720065657,9.34,1.16490916511
 11/11  18:00:00,172.392099413,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,329.21113481,322.18613481,7.005,0.02
 11/11  19:00:00,182.218264939,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,361.962009679,356.127364288,4.67,1.16464539132
 11/11  20:00:00,162.057257489,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,374.374533687,368.539891961,4.67,1.16464172537
 11/11  21:00:00,153.433683507,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,383.587552663,378.897552663,4.67,0.02
 11/11  22:00:00,139.184959845,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,347.310104405,341.475673345,4.67,1.16443105973
 11/11  23:00:00,77.0507189418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,112.885445828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,85.7000618075,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,11.9194847768,9.0039220178,1.75125,1.16431275903
 11/12  02:00:00,88.0047614431,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,29.0983180557,27.3270680557,1.75125,0.02
 11/12  03:00:00,84.1568877639,8.81430709864,0.0,0.0,3.49369000822,6.81298672936,23.5496412824,21.7783912824,1.75125,0.02
 11/12  04:00:00,88.2307198217,13.0680907058,0.0,0.0,3.49369000822,6.81298672936,40.6822397871,37.7666861732,1.75125,1.16430361389
 11/12  05:00:00,96.9017816425,15.0570718424,0.0,0.0,3.49369000822,6.81298672936,41.9546325213,40.1833825213,1.75125,0.02
 11/12  06:00:00,94.6106964505,13.2187486768,0.0,0.0,3.49369000822,6.81298672936,35.5931957118,33.8219457118,1.75125,0.02
 11/12  07:00:00,123.783556611,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,526.030828938,521.364005332,3.5025,1.16432360596
 11/12  08:00:00,119.272129118,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,475.738643372,472.216143372,3.5025,0.02
 11/12  09:00:00,154.776490854,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,400.300873988,395.633950512,3.5025,1.16442347668
 11/12  10:00:00,127.309558276,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,360.99046855,357.46796855,3.5025,0.02
 11/12  11:00:00,162.154633031,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,310.418406981,302.248736548,7.005,1.16467043348
 11/12  12:00:00,193.707196899,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,277.694871388,270.669871388,7.005,0.02
 11/12  13:00:00,201.250648037,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,242.605835649,232.100963951,9.34,1.16487169812
 11/12  14:00:00,198.685257036,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,227.434561324,216.929687129,9.34,1.16487419409
 11/12  15:00:00,194.8776695,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,219.947568842,209.442746849,9.34,1.16482199342
 11/12  16:00:00,191.592668027,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,212.272978035,201.768159432,9.34,1.16481860303
 11/12  17:00:00,191.464159682,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,215.82482163,206.46482163,9.34,0.02
 11/12  18:00:00,172.625056862,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,271.583783567,263.413924563,7.005,1.16485900414
 11/12  19:00:00,182.224703785,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,312.06578748,306.231222526,4.67,1.16456495367
 11/12  20:00:00,162.238346667,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,335.570329494,330.880329494,4.67,0.02
 11/12  21:00:00,153.471156932,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,355.632924235,349.798321258,4.67,1.16460297784
 11/12  22:00:00,139.247990448,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,311.365226984,305.53079515,4.67,1.16443183446
 11/12  23:00:00,77.342941644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,113.023500716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,84.5650028701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923272229,0.0,2.335,1.16423272229
 11/13  02:00:00,77.8307850949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,86.1456831011,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.9396193169,14.5846193169,2.335,0.02
 11/13  04:00:00,86.2860690724,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.8933416192,15.5383416192,2.335,0.02
 11/13  05:00:00,97.2311120364,12.8635974495,0.0,0.0,3.49369000822,9.08398230582,31.4803618326,27.9811211567,2.335,1.16424067588
 11/13  06:00:00,96.9978500828,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,31.8111694146,29.4561694146,2.335,0.02
 11/13  07:00:00,138.450548951,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,429.19248279,424.50248279,4.67,0.02
 11/13  08:00:00,133.900556652,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,390.297697951,384.463284111,4.67,1.16441384006
 11/13  09:00:00,209.944256645,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,337.684630986,329.492130986,8.1725,0.02
 11/13  10:00:00,234.274056194,28.9609736265,0.0169692223406,0.0,62.886420148,41.4019203762,283.423074348,271.750870719,10.5075,1.16470362872
 11/13  11:00:00,224.768903055,28.9609736265,0.0379575933564,0.0,62.886420148,41.4019203762,261.405592556,249.733244654,10.5075,1.16484790153
 11/13  12:00:00,255.574724433,28.9609736265,0.0422038443683,0.0,62.886420148,41.4019203762,238.611048087,226.93842749,10.5075,1.16512059616
 11/13  13:00:00,235.504206669,28.9609736265,0.0,0.0,62.886420148,41.4019203762,226.41490845,214.742039451,10.5075,1.16536899968
 11/13  14:00:00,232.416649338,28.9609736265,0.0,0.0,62.886420148,41.4019203762,220.061994651,207.24403854,10.5075,2.31045611079
 11/13  15:00:00,228.543249321,28.9609736265,0.0,0.0,62.886420148,41.4019203762,215.277189324,203.60465749,10.5075,1.16503183457
 11/13  16:00:00,224.943242599,28.9609736265,0.0,0.0,62.886420148,41.4019203762,216.556994574,204.884591297,10.5075,1.16490327777
 11/13  17:00:00,224.966816715,28.9609736265,0.0198528528594,0.0,62.886420148,41.4019203762,215.75445478,205.22695478,10.5075,0.02
 11/13  18:00:00,235.087550613,28.9609736265,0.0,0.0,62.886420148,41.4019203762,221.656302608,209.983673463,10.5075,1.1651291444
 11/13  19:00:00,237.648370424,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,235.935578969,225.430567319,9.34,1.16501164999
 11/13  20:00:00,221.351694764,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,249.32902141,238.824261324,9.34,1.16476008605
 11/13  21:00:00,196.33885271,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,259.964622804,250.627418788,8.1725,1.16470401606
 11/13  22:00:00,139.337907747,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,232.917651215,228.227651215,4.67,0.02
 11/13  23:00:00,79.833099972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945340245,0.0,2.335,1.16445340245
 11/13  24:00:00,115.429615299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,85.0646185426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921030197,0.0,2.335,1.16421030197
 11/14  02:00:00,78.2371611862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,78.0916724287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,77.982891226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,108.915955849,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.9214556734,12.4222032805,2.335,1.16425239295
 11/14  06:00:00,108.95286951,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.3676735865,13.0126735865,2.335,0.02
 11/14  07:00:00,155.067049735,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,382.740906966,378.050906966,4.67,0.02
 11/14  08:00:00,144.074844764,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,349.723343657,343.88888342,4.67,1.16446023707
 11/14  09:00:00,211.916098938,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,310.18493121,301.99243121,8.1725,0.02
 11/14  10:00:00,237.800924348,28.9609736265,0.0383748830602,0.0,62.886420148,41.4019203762,273.124990884,261.452736784,10.5075,1.16475409976
 11/14  11:00:00,228.302829747,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.952521459,249.280121977,10.5075,1.16489948166
 11/14  12:00:00,258.721866194,28.9609736265,0.0,0.0,62.886420148,41.4019203762,249.486849376,237.814174079,10.5075,1.16517529723
 11/14  13:00:00,238.953573098,28.9609736265,0.0,0.0,62.886420148,41.4019203762,243.701082756,232.028155864,10.5075,1.16542689268
 11/14  14:00:00,235.540988321,28.9609736265,0.0,0.0,62.886420148,41.4019203762,240.545649852,227.727571991,10.5075,2.31057786084
 11/14  15:00:00,231.300473315,28.9609736265,0.0,0.0,62.886420148,41.4019203762,236.102737481,224.430141773,10.5075,1.16509570839
 11/14  16:00:00,227.987416043,28.9609736265,0.0,0.0,62.886420148,41.4019203762,234.376543891,222.70407493,10.5075,1.16496896138
 11/14  17:00:00,226.749528676,28.9609736265,0.0,0.0,62.886420148,41.4019203762,239.893749408,228.221294321,10.5075,1.16495508707
 11/14  18:00:00,235.459159477,28.9609736265,0.0,0.0,62.886420148,41.4019203762,256.771970882,245.099514802,10.5075,1.16495607982
 11/14  19:00:00,237.439422662,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,274.060651748,264.700651748,9.34,0.02
 11/14  20:00:00,214.587530108,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,288.592701651,278.087869194,9.34,1.1648324567
 11/14  21:00:00,190.241080867,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,300.016943842,290.679665549,8.1725,1.16477829284
 11/14  22:00:00,134.604381168,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,279.744433072,273.909841742,4.67,1.16459133088
 11/14  23:00:00,79.6347659304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,115.291019797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,84.1246217553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921890786,0.0,2.335,1.16421890786
 11/15  02:00:00,86.160879329,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,18.9133916339,16.5583916339,2.335,0.02
 11/15  03:00:00,86.2136032615,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,20.3399776929,17.9849776929,2.335,0.02
 11/15  04:00:00,90.4964247431,12.8635974495,0.0,0.0,3.49369000822,9.08398230582,35.2742657097,31.7750038587,2.335,1.164261851
 11/15  05:00:00,97.1773805996,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,34.947064853,32.592064853,2.335,0.02
 11/15  06:00:00,92.6683033313,8.8654304127,0.0,0.0,3.49369000822,9.08398230582,26.9134477977,24.5584477977,2.335,0.02
 11/15  07:00:00,138.112079472,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,454.396729338,449.706729338,4.67,0.02
 11/15  08:00:00,133.594375723,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,407.939945551,402.105515858,4.67,1.16442969317
 11/15  09:00:00,209.787375257,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,349.444418119,341.251918119,8.1725,0.02
 11/15  10:00:00,233.912236254,28.9609736265,0.0,0.0,62.886420148,41.4019203762,289.874560834,278.202228311,10.5075,1.16483252264
 11/15  11:00:00,224.403865786,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.408830606,248.736348827,10.5075,1.16498177902
 11/15  12:00:00,255.44837663,28.9609736265,0.0374848067826,0.0,62.886420148,41.4019203762,232.97640153,221.303640947,10.5075,1.16526058212
 11/15  13:00:00,235.589259131,28.9609736265,0.0164545104045,0.0,62.886420148,41.4019203762,217.439542885,204.621649843,10.5075,2.31039304216
 11/15  14:00:00,232.711631972,28.9609736265,0.0165824366577,0.0,62.886420148,41.4019203762,199.70500393,188.03216494,10.5075,1.16533898964
 11/15  15:00:00,229.285933093,28.9609736265,0.224493184576,0.0,62.886420148,41.4019203762,185.155390238,173.482699687,10.5075,1.16519055083
 11/15  16:00:00,225.961322073,28.9609736265,0.356145378541,0.0,62.886420148,41.4019203762,180.724957168,169.052391616,10.5075,1.16506555189
 11/15  17:00:00,225.77872321,28.9609736265,0.3601830505,0.0,62.886420148,41.4019203762,188.977365332,177.304811428,10.5075,1.16505390348
 11/15  18:00:00,235.671821446,28.9609736265,0.288649961969,0.0,62.886420148,41.4019203762,200.56723354,188.894676371,10.5075,1.16505716909
 11/15  19:00:00,237.954406234,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,213.248482995,202.743595379,9.34,1.16488761596
 11/15  20:00:00,221.540253758,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,225.793972792,216.433972792,9.34,0.02
 11/15  21:00:00,196.523013332,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,238.351451715,229.01424365,8.1725,1.16470806413
 11/15  22:00:00,139.456416972,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,212.593481039,206.758851536,4.67,1.16462950305
 11/15  23:00:00,79.783327368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,115.358233965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,84.8259682222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925843452,0.0,2.335,1.16425843452
 11/16  02:00:00,77.8833415423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,77.696662303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,77.5200720175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923554231,0.0,2.335,1.16423554231
 11/16  05:00:00,92.5380950927,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,16.6760314783,14.3210314783,2.335,0.02
 11/16  06:00:00,96.2784864372,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,27.5761007227,25.2211007227,2.335,0.02
 11/16  07:00:00,138.178798946,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,409.726218808,403.89196926,4.67,1.16424954731
 11/16  08:00:00,133.498423127,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,372.194954002,367.504954002,4.67,0.02
 11/16  09:00:00,209.755147519,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,315.636478816,306.299353945,8.1725,1.16462487088
 11/16  10:00:00,234.475037037,28.9609736265,0.0486480944356,0.0,62.886420148,41.4019203762,253.955342131,243.427842131,10.5075,0.02
 11/16  11:00:00,225.285738026,28.9609736265,0.0287836127929,0.0,62.886420148,41.4019203762,221.612533329,209.940037588,10.5075,1.16499574105
 11/16  12:00:00,256.230884279,28.9609736265,0.10020849297,0.0,62.886420148,41.4019203762,192.599570744,180.926957293,10.5075,1.16511345113
 11/16  13:00:00,237.101567555,28.9609736265,0.40840569908,0.0,62.886420148,41.4019203762,173.902910561,161.084775605,10.5075,2.31063495569
 11/16  14:00:00,234.111543933,28.9609736265,0.5924655807,0.0,62.886420148,41.4019203762,160.471470927,148.798786315,10.5075,1.16518461182
 11/16  15:00:00,230.345808875,28.9609736265,0.684679739038,0.0,62.886420148,41.4019203762,154.695691056,143.023112311,10.5075,1.16507874467
 11/16  16:00:00,226.997648088,28.9609736265,0.775016039618,0.0,62.886420148,41.4019203762,152.97700673,141.304532175,10.5075,1.16497455502
 11/16  17:00:00,226.660186854,28.9609736265,0.701130058229,0.0,62.886420148,41.4019203762,166.462448735,154.789987215,10.5075,1.16496151991
 11/16  18:00:00,239.91123334,28.9609736265,0.593713187614,0.0,62.886420148,41.4019203762,180.070580483,168.398117058,10.5075,1.16496342473
 11/16  19:00:00,238.652838137,28.9609736265,0.219918783848,0.0,41.9242800987,36.8599292233,194.740989819,184.235966643,9.34,1.16502317589
 11/16  20:00:00,222.036737582,28.9609736265,0.0186154784816,0.0,41.9242800987,36.8599292233,210.434262648,201.074262648,9.34,0.02
 11/16  21:00:00,196.950339813,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,225.276909609,215.939564506,8.1725,1.16484510264
 11/16  22:00:00,140.021482768,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,195.912255198,190.077694707,4.67,1.16456049045
 11/16  23:00:00,80.4091720553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,115.639445554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931438093,0.0,2.335,1.16431438093
 11/17  01:00:00,85.5762830079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,78.5301096214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,78.2733435124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925761789,0.0,2.335,1.16425761789
 11/17  04:00:00,78.0123303884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,100.29006994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,108.754860431,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.0796709202,12.7246709202,2.335,0.02
 11/17  07:00:00,155.079991966,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,371.068805087,365.234549335,4.67,1.16425575194
 11/17  08:00:00,143.665181226,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,327.173375299,322.483375299,4.67,0.02
 11/17  09:00:00,211.124293344,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,278.956270157,269.619139912,8.1725,1.16463024476
 11/17  10:00:00,237.680358265,28.9609736265,0.0810201739814,0.0,62.886420148,41.4019203762,228.960701695,217.288430536,10.5075,1.16477115839
 11/17  11:00:00,230.291892378,28.9609736265,0.070303932818,0.0,62.886420148,41.4019203762,192.242327936,181.714827936,10.5075,0.02
 11/17  12:00:00,262.756230477,28.9609736265,0.577282987647,0.0,62.886420148,41.4019203762,158.36773566,145.549834447,10.5075,2.31040121319
 11/17  13:00:00,245.088825186,28.9609736265,0.827560206463,0.0,62.886420148,41.4019203762,136.809374948,125.136437929,10.5075,1.1654370184
 11/17  14:00:00,246.376740665,28.9609736265,1.34074118401,0.0,62.886420148,41.4019203762,108.681955486,97.0091144924,10.5075,1.1653409936
 11/17  15:00:00,247.561379111,28.9609736265,2.01717314378,0.0,62.886420148,41.4019203762,85.0390251862,73.3665270809,10.5075,1.16499810533
 11/17  16:00:00,247.23455428,28.9609736265,2.44444661204,0.0,62.886420148,41.4019203762,72.3914196282,60.7190051157,10.5075,1.16491451255
 11/17  17:00:00,245.331380563,28.9609736265,2.20265115487,0.0,62.886420148,41.4019203762,87.831307258,76.1586828576,10.5075,1.16512440046
 11/17  18:00:00,254.394062247,28.9609736265,1.55168400649,0.0,62.886420148,41.4019203762,119.306407579,107.633779155,10.5075,1.16512842386
 11/17  19:00:00,250.217575707,28.9609736265,0.800797102127,0.0,41.9242800987,36.8599292233,140.217265829,129.712284798,9.34,1.16498103038
 11/17  20:00:00,228.960792062,28.9609736265,0.664304390068,0.0,41.9242800987,36.8599292233,152.737051474,142.232196716,9.34,1.16485475812
 11/17  21:00:00,203.108833714,28.9609736265,0.363186578832,0.0,34.9369000822,32.3179380704,160.628800054,152.436300054,8.1725,0.02
 11/17  22:00:00,146.00703142,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,130.528554884,124.693961299,4.67,1.16459358496
 11/17  23:00:00,93.1438253767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,127.119035058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932195288,0.0,2.335,1.16432195288
 11/18  01:00:00,95.8842137165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,88.0736659938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557106486,0.0,1.75125,1.16432106486
 11/18  03:00:00,87.397437162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,87.0454265397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,93.4798884818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552173168,0.0,1.75125,1.16427173168
 11/18  06:00:00,93.0587312372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,134.945763675,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,257.648861796,254.126361796,3.5025,0.02
 11/18  08:00:00,133.412493004,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,254.952099007,250.285076553,3.5025,1.16452245444
 11/18  09:00:00,194.301904803,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,237.418397053,231.560897053,5.8375,0.02
 11/18  10:00:00,214.160602546,28.9609736265,0.0848244726797,0.0,41.9242800987,36.8599292233,207.305744431,196.801048953,9.34,1.16469547827
 11/18  11:00:00,239.985336004,28.9609736265,0.212605495571,0.0,62.886420148,41.4019203762,182.362557172,170.690155254,10.5075,1.16490191801
 11/18  12:00:00,271.44488418,28.9609736265,0.565114925898,0.0,62.886420148,41.4019203762,159.864448409,148.191839143,10.5075,1.16510926614
 11/18  13:00:00,255.852172039,28.9609736265,0.714044561218,0.0,62.886420148,41.4019203762,145.863321519,134.19049317,10.5075,1.16532834904
 11/18  14:00:00,255.250350104,28.9609736265,0.774527195472,0.0,62.886420148,41.4019203762,139.820550956,127.002641358,10.5075,2.31040959831
 11/18  15:00:00,251.795099805,28.9609736265,0.813713841446,0.0,62.886420148,41.4019203762,135.934301076,124.261798551,10.5075,1.16500252477
 11/18  16:00:00,248.576853132,28.9609736265,0.922098573089,0.0,62.886420148,41.4019203762,130.968931719,119.296436945,10.5075,1.16499477383
 11/18  17:00:00,248.333830875,28.9609736265,1.0093676203,0.0,62.886420148,41.4019203762,129.623631687,117.951159716,10.5075,1.16497197062
 11/18  18:00:00,259.949008516,28.9609736265,0.743907242008,0.0,62.886420148,41.4019203762,148.85510134,137.182667223,10.5075,1.16493411651
 11/18  19:00:00,239.923594549,28.9609736265,0.070799168873,0.0,34.9369000822,32.3179380704,177.275905809,169.083405809,8.1725,0.02
 11/18  20:00:00,194.834452082,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,186.652385206,179.64997879,5.8375,1.16490641525
 11/18  21:00:00,183.609601648,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,190.461866138,183.459614469,5.8375,1.16475166897
 11/18  22:00:00,139.526110251,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,150.476270223,145.80919547,3.5025,1.16457475284
 11/18  23:00:00,95.9501534023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,130.047829618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,101.289864488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558449133,0.0,1.75125,1.16433449133
 11/19  02:00:00,93.4352733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,92.3917975116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552429347,0.0,1.75125,1.16427429347
 11/19  04:00:00,91.6233658992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,97.6136114808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,96.5031956697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,136.044473838,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,290.917890043,286.25106451,3.5025,1.16432553338
 11/19  08:00:00,132.854309078,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,283.595329578,280.072829578,3.5025,0.02
 11/19  09:00:00,167.800417594,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,228.965748646,224.298876063,3.5025,1.16437258325
 11/19  10:00:00,145.379627389,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,198.693976035,195.171476035,3.5025,0.02
 11/19  11:00:00,180.019832996,28.9609736265,0.0411278971171,0.0,27.9495200658,27.7759469175,164.709453914,156.539718754,7.005,1.16473516022
 11/19  12:00:00,210.812331135,28.9609736265,0.0451401881503,0.0,27.9495200658,27.7759469175,142.535067403,134.365383347,7.005,1.16468405648
 11/19  13:00:00,220.248452501,28.9609736265,0.442933145569,0.0,41.9242800987,36.8599292233,122.808081293,113.448081293,9.34,0.02
 11/19  14:00:00,217.560597466,28.9609736265,0.735495197207,0.0,41.9242800987,36.8599292233,116.833366481,106.328581635,9.34,1.16478484626
 11/19  15:00:00,211.983609932,28.9609736265,0.804587687866,0.0,41.9242800987,36.8599292233,117.53727771,107.032523477,9.34,1.16475423265
 11/19  16:00:00,206.405908949,28.9609736265,0.798829503062,0.0,41.9242800987,36.8599292233,123.580145601,113.075383423,9.34,1.16476217771
 11/19  17:00:00,204.122759239,28.9609736265,0.761547488074,0.0,41.9242800987,36.8599292233,131.855004713,121.350180202,9.34,1.16482451078
 11/19  18:00:00,187.201625614,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,168.176729738,161.151729738,7.005,0.02
 11/19  19:00:00,192.228892407,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,191.418180967,185.583535744,4.67,1.16464522342
 11/19  20:00:00,173.660390561,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,200.990919633,195.156182287,4.67,1.16473734603
 11/19  21:00:00,164.665252564,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,208.39887806,203.70887806,4.67,0.02
 11/19  22:00:00,149.248044589,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,171.602611639,165.768117396,4.67,1.16449424313
 11/19  23:00:00,88.9868476719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,123.147977351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,95.6037917719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992085015,0.0,2.335,1.1642085015
 11/20  02:00:00,87.7345918148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,86.2304046927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,84.9846313141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925529951,0.0,2.335,1.16425529951
 11/20  05:00:00,90.6550718197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,88.9905018356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,140.996211964,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,329.764510398,325.074510398,4.67,0.02
 11/20  08:00:00,137.333037269,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,294.13148492,288.296988557,4.67,1.16449636302
 11/20  09:00:00,214.229598694,28.9609736265,0.0175052575725,0.0,34.9369000822,32.3179380704,235.561968476,226.22487762,8.1725,1.16459085635
 11/20  10:00:00,241.02888108,28.9609736265,0.158316557861,0.0,62.886420148,41.4019203762,186.56571972,176.03821972,10.5075,0.02
 11/20  11:00:00,231.814101627,28.9609736265,0.47956295122,0.0,62.886420148,41.4019203762,166.221894262,154.549525218,10.5075,1.16486904444
 11/20  12:00:00,261.728965649,28.9609736265,0.817688450595,0.0,62.886420148,41.4019203762,143.221882093,131.549278597,10.5075,1.16510349591
 11/20  13:00:00,243.121776355,28.9609736265,1.00433115374,0.0,62.886420148,41.4019203762,129.304159911,116.486011638,10.5075,2.31064827254
 11/20  14:00:00,241.084072309,28.9609736265,1.3075227405,0.0,62.886420148,41.4019203762,117.285964162,105.613259927,10.5075,1.16520423508
 11/20  15:00:00,237.349187526,28.9609736265,1.58566874856,0.0,62.886420148,41.4019203762,111.055757036,99.3831508142,10.5075,1.16510622202
 11/20  16:00:00,233.630244147,28.9609736265,1.84577082042,0.0,62.886420148,41.4019203762,107.381667879,95.7091580566,10.5075,1.16500982291
 11/20  17:00:00,233.364093653,28.9609736265,1.83157347458,0.0,62.886420148,41.4019203762,114.606123806,102.93361808,10.5075,1.16500572593
 11/20  18:00:00,245.716508274,28.9609736265,1.44823417583,0.0,62.886420148,41.4019203762,134.631043252,122.958526483,10.5075,1.16501676881
 11/20  19:00:00,243.586730817,28.9609736265,0.741084279298,0.0,41.9242800987,36.8599292233,155.269906053,144.765031211,9.34,1.16487484183
 11/20  20:00:00,227.781228138,28.9609736265,0.536129197578,0.0,41.9242800987,36.8599292233,171.882750682,161.377996975,9.34,1.16475370699
 11/20  21:00:00,201.950787244,28.9609736265,0.159945657118,0.0,34.9369000822,32.3179380704,184.030652362,175.838152362,8.1725,0.02
 11/20  22:00:00,144.299768034,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,159.376493358,153.541858794,4.67,1.16463456426
 11/20  23:00:00,86.1054099071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,120.768807914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930888283,0.0,2.335,1.16430888283
 11/21  01:00:00,91.0600312833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,83.6394086635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,83.2068696753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926576962,0.0,2.335,1.16426576962
 11/21  04:00:00,82.9344236146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,105.171949997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,105.041835191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,158.722909196,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,283.664551058,277.830280948,4.67,1.16427010991
 11/21  08:00:00,152.622419352,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,270.589637399,265.899637399,4.67,0.02
 11/21  09:00:00,217.349355537,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,242.136163987,232.799080933,8.1725,1.164583054
 11/21  10:00:00,245.208152978,28.9609736265,0.0908088309402,0.0,62.886420148,41.4019203762,208.987881703,197.315596635,10.5075,1.16478506798
 11/21  11:00:00,236.812570621,28.9609736265,0.18527246385,0.0,62.886420148,41.4019203762,196.144841894,184.472497192,10.5075,1.16484470244
 11/21  12:00:00,267.564441856,28.9609736265,0.343964713097,0.0,62.886420148,41.4019203762,183.543416512,171.870652596,10.5075,1.16526391535
 11/21  13:00:00,250.114087791,28.9609736265,0.463696314683,0.0,62.886420148,41.4019203762,174.074489359,162.40170113,10.5075,1.16528822914
 11/21  14:00:00,247.513278421,28.9609736265,0.579303851016,0.0,62.886420148,41.4019203762,164.937679878,153.264974997,10.5075,1.16520488118
 11/21  15:00:00,243.175512998,28.9609736265,0.658331988936,0.0,62.886420148,41.4019203762,159.458929006,147.786278378,10.5075,1.16515062745
 11/21  16:00:00,239.447417519,28.9609736265,0.692638968208,0.0,62.886420148,41.4019203762,157.645465096,145.972889934,10.5075,1.16507516134
 11/21  17:00:00,238.661527177,28.9609736265,0.662764451006,0.0,62.886420148,41.4019203762,162.666657254,150.994087855,10.5075,1.16506939916
 11/21  18:00:00,251.160741227,28.9609736265,0.522959671041,0.0,62.886420148,41.4019203762,177.421134146,165.748555274,10.5075,1.16507887191
 11/21  19:00:00,247.700593576,28.9609736265,0.0658308868004,0.0,41.9242800987,36.8599292233,200.189525533,189.684567799,9.34,1.16495773369
 11/21  20:00:00,225.016823629,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,219.412992198,208.908123507,9.34,1.16486869116
 11/21  21:00:00,198.262354169,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,232.93720115,223.599880486,8.1725,1.16482066409
 11/21  22:00:00,140.449136799,28.9609736265,0.00903158855773,0.0,13.9747600329,18.6919646116,204.440791091,199.750791091,4.67,0.02
 11/21  23:00:00,86.109503762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942526651,0.0,2.335,1.16442526651
 11/21  24:00:00,120.567875169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,89.0811561391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,81.3684931664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928053576,0.0,2.335,1.16428053576
 11/22  03:00:00,79.8408574704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,78.4939383127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,93.0146654827,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,18.9489861798,15.4497526875,2.335,1.16423349231
 11/22  06:00:00,92.6111463073,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,20.4194989715,18.0644989715,2.335,0.02
 11/22  07:00:00,138.344545027,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,428.252654034,423.562654034,4.67,0.02
 11/22  08:00:00,137.253326528,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,396.582517378,390.748046719,4.67,1.16447065903
 11/22  09:00:00,209.96785665,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,346.418229083,338.225729083,8.1725,0.02
 11/22  10:00:00,234.153536162,28.9609736265,0.0,0.0,62.886420148,41.4019203762,298.92034466,287.248103922,10.5075,1.16474073757
 11/22  11:00:00,224.599669417,28.9609736265,0.0,0.0,62.886420148,41.4019203762,281.815636788,270.143194111,10.5075,1.16494267626
 11/22  12:00:00,255.547796915,28.9609736265,0.0,0.0,62.886420148,41.4019203762,261.408158827,249.735354102,10.5075,1.16530472508
 11/22  13:00:00,235.815151947,28.9609736265,0.0,0.0,62.886420148,41.4019203762,253.739036542,242.066224296,10.5075,1.16531224604
 11/22  14:00:00,232.386417265,28.9609736265,0.0,0.0,62.886420148,41.4019203762,250.764836754,237.946935465,10.5075,2.31040128878
 11/22  15:00:00,228.081483508,28.9609736265,0.0,0.0,62.886420148,41.4019203762,246.563091643,234.890561037,10.5075,1.16503060617
 11/22  16:00:00,224.622182275,28.9609736265,0.0,0.0,62.886420148,41.4019203762,247.556401495,235.883982329,10.5075,1.16491916621
 11/22  17:00:00,224.585403219,28.9609736265,0.0,0.0,62.886420148,41.4019203762,253.360564452,241.688141099,10.5075,1.1649233536
 11/22  18:00:00,238.107996752,28.9609736265,0.0,0.0,62.886420148,41.4019203762,268.981768706,257.309325911,10.5075,1.16494279549
 11/22  19:00:00,237.35293232,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,284.60878491,275.24878491,9.34,0.02
 11/22  20:00:00,221.128512055,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,298.516104762,288.011271558,9.34,1.16483320395
 11/22  21:00:00,196.279011667,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,310.341011342,301.003716588,8.1725,1.16479475316
 11/22  22:00:00,139.275665889,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,289.954709759,284.120090991,4.67,1.16461876746
 11/22  23:00:00,79.507219433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,115.235000764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,81.7524537081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557049867,0.0,1.75125,1.16432049867
 11/23  02:00:00,83.8455303967,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,19.4966591778,17.7254091778,1.75125,0.02
 11/23  03:00:00,88.0450909536,12.6846658503,0.0,0.0,3.49369000822,6.81298672936,34.0566352207,32.2853852207,1.75125,0.02
 11/23  04:00:00,88.4846414176,13.0680907058,0.0,0.0,3.49369000822,6.81298672936,38.0550879588,35.1395948219,1.75125,1.16424313689
 11/23  05:00:00,91.2967838926,9.32349864361,0.0,0.0,3.49369000822,6.81298672936,29.0069531048,27.2357031048,1.75125,0.02
 11/23  06:00:00,96.8285789285,15.4188894549,0.0,0.0,3.49369000822,6.81298672936,42.7494288426,40.9781788426,1.75125,0.02
 11/23  07:00:00,124.087564543,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,469.100162138,464.43334347,3.5025,1.16431866853
 11/23  08:00:00,123.121819739,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,401.433381773,397.910881773,3.5025,0.02
 11/23  09:00:00,155.660217252,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,328.268500309,323.601609787,3.5025,1.16439052183
 11/23  10:00:00,128.444403721,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,305.465080922,301.942580922,3.5025,0.02
 11/23  11:00:00,163.690327499,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,259.462659485,251.292993376,7.005,1.16466610886
 11/23  12:00:00,195.503692594,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,223.46581281,216.44081281,7.005,0.02
 11/23  13:00:00,204.860452118,28.9609736265,0.0714682250462,0.0,41.9242800987,36.8599292233,191.460870198,180.955971455,9.34,1.16489874279
 11/23  14:00:00,202.840466183,28.9609736265,0.0410696658921,0.0,41.9242800987,36.8599292233,172.786682177,162.281759454,9.34,1.1649227237
 11/23  15:00:00,198.836346329,28.9609736265,0.148907644176,0.0,41.9242800987,36.8599292233,162.108060934,151.603168666,9.34,1.16489226723
 11/23  16:00:00,195.386486966,28.9609736265,0.30278255234,0.0,41.9242800987,36.8599292233,161.144049216,150.639136896,9.34,1.16491231941
 11/23  17:00:00,194.940926528,28.9609736265,0.371352618098,0.0,41.9242800987,36.8599292233,165.638518396,155.133720612,9.34,1.1647977838
 11/23  18:00:00,179.12057393,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,207.08847193,200.06347193,7.005,0.02
 11/23  19:00:00,184.634411491,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,239.935971232,234.101273232,4.67,1.16469799963
 11/23  20:00:00,164.983265759,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,259.518284469,253.683559553,4.67,1.1647249156
 11/23  21:00:00,155.792234461,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,274.718922748,270.028922748,4.67,0.02
 11/23  22:00:00,140.687260769,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,244.592618656,238.758132843,4.67,1.16448581265
 11/23  23:00:00,79.7426750223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,115.114829437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,86.7508752499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926867588,0.0,2.335,1.16426867588
 11/24  02:00:00,79.5018708944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,78.8757969046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,78.4304638202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925135994,0.0,2.335,1.16425135994
 11/24  05:00:00,100.687781475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,109.394709127,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,13.800543151,11.445543151,2.335,0.02
 11/24  07:00:00,155.553502797,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,361.350324089,356.660324089,4.67,0.02
