Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  11:00:00,198.843142382,28.9609736265,0.104341943758,0.0,27.9495200658,27.7759469175,145.668364412,137.498589643,7.005,1.16477476909
 12/10  12:00:00,227.790829774,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,134.768763106,126.599033614,7.005,1.16472949218
 12/10  13:00:00,237.194721952,28.9609736265,0.426984194013,0.0,41.9242800987,36.8599292233,130.462519569,119.957722341,9.34,1.16479722866
 12/10  14:00:00,231.9643525,28.9609736265,0.503552690326,0.0,41.9242800987,36.8599292233,131.657733969,121.152876057,9.34,1.16485791141
 12/10  15:00:00,224.998184659,28.9609736265,0.540492407026,0.0,41.9242800987,36.8599292233,132.075200121,122.715200121,9.34,0.02
 12/10  16:00:00,221.127686225,28.9609736265,0.574066244576,0.0,41.9242800987,36.8599292233,132.629137232,122.124272503,9.34,1.16486472884
 12/10  17:00:00,219.323198263,28.9609736265,0.518450569945,0.0,41.9242800987,36.8599292233,139.744766627,129.239810019,9.34,1.16495660811
 12/10  18:00:00,201.375220579,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,168.593307449,160.423548055,7.005,1.16475939337
 12/10  19:00:00,205.086728953,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,177.357432379,171.52276773,4.67,1.16466464951
 12/10  20:00:00,188.347941764,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,177.740162942,173.050162942,4.67,0.02
 12/10  21:00:00,178.255930516,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,185.019935131,179.185349188,4.67,1.1645859429
 12/10  22:00:00,159.942265394,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,150.935623953,146.245623953,4.67,0.02
 12/10  23:00:00,99.0466478635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564077163,0.0,1.75125,1.16439077163
 12/10  24:00:00,131.593515086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,102.963922037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,93.4823532129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928383554,0.0,2.335,1.16428383554
 12/11  03:00:00,90.5263911168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,87.6018022644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,91.7629744419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925200058,0.0,2.335,1.16425200058
 12/11  06:00:00,89.6735848974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,141.571182095,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,358.280053329,353.590053329,4.67,0.02
 12/11  08:00:00,144.922086636,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,326.639906257,320.805431746,4.67,1.16447451108
 12/11  09:00:00,215.674521766,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,271.236919298,263.044419298,8.1725,0.02
 12/11  10:00:00,245.328634679,28.9609736265,0.107275534363,0.0,62.886420148,41.4019203762,216.272099638,204.599751966,10.5075,1.16484767136
 12/11  11:00:00,239.461949591,28.9609736265,0.198891995398,0.0,62.886420148,41.4019203762,181.587120539,169.914681591,10.5075,1.16493894818
 12/11  12:00:00,269.917434912,28.9609736265,0.656822095139,0.0,62.886420148,41.4019203762,148.048043692,136.375246987,10.5075,1.16529670472
 12/11  13:00:00,253.967180586,28.9609736265,1.03751055732,0.0,62.886420148,41.4019203762,124.61457543,111.796438538,10.5075,2.31063689175
 12/11  14:00:00,253.894661098,28.9609736265,1.59014789231,0.0,62.886420148,41.4019203762,103.926243511,92.2534810473,10.5075,1.16526246374
 12/11  15:00:00,252.396470309,28.9609736265,1.96429451416,0.0,62.886420148,41.4019203762,90.0025100038,78.3298067418,10.5075,1.16520326197
 12/11  16:00:00,249.642568145,28.9609736265,2.0743736785,0.0,62.886420148,41.4019203762,85.1787123884,73.5060669548,10.5075,1.16514543355
 12/11  17:00:00,249.545767475,28.9609736265,1.9334788506,0.0,62.886420148,41.4019203762,93.0784279698,81.4057424619,10.5075,1.1651855079
 12/11  18:00:00,261.449166988,28.9609736265,1.54426659553,0.0,62.886420148,41.4019203762,110.98000534,99.3075050021,10.5075,1.16500033749
 12/11  19:00:00,255.739320319,28.9609736265,0.737580222265,0.0,41.9242800987,36.8599292233,132.716363998,122.211449664,9.34,1.16491433402
 12/11  20:00:00,240.774814814,28.9609736265,0.547031335001,0.0,41.9242800987,36.8599292233,150.551010522,140.046151083,9.34,1.16485943924
 12/11  21:00:00,214.363581672,28.9609736265,0.2679306913,0.0,34.9369000822,32.3179380704,158.550898095,149.213550276,8.1725,1.16484781858
 12/11  22:00:00,155.755896492,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,124.227545966,119.537545966,4.67,0.02
 12/11  23:00:00,98.8433667344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946201262,0.0,2.335,1.16446201262
 12/11  24:00:00,132.444604818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,103.697967083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,95.3152819235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925455311,0.0,2.335,1.16425455311
 12/12  03:00:00,94.0283596836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,93.1810241875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,114.890216702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992232805,0.0,2.335,1.1642232805
 12/12  06:00:00,114.668427837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,168.061697323,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,237.652680371,232.962680371,4.67,0.02
 12/12  08:00:00,166.953604666,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,221.744179076,215.909731922,4.67,1.16444715337
 12/12  09:00:00,227.154118678,28.9609736265,0.084273701278,0.0,34.9369000822,32.3179380704,190.468484784,182.275984784,8.1725,0.02
 12/12  10:00:00,256.999390525,28.9609736265,0.393237290793,0.0,62.886420148,41.4019203762,154.284115834,142.611734563,10.5075,1.16488127112
 12/12  11:00:00,253.04531866,28.9609736265,0.768734336761,0.0,62.886420148,41.4019203762,127.771071998,116.09865607,10.5075,1.16491592824
 12/12  12:00:00,283.996086682,28.9609736265,1.09369927315,0.0,62.886420148,41.4019203762,106.498231204,94.8254547363,10.5075,1.16527646764
 12/12  13:00:00,269.985087026,28.9609736265,1.34129979815,0.0,62.886420148,41.4019203762,93.7335598748,80.9154573499,10.5075,2.31060252486
 12/12  14:00:00,269.292079398,28.9609736265,1.56337846781,0.0,62.886420148,41.4019203762,82.7929213253,71.1201732402,10.5075,1.16524808512
 12/12  15:00:00,264.411141494,28.9609736265,1.7110099214,0.0,62.886420148,41.4019203762,81.6646331825,69.9919426078,10.5075,1.16519057462
 12/12  16:00:00,258.812643298,28.9609736265,1.7094486892,0.0,62.886420148,41.4019203762,88.7292237569,77.0565892732,10.5075,1.16513448368
 12/12  17:00:00,256.759564663,28.9609736265,1.6273074563,0.0,62.886420148,41.4019203762,96.9581288727,85.2854523587,10.5075,1.165176514
 12/12  18:00:00,267.837463455,28.9609736265,1.44552443294,0.0,62.886420148,41.4019203762,110.418328703,98.7458358505,10.5075,1.16499285278
 12/12  19:00:00,262.074796276,28.9609736265,0.81310020359,0.0,41.9242800987,36.8599292233,123.384312591,112.879404173,9.34,1.16490841754
 12/12  20:00:00,240.654421348,28.9609736265,0.671365583358,0.0,41.9242800987,36.8599292233,138.003138826,127.498283728,9.34,1.16485509724
 12/12  21:00:00,213.683089427,28.9609736265,0.414978786778,0.0,34.9369000822,32.3179380704,145.501132491,136.163787333,8.1725,1.16484515842
 12/12  22:00:00,155.096074832,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,110.753621314,106.063621314,4.67,0.02
 12/12  23:00:00,103.365074233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945981144,0.0,2.335,1.16445981144
 12/12  24:00:00,136.333912576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,107.794862948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,99.4501025506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925272572,0.0,2.335,1.16425272572
 12/13  03:00:00,98.2032232399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,97.4771017231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,103.718080337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922200396,0.0,2.335,1.16422200396
 12/13  06:00:00,103.281362344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,155.509183797,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,209.803148712,205.113148712,4.67,0.02
 12/13  08:00:00,161.664696186,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,209.479060144,203.644612944,4.67,1.16444720077
 12/13  09:00:00,229.136732676,28.9609736265,0.0698455041955,0.0,34.9369000822,32.3179380704,187.35807329,179.16557329,8.1725,0.02
 12/13  10:00:00,256.758922845,28.9609736265,0.424799914407,0.0,62.886420148,41.4019203762,159.224541046,147.55215595,10.5075,1.16488509601
 12/13  11:00:00,250.828182447,28.9609736265,0.722974194434,0.0,62.886420148,41.4019203762,142.597546972,130.92512653,10.5075,1.16492044223
 12/13  12:00:00,279.800639221,28.9609736265,0.837774838459,0.0,62.886420148,41.4019203762,130.326852308,118.654068615,10.5075,1.16528369206
 12/13  13:00:00,262.471688619,28.9609736265,0.838150953588,0.0,62.886420148,41.4019203762,130.705734624,117.88761176,10.5075,2.31062286329
 12/13  14:00:00,259.578979343,28.9609736265,0.850333797079,0.0,62.886420148,41.4019203762,130.444356863,118.77159585,10.5075,1.16526101369
 12/13  15:00:00,254.082222675,28.9609736265,0.937855912566,0.0,62.886420148,41.4019203762,129.659708375,117.98700319,10.5075,1.16520518571
 12/13  16:00:00,249.648175495,28.9609736265,0.996406872522,0.0,62.886420148,41.4019203762,129.138038239,117.465387513,10.5075,1.16515072605
 12/13  17:00:00,248.429769776,28.9609736265,0.836810929096,0.0,62.886420148,41.4019203762,137.7477424,126.075047756,10.5075,1.16519464358
 12/13  18:00:00,260.657082418,28.9609736265,0.777089964931,0.0,62.886420148,41.4019203762,146.521625076,134.849112689,10.5075,1.1650123866
 12/13  19:00:00,256.942143624,28.9609736265,0.514621411106,0.0,41.9242800987,36.8599292233,153.956711212,143.451781602,9.34,1.16492960978
 12/13  20:00:00,243.147866645,28.9609736265,0.480841795611,0.0,41.9242800987,36.8599292233,156.949969991,146.44509217,9.34,1.16487782123
 12/13  21:00:00,218.95628463,28.9609736265,0.378427879244,0.0,34.9369000822,32.3179380704,147.865749941,138.528380451,8.1725,1.16486949055
 12/13  22:00:00,162.139252172,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,105.736819146,101.046819146,4.67,0.02
 12/13  23:00:00,107.696189275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943255767,0.0,2.335,1.16443255767
 12/13  24:00:00,141.672761735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,116.448967316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,110.07194811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992778565,0.0,2.335,1.1642778565
 12/14  03:00:00,111.355678573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,112.968620134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,120.754755096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992476501,0.0,2.335,1.1642476501
 12/14  06:00:00,119.383105256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,170.975249188,28.9609736265,0.0651643209152,0.0,13.9747600329,18.6919646116,137.954922687,133.264922687,4.67,0.02
 12/14  08:00:00,181.204093692,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,141.06092658,135.226452471,4.67,1.16447410911
 12/14  09:00:00,250.83636054,28.9609736265,0.482455626917,0.0,34.9369000822,32.3179380704,109.865039514,101.672539514,8.1725,0.02
 12/14  10:00:00,283.47467538,28.9609736265,1.94448995047,0.0,62.886420148,41.4019203762,70.9907443678,59.3184207313,10.5075,1.16482363655
 12/14  11:00:00,277.688215499,28.9609736265,2.55074078549,0.0,62.886420148,41.4019203762,59.1051097951,47.4326580965,10.5075,1.16495169859
 12/14  12:00:00,299.540241055,28.9609736265,2.71201001872,0.0,62.886420148,41.4019203762,54.6337582954,42.9609406871,10.5075,1.16531760836
 12/14  13:00:00,286.682652321,28.9609736265,2.90172160779,0.0,62.886420148,41.4019203762,51.666175499,38.8479791244,10.5075,2.31069637468
 12/14  14:00:00,285.95473675,28.9609736265,3.18425061304,0.0,62.886420148,41.4019203762,42.5000392748,30.8272387947,10.5075,1.16530048009
 12/14  15:00:00,279.078885025,28.9609736265,3.19154266363,0.0,62.886420148,41.4019203762,40.3292649336,28.6565186129,10.5075,1.16524632073
 12/14  16:00:00,272.463936717,28.9609736265,3.08332485327,0.0,62.886420148,41.4019203762,41.798442539,30.1259838323,10.5075,1.16495870675
 12/14  17:00:00,269.391210994,28.9609736265,2.89408062778,0.0,62.886420148,41.4019203762,52.5945214826,40.922020849,10.5075,1.16500063363
 12/14  18:00:00,278.401217684,28.9609736265,2.45501568455,0.0,62.886420148,41.4019203762,72.87391616,61.2013573349,10.5075,1.16505882512
 12/14  19:00:00,270.449572969,28.9609736265,1.51021154739,0.0,41.9242800987,36.8599292233,91.3534851123,80.8485075052,9.34,1.1649776071
 12/14  20:00:00,254.25957326,28.9609736265,1.09228361251,0.0,41.9242800987,36.8599292233,108.806753571,98.3018262838,9.34,1.1649272874
 12/14  21:00:00,223.519153043,28.9609736265,0.60406715595,0.0,34.9369000822,32.3179380704,125.713661486,116.376427077,8.1725,1.16473440884
 12/14  22:00:00,160.303762153,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,102.123369418,97.4333694184,4.67,0.02
 12/14  23:00:00,102.375479735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943178571,0.0,2.335,1.16443178571
 12/14  24:00:00,134.251043092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,104.261575173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,95.4614699106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925759849,0.0,2.335,1.16425759849
 12/15  03:00:00,93.3092431404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,91.4816524484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,112.165844439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923199488,0.0,2.335,1.16423199488
 12/15  06:00:00,110.599162566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,163.135741943,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,282.397159176,277.707159176,4.67,0.02
 12/15  08:00:00,159.956060238,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,262.87712683,257.042712224,4.67,1.1644146062
 12/15  09:00:00,219.506301603,28.9609736265,0.0495557499659,0.0,34.9369000822,32.3179380704,215.750768484,207.558268484,8.1725,0.02
 12/15  10:00:00,246.131259552,28.9609736265,0.348064250558,0.0,62.886420148,41.4019203762,166.442919264,154.770569613,10.5075,1.16484965094
 12/15  11:00:00,239.5671267,28.9609736265,0.919338992673,0.0,62.886420148,41.4019203762,131.681028279,120.008518685,10.5075,1.16500959394
 12/15  12:00:00,273.147298843,28.9609736265,1.61799151839,0.0,62.886420148,41.4019203762,99.5342739737,87.8613958878,10.5075,1.16537808587
 12/15  13:00:00,259.877943086,28.9609736265,2.22558394955,0.0,62.886420148,41.4019203762,81.1584254697,68.3401026845,10.5075,2.31082278521
 12/15  14:00:00,262.253078417,28.9609736265,2.81189557459,0.0,62.886420148,41.4019203762,58.5775396064,46.9046732622,10.5075,1.16536634428
 12/15  15:00:00,260.742422477,28.9609736265,3.08444414309,0.0,62.886420148,41.4019203762,52.0579058099,40.385347397,10.5075,1.16505841298
 12/15  16:00:00,256.619727855,28.9609736265,3.08043873738,0.0,62.886420148,41.4019203762,55.1097211732,43.4371937146,10.5075,1.16502745856
 12/15  17:00:00,252.653109461,28.9609736265,2.58154194973,0.0,62.886420148,41.4019203762,76.0587906648,64.3862193702,10.5075,1.16507129456
 12/15  18:00:00,260.393491236,28.9609736265,1.83093327852,0.0,62.886420148,41.4019203762,106.680844976,95.0082136661,10.5075,1.16513131003
 12/15  19:00:00,255.177183174,28.9609736265,0.791359375693,0.0,41.9242800987,36.8599292233,136.972911708,126.467860133,9.34,1.16505157507
 12/15  20:00:00,233.687242365,28.9609736265,0.474965233271,0.0,41.9242800987,36.8599292233,165.678887384,155.174075102,9.34,1.16481228185
 12/15  21:00:00,205.075142894,28.9609736265,0.0828072782,0.0,34.9369000822,32.3179380704,182.94653278,173.609221472,8.1725,1.16481130827
 12/15  22:00:00,146.498729233,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,156.945477194,152.255477194,4.67,0.02
 12/15  23:00:00,92.9540783126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946454419,0.0,2.335,1.16446454419
 12/15  24:00:00,126.668350813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,93.6269080162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563863531,0.0,1.75125,1.16438863531
 12/16  02:00:00,85.0518728693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,83.4381670074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,82.1624879562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550859064,0.0,1.75125,1.16425859064
 12/16  05:00:00,88.188001229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,87.0988195134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,127.975767066,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,336.127061215,331.460221782,3.5025,1.16433943285
 12/16  08:00:00,131.583040566,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,319.646332683,316.123832683,3.5025,0.02
 12/16  09:00:00,187.782326172,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,287.745784004,280.743700331,5.8375,1.16458367298
 12/16  10:00:00,208.588525149,28.9609736265,0.101050400449,0.0,41.9242800987,36.8599292233,214.491586507,203.986853232,9.34,1.16473327508
 12/16  11:00:00,235.299863856,28.9609736265,0.2588975848,0.0,62.886420148,41.4019203762,172.966484951,161.293932157,10.5075,1.1650527936
 12/16  12:00:00,266.550809194,28.9609736265,0.68208483413,0.0,62.886420148,41.4019203762,146.692390426,135.019728898,10.5075,1.16516152828
 12/16  13:00:00,250.799568167,28.9609736265,1.0109951652,0.0,62.886420148,41.4019203762,123.953714883,112.280736447,10.5075,1.165478436
 12/16  14:00:00,251.175981177,28.9609736265,1.45229111933,0.0,62.886420148,41.4019203762,107.397380794,95.7244214541,10.5075,1.1654593399
 12/16  15:00:00,249.702952831,28.9609736265,1.81985993376,0.0,62.886420148,41.4019203762,95.0444709569,83.3717856823,10.5075,1.16518527463
 12/16  16:00:00,246.677137806,28.9609736265,2.00521306583,0.0,62.886420148,41.4019203762,92.8719444288,80.0541279109,10.5075,2.31031651788
 12/16  17:00:00,244.077387269,28.9609736265,1.95126644838,0.0,62.886420148,41.4019203762,97.8199635415,86.1473607446,10.5075,1.16510279692
 12/16  18:00:00,252.658144611,28.9609736265,1.42408836915,0.0,62.886420148,41.4019203762,125.143558307,113.47093756,10.5075,1.16512074732
 12/16  19:00:00,234.115008148,28.9609736265,0.353140078955,0.0,34.9369000822,32.3179380704,161.847812554,152.510224454,8.1725,1.16508810022
 12/16  20:00:00,188.402205078,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,184.738231955,177.735914593,5.8375,1.16481736237
 12/16  21:00:00,177.134139022,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,195.494307725,189.636807725,5.8375,0.02
 12/16  22:00:00,133.397295931,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,161.607866551,156.940758162,3.5025,1.1646083888
 12/16  23:00:00,86.5236060964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,120.763850873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563125733,0.0,1.75125,1.16438125733
 12/17  01:00:00,90.7874376151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,83.3072534276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555999031,0.0,1.75125,1.16430999031
 12/17  03:00:00,82.6591357955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,82.1437858747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,88.6440356944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555318004,0.0,1.75125,1.16430318004
 12/17  06:00:00,88.0372023357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,130.506261279,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,323.827461689,320.304961689,3.5025,0.02
 12/17  08:00:00,137.118660039,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,280.403102855,275.736243427,3.5025,1.16435942832
 12/17  09:00:00,167.575985154,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,230.020360874,226.497860874,3.5025,0.02
 12/17  10:00:00,148.17748287,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,196.844130526,192.177187777,3.5025,1.16444274964
 12/17  11:00:00,190.023361036,28.9609736265,0.116537480611,0.0,27.9495200658,27.7759469175,146.290060491,139.265060491,7.005,0.02
 12/17  12:00:00,222.573972331,28.9609736265,0.0583106219727,0.0,27.9495200658,27.7759469175,130.14772431,121.977858857,7.005,1.1648654529
 12/17  13:00:00,235.852296351,28.9609736265,0.589505977002,0.0,41.9242800987,36.8599292233,117.219389442,106.7147098,9.34,1.16467964249
 12/17  14:00:00,237.035689119,28.9609736265,0.85445854617,0.0,41.9242800987,36.8599292233,102.982639885,92.4777781347,9.34,1.1648617502
 12/17  15:00:00,233.006114645,28.9609736265,0.955193259691,0.0,41.9242800987,36.8599292233,96.3212515339,85.81638505,9.34,1.1648664839
 12/17  16:00:00,228.981518616,28.9609736265,0.936639661112,0.0,41.9242800987,36.8599292233,96.7209592745,87.3609592745,9.34,0.02
 12/17  17:00:00,226.521811133,28.9609736265,0.857906223111,0.0,41.9242800987,36.8599292233,106.631513856,96.1265325256,9.34,1.16498133042
 12/17  18:00:00,209.384525408,28.9609736265,0.191500115933,0.0,27.9495200658,27.7759469175,130.736209946,122.566307312,7.005,1.1649026346
 12/17  19:00:00,214.873576971,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,140.949942228,135.115339816,4.67,1.16460241155
 12/17  20:00:00,199.24497013,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,147.279165994,141.444492107,4.67,1.16467388719
 12/17  21:00:00,188.200374251,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,147.088906101,142.398906101,4.67,0.02
 12/17  22:00:00,170.480401156,28.9609736265,0.0221560360938,0.0,13.9747600329,18.6919646116,102.770465618,96.9360087444,4.67,1.1644568737
 12/17  23:00:00,111.391976976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,142.110756378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,115.55431068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924920114,0.0,2.335,1.16424920114
 12/18  02:00:00,104.710091027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,101.05154072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,97.5538888886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924743566,0.0,2.335,1.16424743566
 12/18  05:00:00,100.766013948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,96.9840687898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,146.212022412,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,298.299284976,293.153853132,4.67,0.475431844231
 12/18  08:00:00,147.162808192,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,296.745168045,291.366424823,4.67,0.708743222782
 12/18  09:00:00,214.090478796,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,274.512653437,265.175482304,8.1725,1.16467113377
 12/18  10:00:00,238.200473525,28.9609736265,0.076471193062,0.0,62.886420148,41.4019203762,239.263728359,228.736228359,10.5075,0.02
 12/18  11:00:00,229.709113436,28.9609736265,0.0837979368048,0.0,62.886420148,41.4019203762,204.291452843,192.618925662,10.5075,1.16502718053
 12/18  12:00:00,262.342394482,28.9609736265,0.583897380125,0.0,62.886420148,41.4019203762,159.855019449,147.036914593,10.5075,2.31060485641
 12/18  13:00:00,244.715335387,28.9609736265,0.868550213483,0.0,62.886420148,41.4019203762,133.558188113,121.885333423,10.5075,1.16535468995
 12/18  14:00:00,243.226272077,28.9609736265,0.952791905161,0.0,62.886420148,41.4019203762,123.637629279,111.96480528,10.5075,1.16532399936
 12/18  15:00:00,239.394086181,28.9609736265,1.00439552425,0.0,62.886420148,41.4019203762,121.767277319,110.094712805,10.5075,1.16506451351
 12/18  16:00:00,238.013011725,28.9609736265,1.46243458639,0.0,62.886420148,41.4019203762,108.812788252,97.1402291074,10.5075,1.16505914482
 12/18  17:00:00,236.652626625,28.9609736265,1.29363738548,0.0,62.886420148,41.4019203762,123.315637726,111.643033457,10.5075,1.16510426883
 12/18  18:00:00,248.78169562,28.9609736265,0.890956225224,0.0,62.886420148,41.4019203762,147.894745166,136.222079476,10.5075,1.16516569048
 12/18  19:00:00,246.174854299,28.9609736265,0.468084690792,0.0,41.9242800987,36.8599292233,166.965841145,156.460730009,9.34,1.16511113574
 12/18  20:00:00,230.32880229,28.9609736265,0.230612859406,0.0,41.9242800987,36.8599292233,187.716478224,177.211569952,9.34,1.16490827185
 12/18  21:00:00,203.723394908,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,203.106879273,193.769463237,8.1725,1.16491603642
 12/18  22:00:00,145.353361125,28.9609736265,0.00928851379892,0.0,13.9747600329,18.6919646116,178.977423777,173.142723816,4.67,1.16469996134
 12/18  23:00:00,86.4942025432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,120.974067382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933850755,0.0,2.335,1.16433850755
 12/19  01:00:00,90.1616567159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,82.1650842819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,80.8817782672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,79.8587487079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992653771,0.0,2.335,1.1642653771
 12/19  05:00:00,109.640762347,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.1393221992,14.7843221992,2.335,0.02
 12/19  06:00:00,109.005759003,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.7451135337,17.3901135337,2.335,0.02
 12/19  07:00:00,154.944665597,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,417.157752782,411.323521235,4.67,1.16423154762
 12/19  08:00:00,149.853267753,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,384.573345294,379.883345294,4.67,0.02
 12/19  09:00:00,209.997273175,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,347.639305405,338.302121945,8.1725,1.1646834606
 12/19  10:00:00,233.80391231,28.9609736265,0.0,0.0,62.886420148,41.4019203762,311.890359274,300.218055577,10.5075,1.16480369655
 12/19  11:00:00,224.150900534,28.9609736265,0.0,0.0,62.886420148,41.4019203762,296.977082764,285.304657779,10.5075,1.16492498558
 12/19  12:00:00,254.920960295,28.9609736265,0.0,0.0,62.886420148,41.4019203762,282.722367893,271.049432832,10.5075,1.16543506145
 12/19  13:00:00,234.368718256,28.9609736265,0.0,0.0,62.886420148,41.4019203762,279.613833561,267.940811439,10.5075,1.16552212165
 12/19  14:00:00,231.282267912,28.9609736265,0.0,0.0,62.886420148,41.4019203762,273.092368698,261.419375714,10.5075,1.16549298497
 12/19  15:00:00,227.465902773,28.9609736265,0.0,0.0,62.886420148,41.4019203762,277.145736726,264.327918035,10.5075,2.31031869062
 12/19  16:00:00,224.010992806,28.9609736265,0.0,0.0,62.886420148,41.4019203762,281.15628075,269.48376211,10.5075,1.16501864013
 12/19  17:00:00,223.984435785,28.9609736265,0.0,0.0,62.886420148,41.4019203762,292.182023049,280.509445214,10.5075,1.16507783443
 12/19  18:00:00,237.529590273,28.9609736265,0.0,0.0,62.886420148,41.4019203762,310.355487956,298.68283452,10.5075,1.1651534363
 12/19  19:00:00,237.026211561,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,328.633247363,318.128208708,9.34,1.1650386554
 12/19  20:00:00,214.138482072,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,348.347129108,338.987129108,9.34,0.02
 12/19  21:00:00,189.644872629,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,365.366538407,356.029130573,8.1725,1.16490783408
 12/19  22:00:00,134.27595979,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,347.663258837,341.828598764,4.67,1.1646600734
 12/19  23:00:00,79.0568907478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,115.070483591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934972111,0.0,2.335,1.16434972111
 12/20  01:00:00,92.2987810505,8.55869052833,0.0,0.0,3.49369000822,9.08398230582,26.6520550586,24.2970550586,2.335,0.02
 12/20  02:00:00,90.3467668687,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,45.3058061743,42.9508061743,2.335,0.02
 12/20  03:00:00,92.5583375002,15.2180425411,0.0,0.0,3.49369000822,9.08398230582,51.3602547538,47.8609675036,2.335,1.16428725015
 12/20  04:00:00,90.5277460123,13.2068794339,0.0,0.0,3.49369000822,9.08398230582,42.1166101388,39.7616101388,2.335,0.02
 12/20  05:00:00,100.760084693,17.0493912498,0.0,0.0,3.49369000822,9.08398230582,65.7154096983,63.3604096983,2.335,0.02
 12/20  06:00:00,100.285601568,16.848544336,0.0,0.0,3.49369000822,9.08398230582,69.3892822447,65.890006296,2.335,1.16427594868
 12/20  07:00:00,138.030169706,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,527.350668378,522.660668378,4.67,0.02
 12/20  08:00:00,140.04569628,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,495.194300037,490.504300037,4.67,0.02
 12/20  09:00:00,209.591861815,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,449.54162449,440.204550918,8.1725,1.16457357172
 12/20  10:00:00,233.621874034,28.9609736265,0.0,0.0,62.886420148,41.4019203762,397.127530396,385.455224881,10.5075,1.16480551501
 12/20  11:00:00,223.818997808,28.9609736265,0.0,0.0,62.886420148,41.4019203762,367.261522422,355.589130628,10.5075,1.16489179388
 12/20  12:00:00,254.798781333,28.9609736265,0.0,0.0,62.886420148,41.4019203762,336.49266309,324.819824206,10.5075,1.16533888382
 12/20  13:00:00,234.594616616,28.9609736265,0.0,0.0,62.886420148,41.4019203762,316.476780441,304.8038729,10.5075,1.16540754129
 12/20  14:00:00,231.163853371,28.9609736265,0.0,0.0,62.886420148,41.4019203762,302.403171422,289.584916272,10.5075,2.31075515002
 12/20  15:00:00,227.360383259,28.9609736265,0.0,0.0,62.886420148,41.4019203762,292.614300086,280.941519062,10.5075,1.1652810242
 12/20  16:00:00,223.948342521,28.9609736265,0.0,0.0,62.886420148,41.4019203762,290.328689907,278.656210431,10.5075,1.16497947598
 12/20  17:00:00,223.952583747,28.9609736265,0.0,0.0,62.886420148,41.4019203762,301.053040421,289.380504082,10.5075,1.16503633955
 12/20  18:00:00,237.503782402,28.9609736265,0.0,0.0,62.886420148,41.4019203762,324.137652941,312.465043253,10.5075,1.16510968822
 12/20  19:00:00,237.003890365,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,347.888844938,337.383828032,9.34,1.16501690614
 12/20  20:00:00,220.741594691,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,375.353444547,364.848502209,9.34,1.16494233727
 12/20  21:00:00,195.720498351,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,405.957579622,396.620326868,8.1725,1.16475275412
 12/20  22:00:00,138.970063459,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,391.464544915,386.774544915,4.67,0.02
 12/20  23:00:00,78.8545297232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947684041,0.0,2.335,1.16447684041
 12/20  24:00:00,123.699523646,8.71206047052,0.0,0.0,3.49369000822,9.08398230582,30.7289155797,28.3739155797,2.335,0.02
 12/21  01:00:00,94.9435060374,11.312589305,0.0,0.0,3.49369000822,9.08398230582,39.854148552,37.499148552,2.335,0.02
 12/21  02:00:00,94.9373012652,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,61.070338567,57.5710409854,2.335,1.16429758159
 12/21  03:00:00,93.177847749,16.2341403524,0.0,0.0,3.49369000822,9.08398230582,68.914783175,66.559783175,2.335,0.02
 12/21  04:00:00,90.6495532648,13.4611349404,0.0,0.0,3.49369000822,9.08398230582,65.1867963645,62.8317963645,2.335,0.02
 12/21  05:00:00,101.365306435,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,91.5142166687,89.1592166687,2.335,0.02
 12/21  06:00:00,99.5817019124,16.2341403524,0.0,0.0,3.49369000822,9.08398230582,86.3316751451,82.8323978901,2.335,1.16427725503
 12/21  07:00:00,138.021597312,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,572.945744213,568.255744213,4.67,0.02
 12/21  08:00:00,140.055417032,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,533.376466955,527.541977147,4.67,1.16448980784
 12/21  09:00:00,209.596318377,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,467.262178723,459.069678723,8.1725,0.02
 12/21  10:00:00,233.691343382,28.9609736265,0.0,0.0,62.886420148,41.4019203762,391.594634824,379.922303451,10.5075,1.16483137299
 12/21  11:00:00,223.941400074,28.9609736265,0.0,0.0,62.886420148,41.4019203762,330.200393184,318.527789593,10.5075,1.16510359153
 12/21  12:00:00,254.95512438,28.9609736265,0.0194334633104,0.0,62.886420148,41.4019203762,271.635639452,259.962873602,10.5075,1.16526584967
 12/21  13:00:00,235.105228368,28.9609736265,0.0188805784666,0.0,62.886420148,41.4019203762,246.481632173,233.663500012,10.5075,2.31063216136
 12/21  14:00:00,231.944887014,28.9609736265,0.0,0.0,62.886420148,41.4019203762,226.235078863,214.56229224,10.5075,1.16528662336
 12/21  15:00:00,228.507414955,28.9609736265,0.0,0.0,62.886420148,41.4019203762,206.136208382,194.46346486,10.5075,1.16524352206
 12/21  16:00:00,225.248661305,28.9609736265,0.0686202608452,0.0,62.886420148,41.4019203762,197.015168661,185.342704791,10.5075,1.16496386988
 12/21  17:00:00,225.137744831,28.9609736265,0.120985810347,0.0,62.886420148,41.4019203762,203.81460755,192.142089267,10.5075,1.16501828312
 12/21  18:00:00,237.992641811,28.9609736265,0.0,0.0,62.886420148,41.4019203762,232.571667815,220.899078531,10.5075,1.16508928397
 12/21  19:00:00,237.192946481,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,261.804600303,251.299581693,9.34,1.16501861019
 12/21  20:00:00,221.085454865,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,272.553356734,262.048570772,9.34,1.16478596151
 12/21  21:00:00,196.128247304,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,274.778880673,265.441586357,8.1725,1.16479431588
 12/21  22:00:00,139.217241161,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,249.778978662,245.088978662,4.67,0.02
 12/21  23:00:00,79.5921829099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948107878,0.0,2.335,1.16448107878
 12/21  24:00:00,115.30512128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,84.6591492707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923400528,0.0,2.335,1.16423400528
 12/22  02:00:00,77.7771812745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,86.0603278447,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.2656576928,14.9106576928,2.335,0.02
 12/22  04:00:00,86.3560402964,8.63537549942,0.0,0.0,3.49369000822,9.08398230582,17.7027819988,15.3477819988,2.335,0.02
 12/22  05:00:00,113.13533477,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,27.4419885517,23.9427200658,2.335,1.16426848586
 12/22  06:00:00,113.198916737,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,27.0557919484,24.7007919484,2.335,0.02
 12/22  07:00:00,154.78208285,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,422.244749575,417.554749575,4.67,0.02
 12/22  08:00:00,149.524719445,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,391.38169088,385.547197884,4.67,1.16449299552
 12/22  09:00:00,210.036651778,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,320.268229898,312.075729898,8.1725,0.02
 12/22  10:00:00,235.545835591,28.9609736265,0.0889400748764,0.0,62.886420148,41.4019203762,233.041910735,221.369528713,10.5075,1.16488202123
 12/22  11:00:00,228.672909113,28.9609736265,0.245569410677,0.0,62.886420148,41.4019203762,170.751324172,159.078815481,10.5075,1.16500869034
 12/22  12:00:00,262.641470969,28.9609736265,0.898593026992,0.0,62.886420148,41.4019203762,131.44933607,119.776620615,10.5075,1.16521545518
 12/22  13:00:00,244.081220601,28.9609736265,1.10250910716,0.0,62.886420148,41.4019203762,120.319094053,107.500482227,10.5075,2.31111182627
 12/22  14:00:00,239.79227328,28.9609736265,1.31283180489,0.0,62.886420148,41.4019203762,114.567921607,102.894893035,10.5075,1.16552857154
 12/22  15:00:00,237.094640689,28.9609736265,1.73096003359,0.0,62.886420148,41.4019203762,101.614032005,89.9413041161,10.5075,1.16522788881
 12/22  16:00:00,232.319898149,28.9609736265,1.81851873993,0.0,62.886420148,41.4019203762,102.622380655,90.9499105528,10.5075,1.1649701026
 12/22  17:00:00,229.970501363,28.9609736265,1.60837328794,0.0,62.886420148,41.4019203762,118.354835322,106.682313284,10.5075,1.16502203716
 12/22  18:00:00,242.598637969,28.9609736265,1.44919554324,0.0,62.886420148,41.4019203762,131.146396544,119.473805938,10.5075,1.16509060596
 12/22  19:00:00,240.428822897,28.9609736265,0.757708132347,0.0,41.9242800987,36.8599292233,152.18709552,141.682053401,9.34,1.16504211836
 12/22  20:00:00,217.16656412,28.9609736265,0.494035494804,0.0,41.9242800987,36.8599292233,174.746956464,164.242112568,9.34,1.1648438957
 12/22  21:00:00,191.908881069,28.9609736265,0.0857964940859,0.0,34.9369000822,32.3179380704,191.050886514,181.713528712,8.1725,1.16485780234
 12/22  22:00:00,136.043397277,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,166.176774169,160.342203004,4.67,1.16457116487
 12/22  23:00:00,81.2546202786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,116.17377559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,84.05576728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568748695,0.0,1.75125,1.16443748695
 12/23  02:00:00,76.6946628374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,76.377887756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554619102,0.0,1.75125,1.16429619102
 12/23  04:00:00,76.0400317639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,82.3690310584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,90.1252795811,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,15.2668005007,12.3512751965,1.75125,1.16427530415
 12/23  07:00:00,124.163749472,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,380.645348646,377.122848646,3.5025,0.02
 12/23  08:00:00,126.456296227,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,361.195826451,356.528700532,3.5025,1.16462591921
 12/23  09:00:00,182.612035173,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,320.582713501,314.725213501,5.8375,0.02
 12/23  10:00:00,200.227254715,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,277.752835701,267.24807127,9.34,1.16476443051
 12/23  11:00:00,225.477655926,28.9609736265,0.0444046891205,0.0,62.886420148,41.4019203762,245.654731359,233.98210828,10.5075,1.16512307841
 12/23  12:00:00,256.291278899,28.9609736265,0.038693083116,0.0,62.886420148,41.4019203762,225.187316157,213.514622149,10.5075,1.16519400852
 12/23  13:00:00,237.489982406,28.9609736265,0.18835719383,0.0,62.886420148,41.4019203762,202.221007602,190.548000775,10.5075,1.16550682612
 12/23  14:00:00,235.976065341,28.9609736265,0.402390480052,0.0,62.886420148,41.4019203762,187.744461748,174.925991785,10.5075,2.31096996275
 12/23  15:00:00,231.97361629,28.9609736265,0.463197158177,0.0,62.886420148,41.4019203762,182.713962444,171.041345549,10.5075,1.16511689541
 12/23  16:00:00,227.673475188,28.9609736265,0.447686478878,0.0,62.886420148,41.4019203762,185.787377708,174.11469381,10.5075,1.16518389817
 12/23  17:00:00,226.939914208,28.9609736265,0.307877498182,0.0,62.886420148,41.4019203762,198.07199626,186.399262004,10.5075,1.16523425595
 12/23  18:00:00,240.133292481,28.9609736265,0.144978502421,0.0,62.886420148,41.4019203762,213.396769208,201.724244138,10.5075,1.16502507
 12/23  19:00:00,224.459650778,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,242.290422614,232.9529025,8.1725,1.165020114
 12/23  20:00:00,178.572950865,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,261.840391996,254.837966646,5.8375,1.16492534938
 12/23  21:00:00,168.808092165,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,271.072156812,264.069965307,5.8375,1.16469150488
 12/23  22:00:00,126.227784275,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,244.10966586,240.58716586,3.5025,0.02
 12/23  23:00:00,79.8112283887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579355118,0.0,1.75125,1.16454355118
 12/23  24:00:00,115.585003777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,85.0163565565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557918504,0.0,1.75125,1.16432918504
 12/24  02:00:00,78.1316512618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,77.4928515096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,76.8907006005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552105041,0.0,1.75125,1.16427105041
 12/24  05:00:00,91.7663589029,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,11.7365132835,9.96526328346,1.75125,0.02
 12/24  06:00:00,91.8697600654,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,12.7798528339,11.0086028339,1.75125,0.02
 12/24  07:00:00,126.460744266,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,397.072585145,392.405787813,3.5025,1.16429733198
 12/24  08:00:00,131.997702519,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,360.683761048,357.161261048,3.5025,0.02
 12/24  09:00:00,161.197518494,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,312.634038301,307.967128758,3.5025,1.16440954285
 12/24  10:00:00,136.114795188,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,301.442323303,297.919823303,3.5025,0.02
 12/24  11:00:00,171.187542619,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,267.316912541,259.147156679,7.005,1.16475586193
 12/24  12:00:00,202.476385388,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,242.838831903,234.669066829,7.005,1.16476507415
 12/24  13:00:00,211.743087595,28.9609736265,0.0449023667099,0.0,41.9242800987,36.8599292233,211.423706702,202.063706702,9.34,0.02
 12/24  14:00:00,210.321850444,28.9609736265,0.0228842349757,0.0,41.9242800987,36.8599292233,199.044189375,188.539248139,9.34,1.1649412369
 12/24  15:00:00,206.113961519,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,187.70941748,177.204637828,9.34,1.16477965179
 12/24  16:00:00,202.57779974,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,179.730949211,169.226099534,9.34,1.16484967679
 12/24  17:00:00,202.574471381,28.9609736265,0.0648217114258,0.0,41.9242800987,36.8599292233,178.571309757,168.066334408,9.34,1.16497534873
 12/24  18:00:00,187.040131291,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,221.105515113,212.93573214,7.005,1.16478297318
 12/24  19:00:00,191.053842467,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,244.286736355,239.596736355,4.67,0.02
 12/24  20:00:00,170.663517863,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,261.690828593,255.856115463,4.67,1.16471313073
 12/24  21:00:00,159.18082552,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,278.360024181,272.525433422,4.67,1.16459075944
 12/24  22:00:00,142.712758536,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,248.795069693,244.105069693,4.67,0.02
 12/24  23:00:00,81.0278943191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565696225,0.0,1.75125,1.16440696225
 12/24  24:00:00,116.021019881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,84.1432356324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,76.4232705192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551999802,0.0,1.75125,1.16426999802
 12/25  03:00:00,84.1387295088,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,18.0862827384,16.3150327384,1.75125,0.02
 12/25  04:00:00,84.1136351732,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,20.4111696412,18.6399196412,1.75125,0.02
 12/25  05:00:00,94.9368623911,12.8635974495,0.0,0.0,3.49369000822,6.81298672936,38.0086139854,35.0930871201,1.75125,1.16427686528
 12/25  06:00:00,94.5652608541,12.9147207636,0.0,0.0,3.49369000822,6.81298672936,41.0398014399,39.2685514399,1.75125,0.02
 12/25  07:00:00,124.074815461,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,526.66231763,523.13981763,3.5025,0.02
 12/25  08:00:00,126.105359104,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,514.909655949,510.242755477,3.5025,1.16440047231
 12/25  09:00:00,154.699425088,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,458.837450044,455.314950044,3.5025,0.02
 12/25  10:00:00,126.797217274,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,454.857547591,450.190570842,3.5025,1.16447674968
 12/25  11:00:00,161.760244091,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,424.210438773,417.185438773,7.005,0.02
 12/25  12:00:00,193.24206008,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,410.666129932,402.496282409,7.005,1.16484752298
 12/25  13:00:00,200.103247478,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,383.135069601,372.630106685,9.34,1.16496291579
 12/25  14:00:00,197.403227585,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,371.52404877,361.019201424,9.34,1.16484734519
 12/25  15:00:00,193.644995143,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,375.153269781,364.648397439,9.34,1.16487234186
 12/25  16:00:00,190.224379853,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,374.365626632,363.860674475,9.34,1.16495215712
 12/25  17:00:00,190.24448956,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,378.364029833,367.859140041,9.34,1.16488979184
 12/25  18:00:00,175.360792679,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,442.808629902,435.783629902,7.005,0.02
 12/25  19:00:00,181.957240443,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,460.038302383,454.203624371,4.67,1.16467801157
 12/25  20:00:00,161.866595128,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,463.697130607,457.862377405,4.67,1.16475320246
 12/25  21:00:00,153.065874509,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,463.84894698,459.15894698,4.67,0.02
 12/25  22:00:00,138.996201664,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,421.350919727,415.516450277,4.67,1.16446944996
 12/25  23:00:00,76.6313525868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,116.925822036,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,14.7321616569,11.8165878007,1.75125,1.16432385625
 12/26  01:00:00,96.6549812415,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,37.4479640756,35.0929640756,2.335,0.02
 12/26  02:00:00,87.4032539394,10.0170913015,0.0,0.0,3.49369000822,9.08398230582,30.5962640031,28.2412640031,2.335,0.02
 12/26  03:00:00,94.2211667715,17.0019142782,0.0,0.0,3.49369000822,9.08398230582,52.6125164504,49.1132180988,2.335,1.16429835156
 12/26  04:00:00,95.0197087031,17.6637952335,0.0,0.0,3.49369000822,9.08398230582,53.1176781024,50.7626781024,2.335,0.02
 12/26  05:00:00,111.878314961,12.0314800593,0.0,0.0,3.49369000822,9.08398230582,41.3876227325,39.0326227325,2.335,0.02
 12/26  06:00:00,117.468903168,17.8171651757,0.0,0.0,3.49369000822,9.08398230582,66.7647127346,64.4097127346,2.335,0.02
 12/26  07:00:00,154.623291632,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,498.953638004,493.119360695,4.67,1.16427730922
 12/26  08:00:00,149.290569938,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,455.324695244,450.634695244,4.67,0.02
 12/26  09:00:00,209.734132028,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,401.653127895,392.31597366,8.1725,1.16465423458
 12/26  10:00:00,233.813386783,28.9609736265,0.0,0.0,62.886420148,41.4019203762,349.83046944,338.158220619,10.5075,1.16474882126
 12/26  11:00:00,223.976586578,28.9609736265,0.0,0.0,62.886420148,41.4019203762,326.526853861,314.854285297,10.5075,1.16506856356
