Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  12:00:00,254.868737586,28.9609736265,0.0,0.0,62.886420148,41.4019203762,306.90345971,295.230652312,10.5075,1.165307398
 12/26  13:00:00,234.705126479,28.9609736265,0.0,0.0,62.886420148,41.4019203762,288.568691697,276.895804874,10.5075,1.16538682309
 12/26  14:00:00,231.333804921,28.9609736265,0.0,0.0,62.886420148,41.4019203762,276.141411084,263.323168455,10.5075,2.31074262891
 12/26  15:00:00,227.523625579,28.9609736265,0.0,0.0,62.886420148,41.4019203762,266.642588828,254.969801046,10.5075,1.16528778218
 12/26  16:00:00,224.139815172,28.9609736265,0.0,0.0,62.886420148,41.4019203762,252.447002482,240.77451027,10.5075,1.1649922111
 12/26  17:00:00,224.130035108,28.9609736265,0.0,0.0,62.886420148,41.4019203762,254.341464735,242.668905713,10.5075,1.16505902196
 12/26  18:00:00,237.694405802,28.9609736265,0.0,0.0,62.886420148,41.4019203762,268.531747679,256.85910513,10.5075,1.1651425487
 12/26  19:00:00,237.135437683,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,277.118077034,266.61301928,9.34,1.16505775388
 12/26  20:00:00,214.403177897,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,282.393560575,271.888763752,9.34,1.16479682238
 12/26  21:00:00,189.861646877,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,291.985452323,282.648144153,8.1725,1.16480817052
 12/26  22:00:00,134.41417383,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,268.082728314,263.392728314,4.67,0.02
 12/26  23:00:00,79.4827156173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948204699,0.0,2.335,1.16448204699
 12/26  24:00:00,115.244896594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,84.3607267155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,81.6880141858,4.20266029307,0.0,0.0,3.49369000822,9.08398230582,12.277363998,8.77806487536,2.335,1.16429912261
 12/27  03:00:00,90.4395658774,12.8380357925,0.0,0.0,3.49369000822,9.08398230582,27.6993950804,25.3443950804,2.335,0.02
 12/27  04:00:00,86.4160322382,8.8654304127,0.0,0.0,3.49369000822,9.08398230582,21.6973736123,19.3423736123,2.335,0.02
 12/27  05:00:00,97.067658733,13.0680907058,0.0,0.0,3.49369000822,9.08398230582,36.0027200651,32.5034488968,2.335,1.16427116829
 12/27  06:00:00,98.1158298431,14.4502686153,0.0,0.0,3.49369000822,9.08398230582,36.0918484725,33.7368484725,2.335,0.02
 12/27  07:00:00,138.162338991,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,440.694324899,436.004324899,4.67,0.02
 12/27  08:00:00,140.28139469,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,407.66153014,401.827085549,4.67,1.16444459067
 12/27  09:00:00,209.742664232,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,350.705643699,342.513143699,8.1725,0.02
 12/27  10:00:00,234.011637739,28.9609736265,0.0,0.0,62.886420148,41.4019203762,287.885376216,276.212963179,10.5075,1.16491303708
 12/27  11:00:00,224.706076625,28.9609736265,0.0367984743334,0.0,62.886420148,41.4019203762,255.158503266,243.4860298,10.5075,1.16497346512
 12/27  12:00:00,255.960471655,28.9609736265,0.0783670985111,0.0,62.886420148,41.4019203762,219.418711014,207.745839861,10.5075,1.16537115299
 12/27  13:00:00,236.521691407,28.9609736265,0.0419123615884,0.0,62.886420148,41.4019203762,201.152156914,188.333784274,10.5075,2.31087264016
 12/27  14:00:00,233.557973526,28.9609736265,0.185998030955,0.0,62.886420148,41.4019203762,190.848830101,179.175909161,10.5075,1.16542093973
 12/27  15:00:00,230.054217222,28.9609736265,0.376262797985,0.0,62.886420148,41.4019203762,177.943241083,166.270615815,10.5075,1.1651252683
 12/27  16:00:00,226.594029605,28.9609736265,0.470439976995,0.0,62.886420148,41.4019203762,173.006555445,161.333942616,10.5075,1.16511282877
 12/27  17:00:00,226.00937655,28.9609736265,0.348526661769,0.0,62.886420148,41.4019203762,189.407409494,177.734732519,10.5075,1.16517697494
 12/27  18:00:00,239.002899801,28.9609736265,0.174144888375,0.0,62.886420148,41.4019203762,208.511332323,196.838823123,10.5075,1.16500919955
 12/27  19:00:00,237.632090655,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,231.829616677,221.324649153,9.34,1.16496752375
 12/27  20:00:00,221.086467875,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,252.167069463,241.662294744,9.34,1.16477471852
 12/27  21:00:00,196.189529531,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,262.183393917,252.84609811,8.1725,1.1647958063
 12/27  22:00:00,139.258402595,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,235.332994153,229.498332628,4.67,1.16466152489
 12/27  23:00:00,79.6915323547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.326962918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.5592588503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922451976,0.0,2.335,1.16422451976
 12/28  02:00:00,77.749754737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,86.0223393246,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,17.474087672,15.119087672,2.335,0.02
 12/28  04:00:00,86.1228703592,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,19.3138631495,15.8146006094,2.335,1.16426254011
 12/28  05:00:00,97.0079264806,12.8635974495,0.0,0.0,3.49369000822,9.08398230582,32.3282884029,29.9732884029,2.335,0.02
 12/28  06:00:00,96.6619722943,12.9147207636,0.0,0.0,3.49369000822,9.08398230582,36.396045244,34.041045244,2.335,0.02
 12/28  07:00:00,138.207276656,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,452.191737581,446.357470509,4.67,1.16426707251
 12/28  08:00:00,140.335330596,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,417.998813495,413.308813495,4.67,0.02
 12/28  09:00:00,209.768138902,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,364.896855321,355.559757025,8.1725,1.16459829636
 12/28  10:00:00,233.923254334,28.9609736265,0.0,0.0,62.886420148,41.4019203762,307.701345165,296.029111607,10.5075,1.16473355815
 12/28  11:00:00,224.388803877,28.9609736265,0.0,0.0,62.886420148,41.4019203762,276.632245786,266.104745786,10.5075,0.02
 12/28  12:00:00,255.163468172,28.9609736265,0.0,0.0,62.886420148,41.4019203762,261.207701138,248.389341933,10.5075,2.31085920473
 12/28  13:00:00,235.457859807,28.9609736265,0.0163502260006,0.0,62.886420148,41.4019203762,234.343179833,222.670172124,10.5075,1.1655077096
 12/28  14:00:00,232.687395478,28.9609736265,0.016542763845,0.0,62.886420148,41.4019203762,215.92611926,204.253126475,10.5075,1.16549278532
 12/28  15:00:00,228.901978217,28.9609736265,0.0,0.0,62.886420148,41.4019203762,209.985782095,197.167932542,10.5075,2.31034955324
 12/28  16:00:00,225.645202751,28.9609736265,0.121201549046,0.0,62.886420148,41.4019203762,200.810724555,189.138172107,10.5075,1.1650524477
 12/28  17:00:00,225.568303991,28.9609736265,0.13435052248,0.0,62.886420148,41.4019203762,205.093750013,193.421123479,10.5075,1.16512653355
 12/28  18:00:00,238.773098052,28.9609736265,0.014805138057,0.0,62.886420148,41.4019203762,221.219849494,209.547132169,10.5075,1.16521732533
 12/28  19:00:00,237.771654836,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,234.636668312,224.131554337,9.34,1.1651139747
 12/28  20:00:00,221.687308505,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,243.78709048,233.282269141,9.34,1.16482133844
 12/28  21:00:00,196.76044181,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,250.297975408,242.105475408,8.1725,0.02
 12/28  22:00:00,139.602206088,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,225.132607469,219.297902043,4.67,1.16470542569
 12/28  23:00:00,80.9649968381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,116.483761195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936206832,0.0,2.335,1.16436206832
 12/29  01:00:00,85.4032671674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,78.2770409049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,78.0878928018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927959355,0.0,2.335,1.16427959355
 12/29  04:00:00,86.4295474594,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.7846491701,13.4296491701,2.335,0.02
 12/29  05:00:00,109.169246781,8.40532058615,0.0,0.0,3.49369000822,9.08398230582,15.6863601973,13.3313601973,2.335,0.02
 12/29  06:00:00,113.902834177,12.6079808792,0.0,0.0,3.49369000822,9.08398230582,24.7451589122,21.2459146824,2.335,1.16424422987
 12/29  07:00:00,155.403055881,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,390.745878667,386.055878667,4.67,0.02
 12/29  08:00:00,150.39650769,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,364.072649117,359.382649117,4.67,0.02
 12/29  09:00:00,211.009413308,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,312.072522745,302.735329459,8.1725,1.16469328597
 12/29  10:00:00,237.170934731,28.9609736265,0.0479018387302,0.0,62.886420148,41.4019203762,252.968009298,241.295660119,10.5075,1.16484917875
 12/29  11:00:00,228.636555384,28.9609736265,0.0420338004638,0.0,62.886420148,41.4019203762,221.834938135,210.162395848,10.5075,1.16504228727
 12/29  12:00:00,259.108495102,28.9609736265,0.026727016887,0.0,62.886420148,41.4019203762,201.430204042,189.75748371,10.5075,1.16522033271
 12/29  13:00:00,239.870217106,28.9609736265,0.205316683442,0.0,62.886420148,41.4019203762,191.3667058,178.548626647,10.5075,2.31057915266
 12/29  14:00:00,237.736985103,28.9609736265,0.484622820141,0.0,62.886420148,41.4019203762,174.254770347,162.581991106,10.5075,1.16527924085
 12/29  15:00:00,234.078819825,28.9609736265,0.680456323621,0.0,62.886420148,41.4019203762,161.786585464,150.113838013,10.5075,1.16524745035
 12/29  16:00:00,230.423812169,28.9609736265,0.761829313399,0.0,62.886420148,41.4019203762,154.798725482,143.126249582,10.5075,1.16497589973
 12/29  17:00:00,229.526854359,28.9609736265,0.640319329865,0.0,62.886420148,41.4019203762,168.508947326,156.836404255,10.5075,1.16504307135
 12/29  18:00:00,240.394500515,28.9609736265,0.140421919506,0.0,62.886420148,41.4019203762,217.340504033,205.6678769,10.5075,1.16512713317
 12/29  19:00:00,237.558744243,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,258.312617511,247.807550353,9.34,1.16506715851
 12/29  20:00:00,214.563968,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,274.658120268,264.153277754,9.34,1.16484251368
 12/29  21:00:00,190.166231946,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,284.703915248,275.366553249,8.1725,1.16486199898
 12/29  22:00:00,134.552791355,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,265.975754149,261.285754149,4.67,0.02
 12/29  23:00:00,79.596587856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947698875,0.0,2.335,1.16447698875
 12/29  24:00:00,115.279170077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,81.8397341285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560936715,0.0,1.75125,1.16435936715
 12/30  02:00:00,79.5018007041,4.20266029307,0.0,0.0,3.49369000822,6.81298672936,12.0241000184,10.2528500184,1.75125,0.02
 12/30  03:00:00,88.0003192826,12.6079808792,0.0,0.0,3.49369000822,6.81298672936,31.5062072127,28.5906615792,1.75125,1.16429563351
 12/30  04:00:00,83.8934777511,8.55869052833,0.0,0.0,3.49369000822,6.81298672936,24.9953834711,23.2241334711,1.75125,0.02
 12/30  05:00:00,94.7860354446,13.0680907058,0.0,0.0,3.49369000822,6.81298672936,43.7177897278,41.9465397278,1.75125,0.02
 12/30  06:00:00,97.7659744454,16.3888069697,0.0,0.0,3.49369000822,6.81298672936,50.5095603406,47.593990398,1.75125,1.16431994253
 12/30  07:00:00,123.904272092,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,492.270701772,488.748201772,3.5025,0.02
 12/30  08:00:00,125.934982735,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,457.508719955,453.986219955,3.5025,0.02
 12/30  09:00:00,182.184223414,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,411.069048324,404.066852842,5.8375,1.16469548167
 12/30  10:00:00,199.153212706,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,346.18510114,335.680317854,9.34,1.16478328544
 12/30  11:00:00,224.008393733,28.9609736265,0.0,0.0,62.886420148,41.4019203762,291.746695424,280.074206859,10.5075,1.16498856472
 12/30  12:00:00,254.976320996,28.9609736265,0.0380350175402,0.0,62.886420148,41.4019203762,254.317892488,242.645039945,10.5075,1.16535254311
 12/30  13:00:00,235.139199808,28.9609736265,0.0429278975855,0.0,62.886420148,41.4019203762,229.857905614,218.185005087,10.5075,1.1654005266
 12/30  14:00:00,231.97787105,28.9609736265,0.0201022616816,0.0,62.886420148,41.4019203762,219.960873241,207.142583395,10.5075,2.31078984681
 12/30  15:00:00,227.984635839,28.9609736265,0.0,0.0,62.886420148,41.4019203762,216.039849827,204.367053715,10.5075,1.1652961122
 12/30  16:00:00,224.419824067,28.9609736265,0.0,0.0,62.886420148,41.4019203762,214.834423002,203.161807336,10.5075,1.16511566618
 12/30  17:00:00,224.135434304,28.9609736265,0.0,0.0,62.886420148,41.4019203762,230.039092299,218.366415332,10.5075,1.16517696673
 12/30  18:00:00,234.24417413,28.9609736265,0.0,0.0,62.886420148,41.4019203762,260.369863416,248.697142111,10.5075,1.16522130498
 12/30  19:00:00,223.32752421,28.9609736265,0.0,0.0,34.9369000822,32.3179380704,307.42343547,298.085833844,8.1725,1.16510162673
 12/30  20:00:00,177.598308273,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,339.012737365,332.010243303,5.8375,1.16499406151
 12/30  21:00:00,167.373005221,28.9609736265,0.0,0.0,20.9621400493,23.2339557645,351.638298445,344.635957753,5.8375,1.16484069222
 12/30  22:00:00,124.795631045,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,337.235856794,333.713356794,3.5025,0.02
 12/30  23:00:00,76.8120485297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580395362,0.0,1.75125,1.16455395362
 12/30  24:00:00,112.815754923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,89.8248888524,8.40532058615,0.0,0.0,3.49369000822,6.81298672936,25.7638669954,22.8483035656,1.75125,1.16431342987
 12/31  02:00:00,84.5466510959,9.44126085708,0.0,0.0,3.49369000822,6.81298672936,30.4848978585,28.7136478585,1.75125,0.02
 12/31  03:00:00,91.6770487987,16.7981015538,0.0,0.0,3.49369000822,6.81298672936,56.3109513731,54.5397013731,1.75125,0.02
 12/31  04:00:00,91.0806558457,16.0807704102,0.0,0.0,3.49369000822,6.81298672936,60.6734774554,57.7579102542,1.75125,1.16431720123
 12/31  05:00:00,95.1749771627,13.6145048826,0.0,0.0,3.49369000822,6.81298672936,50.8079316516,49.0366816516,1.75125,0.02
 12/31  06:00:00,98.5696506743,17.8171651757,0.0,0.0,3.49369000822,6.81298672936,58.510634089,56.739384089,1.75125,0.02
 12/31  07:00:00,123.620449302,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,596.245316482,591.578526427,3.5025,1.16429005581
 12/31  08:00:00,129.178401382,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,566.659244416,563.136744416,3.5025,0.02
 12/31  09:00:00,154.603151068,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,479.499276974,474.832367607,3.5025,1.16440936727
 12/31  10:00:00,126.932236322,28.9609736265,0.0,0.0,6.98738001645,14.1499734587,420.723063068,417.200563068,3.5025,0.02
 12/31  11:00:00,161.676563737,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,348.664079919,340.494311787,7.005,1.1647681329
 12/31  12:00:00,193.189152393,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,321.162244602,312.992457991,7.005,1.16478661119
 12/31  13:00:00,200.332475069,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,292.424785048,283.064785048,9.34,0.02
 12/31  14:00:00,197.433961662,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,272.98340746,262.478433106,9.34,1.16497435344
 12/31  15:00:00,193.71274279,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,268.321707143,257.81688677,9.34,1.16482037349
 12/31  16:00:00,190.303511791,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,276.245309815,265.740409308,9.34,1.16490050708
 12/31  17:00:00,190.302204857,28.9609736265,0.0,0.0,41.9242800987,36.8599292233,293.914784895,283.409955916,9.34,1.16482897898
 12/31  18:00:00,172.017148727,28.9609736265,0.0,0.0,27.9495200658,27.7759469175,364.838499734,356.668647784,7.005,1.16485195048
 12/31  19:00:00,181.986739906,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,405.630845391,400.940845391,4.67,0.02
 12/31  20:00:00,161.9766465,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,422.567466822,416.732677308,4.67,1.16478951426
 12/31  21:00:00,153.165668641,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,419.379615148,413.545081914,4.67,1.16453323395
 12/31  22:00:00,139.077600823,28.9609736265,0.0,0.0,13.9747600329,18.6919646116,374.594680161,369.904680161,4.67,0.02
 12/31  23:00:00,76.8456959438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565031713,0.0,1.75125,1.16440031713
 12/31  24:00:00,112.791737299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
